Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,145.761912676,28.2318633698,0.0,0.0,43.513341876,52.539744,132.677286275,127.823026275,4.83426,0.02
 01/01  02:00:00,153.501899304,36.0085419463,0.0,0.0,43.513341876,52.539744,113.868840018,109.014580018,4.83426,0.02
 01/01  03:00:00,150.763132383,33.1746017727,0.0,0.0,43.513341876,52.539744,160.74589919,155.89163919,4.83426,0.02
 01/01  04:00:00,142.52347182,25.0208732527,0.0,0.0,43.513341876,52.539744,114.04739889,109.19313889,4.83426,0.02
 01/01  05:00:00,148.481196837,30.4694182367,0.0,0.0,43.513341876,52.539744,161.975429679,148.527740986,4.83426,8.61342869328
 01/01  06:00:00,148.57273067,30.6783707217,0.0,0.0,43.513341876,52.539744,106.498089956,101.643829956,4.83426,0.02
 01/01  07:00:00,151.535740927,33.5320258963,0.0,0.0,43.513341876,52.539744,148.915609698,144.061349698,4.83426,0.02
 01/01  08:00:00,120.676600545,14.868111515,0.0,0.0,43.513341876,52.539744,82.700850465,77.846590465,4.83426,0.02
 01/01  09:00:00,107.348716277,7.48875349384,0.0,0.0,43.513341876,52.539744,90.631058661,77.1729847767,4.83426,8.62381388423
 01/01  10:00:00,108.786878198,8.95656755991,0.0,0.0,43.513341876,52.539744,45.4421731418,40.5879131418,4.83426,0.02
 01/01  11:00:00,104.828716376,5.01744952315,0.0,0.0,43.513341876,52.539744,50.7251871418,45.8709271418,4.83426,0.02
 01/01  12:00:00,104.747704969,4.01395961852,0.0,0.0,43.513341876,52.539744,47.4673880206,34.0103401568,4.83426,8.62278786383
 01/01  13:00:00,104.754898631,5.01744952315,0.0,0.0,43.513341876,52.539744,43.6922895162,38.8380295162,4.83426,0.02
 01/01  14:00:00,103.799647133,4.01395961852,0.0,0.0,43.513341876,52.539744,28.7649535968,23.9106935968,4.83426,0.02
 01/01  15:00:00,104.829419648,5.01744952315,0.0,0.0,43.513341876,52.539744,41.3300049534,27.880602586,4.83426,8.61514236739
 01/01  16:00:00,109.763057761,4.01395961852,0.0,0.0,43.513341876,52.539744,27.478642527,22.624382527,4.83426,0.02
 01/01  17:00:00,122.546649128,5.01744952315,0.0,0.0,43.513341876,52.539744,45.3450999742,40.4908399742,4.83426,0.02
 01/01  18:00:00,126.479771453,8.95656755991,0.0,0.0,43.513341876,52.539744,44.3309549199,39.4766949199,4.83426,0.02
 01/01  19:00:00,130.158208416,12.5988630007,0.0,0.0,43.513341876,52.539744,79.6808276689,66.2330830144,4.83426,8.61348465456
 01/01  20:00:00,133.04283787,15.068470127,0.0,0.0,43.513341876,52.539744,65.4628602211,60.6086002211,4.83426,0.02
 01/01  21:00:00,133.091257561,15.0701669714,0.0,0.0,43.513341876,52.539744,115.199643529,110.345383529,4.83426,0.02
 01/01  22:00:00,147.889497043,30.0971917734,0.0,0.0,43.513341876,52.539744,116.004482477,111.150222477,4.83426,0.02
 01/01  23:00:00,153.877264799,36.2906689815,0.0,0.0,43.513341876,52.539744,175.01550607,170.16124607,4.83426,0.02
 01/01  24:00:00,152.886545802,34.3787012618,0.0,0.0,43.513341876,52.539744,141.048923705,127.599521167,4.83426,8.61514253834
 01/02  01:00:00,155.219542416,37.5798217962,0.0,0.0,43.513341876,52.539744,198.828008465,193.973748465,4.83426,0.02
 01/02  02:00:00,149.096672146,31.5466398194,0.0,0.0,43.513341876,52.539744,144.469739235,139.615479235,4.83426,0.02
 01/02  03:00:00,158.795196744,41.0997736004,0.0,0.0,43.513341876,52.539744,226.489546624,213.030921434,4.83426,8.62436519059
 01/02  04:00:00,159.482259881,41.8996148326,0.0,0.0,43.513341876,52.539744,155.517519199,150.663259199,4.83426,0.02
 01/02  05:00:00,162.662986617,44.4862220823,0.0,0.0,43.513341876,52.539744,239.741903084,226.283598741,4.83426,8.62404434279
 01/02  06:00:00,154.381529391,36.3557444383,0.0,0.0,43.513341876,52.539744,167.625437063,162.771177063,4.83426,0.02
 01/02  07:00:00,198.504882411,73.3384168948,0.0,0.0,43.513341876,53.238744,3099.70815054,3094.85389054,4.83426,0.02
 01/02  08:00:00,363.38182538,73.3384168948,0.0,0.0,220.879908,53.238744,2556.02958191,2515.8322488,4.83426,35.3630731094
 01/02  09:00:00,447.937820657,73.3384168948,0.0,0.0,220.879908,145.652643033,2294.87325084,2222.92552936,36.25695,35.6907714753
 01/02  10:00:00,447.717390072,73.3384168948,0.0,0.0,220.879908,145.652643033,2307.10099323,2216.53671576,36.25695,54.3073274739
 01/02  11:00:00,453.617193258,73.3384168948,0.0,0.0,220.879908,151.653867033,2244.97839377,2133.16766341,48.3426,63.4681303544
 01/02  12:00:00,454.523399066,73.3384168948,0.0,0.0,220.879908,151.653867033,2105.82898159,2002.8297407,48.3426,54.6566408895
 01/02  13:00:00,453.461268975,73.3384168948,0.0,0.0,220.879908,151.653867033,2053.04918386,1939.8142817,48.3426,64.8923021576
 01/02  14:00:00,447.474591948,73.3384168948,0.0,0.0,220.879908,145.652643033,2027.30723042,1930.65606921,24.1713,72.4798612136
 01/02  15:00:00,447.392058821,73.3384168948,0.0,0.0,220.879908,145.652643033,1960.18838484,1881.69462639,24.1713,54.3224584471
 01/02  16:00:00,445.506850974,73.3384168948,0.0,0.0,220.879908,137.835547516,1876.98931924,1817.69498052,4.83426,54.4600787242
 01/02  17:00:00,452.552431364,73.3384168948,0.0,0.0,220.879908,133.019064,1877.89015379,1819.15228348,4.83426,53.9036103196
 01/02  18:00:00,372.900645711,73.3384168948,0.0,0.0,220.879908,53.238744,2076.5269394,2026.76790733,4.83426,44.9247720665
 01/02  19:00:00,372.953220754,73.3384168948,0.0,0.0,220.879908,53.238744,2175.38868713,2116.38733947,4.83426,54.1670876594
 01/02  20:00:00,373.371978062,73.3384168948,0.0,0.0,220.879908,53.238744,2173.15440369,2159.6037407,4.83426,8.71640299499
 01/02  21:00:00,373.326001895,73.3384168948,0.0,0.0,220.879908,53.238744,2152.54594436,2130.32588221,4.83426,17.3858021502
 01/02  22:00:00,119.183788303,1.60476688846,0.0,0.0,43.513341876,52.539744,19.6149899322,6.07747940378,4.83426,8.70325052841
 01/02  23:00:00,121.434082002,4.01395961852,0.0,0.0,43.513341876,52.539744,23.5067875787,10.0157946499,4.83426,8.65673292885
 01/02  24:00:00,123.629298133,5.01744952315,0.0,0.0,43.513341876,52.539744,37.6560349035,24.1789132053,4.83426,8.64286169818
 01/03  01:00:00,128.706708658,11.1681129282,0.0,0.0,43.513341876,52.539744,34.8500959001,29.9958359001,4.83426,0.02
 01/03  02:00:00,136.015625222,18.4099060165,0.0,0.0,43.513341876,52.539744,60.9112612254,56.0570012254,4.83426,0.02
 01/03  03:00:00,148.831275075,31.2328823149,0.0,0.0,43.513341876,52.539744,84.7521205905,71.293451743,4.83426,8.6244088475
 01/03  04:00:00,150.344472177,32.6703822146,0.0,0.0,43.513341876,52.539744,112.109134992,107.254874992,4.83426,0.02
 01/03  05:00:00,153.545231669,33.7442704491,0.0,0.0,43.513341876,52.539744,138.618733104,125.160041171,4.83426,8.62443193295
 01/03  06:00:00,159.361024251,39.8305383137,0.0,0.0,43.513341876,52.539744,162.588697612,157.734437612,4.83426,0.02
 01/03  07:00:00,199.26474278,73.3384168948,0.0,0.0,43.513341876,53.238744,3495.43876933,3490.58450933,4.83426,0.02
 01/03  08:00:00,363.393686213,73.3384168948,0.0,0.0,220.879908,53.238744,3010.57767683,2970.37664956,4.83426,35.3667672669
 01/03  09:00:00,447.860440557,73.3384168948,0.0,0.0,220.879908,145.652643033,2642.07406407,2570.1281076,36.25695,35.6890064731
 01/03  10:00:00,447.645451039,73.3384168948,0.0,0.0,220.879908,145.652643033,2529.70162304,2439.12812074,36.25695,54.3165522993
 01/03  11:00:00,453.510256923,73.3384168948,0.0,0.0,220.879908,151.653867033,2369.50596239,2257.70251593,48.3426,63.4608464604
 01/03  12:00:00,454.472817989,73.3384168948,0.0,0.0,220.879908,151.653867033,2208.56389972,2105.55345989,48.3426,54.6678398306
 01/03  13:00:00,453.393214917,73.3384168948,0.0,0.0,220.879908,151.653867033,2159.50966711,2037.97778582,48.3426,73.1892812922
 01/03  14:00:00,447.390870091,73.3384168948,0.0,0.0,220.879908,145.652643033,2107.39615747,2019.04487249,24.1713,64.1799849751
 01/03  15:00:00,447.36951982,73.3384168948,0.0,0.0,220.879908,145.652643033,2116.43578592,2037.93013797,24.1713,54.3343479525
 01/03  16:00:00,445.49495882,73.3384168948,0.0,0.0,220.879908,137.835547516,2049.87864863,1983.48168809,4.83426,61.5627005485
 01/03  17:00:00,452.517989446,73.3384168948,0.0,0.0,220.879908,133.019064,2006.55415621,1954.82861869,4.83426,46.8912775134
 01/03  18:00:00,372.844640122,73.3384168948,0.0,0.0,220.879908,53.238744,2181.59954997,2131.83693702,4.83426,44.9283529527
 01/03  19:00:00,372.876459367,73.3384168948,0.0,0.0,220.879908,53.238744,2219.36042069,2160.34695131,4.83426,54.1792093779
 01/03  20:00:00,372.863900825,73.3384168948,0.0,0.0,220.879908,53.238744,2199.54252274,2177.29666388,4.83426,17.411598865
 01/03  21:00:00,372.880711788,73.3384168948,0.0,0.0,220.879908,53.238744,2211.39781486,2197.86102862,4.83426,8.70252623159
 01/03  22:00:00,118.888761694,1.60476688846,0.0,0.0,43.513341876,52.539744,29.2245971657,7.00608080525,4.83426,17.3842563604
 01/03  23:00:00,122.109510599,4.66858715609,0.0,0.0,43.513341876,52.539744,16.3417064068,11.4874464068,4.83426,0.02
 01/03  24:00:00,125.037081325,6.40686578833,0.0,0.0,43.513341876,52.539744,38.2566182075,24.7793919829,4.83426,8.64296622467
 01/04  01:00:00,127.67532068,10.1193706301,0.0,0.0,43.513341876,52.539744,32.2025001056,27.3482401056,4.83426,0.02
 01/04  02:00:00,137.05425477,19.4586483145,0.0,0.0,43.513341876,52.539744,62.6179550635,49.159228169,4.83426,8.62446689447
 01/04  03:00:00,143.382775318,25.789127865,0.0,0.0,43.513341876,52.539744,62.8273361724,57.9730761724,4.83426,0.02
 01/04  04:00:00,146.796484134,29.1637757066,0.0,0.0,43.513341876,52.539744,90.329705765,85.475445765,4.83426,0.02
 01/04  05:00:00,154.965424307,36.8901194853,0.0,0.0,43.513341876,52.539744,110.112834194,96.654073178,4.83426,8.62450101553
 01/04  06:00:00,158.570944702,40.5052723081,0.0,0.0,43.513341876,52.539744,122.189839812,117.335579812,4.83426,0.02
 01/04  07:00:00,198.482287337,73.3384168948,0.0,0.0,43.513341876,53.238744,3258.49663631,3253.64237631,4.83426,0.02
 01/04  08:00:00,362.72828976,73.3384168948,0.0,0.0,220.879908,53.238744,2774.76793172,2734.56541957,4.83426,35.36825215
 01/04  09:00:00,447.755042007,73.3384168948,0.0,0.0,220.879908,145.652643033,2466.5432176,2392.66421084,36.25695,37.6220567587
 01/04  10:00:00,447.660088923,73.3384168948,0.0,0.0,220.879908,145.652643033,2378.56836337,2280.92167852,36.25695,61.3897348455
 01/04  11:00:00,453.574503041,73.3384168948,0.0,0.0,220.879908,151.653867033,2263.00212978,2160.27293388,48.3426,54.3865959036
 01/04  12:00:00,454.509472528,73.3384168948,0.0,0.0,220.879908,151.653867033,2118.11680574,2005.98124042,48.3426,63.7929653201
 01/04  13:00:00,453.450716403,73.3384168948,0.0,0.0,220.879908,151.653867033,2034.2268442,1921.84149153,48.3426,64.0427526695
 01/04  14:00:00,447.444822698,73.3384168948,0.0,0.0,220.879908,145.652643033,1949.26910006,1860.90639165,24.1713,64.191408406
 01/04  15:00:00,447.409537645,73.3384168948,0.0,0.0,220.879908,145.652643033,1891.0779307,1812.5537084,24.1713,54.3529222997
 01/04  16:00:00,445.504397379,73.3384168948,0.0,0.0,220.879908,137.835547516,1812.24290684,1743.87624016,4.83426,63.5324066811
 01/04  17:00:00,452.500998735,73.3384168948,0.0,0.0,220.879908,133.019064,1733.46450835,1683.69123696,4.83426,44.9390113876
 01/04  18:00:00,372.798934498,73.3384168948,0.0,0.0,220.879908,53.238744,1866.29031416,1816.53286586,4.83426,44.9231882956
 01/04  19:00:00,372.811554984,73.3384168948,0.0,0.0,220.879908,53.238744,1890.33463689,1831.30209556,4.83426,54.1982813339
 01/04  20:00:00,373.210138963,73.3384168948,0.0,0.0,220.879908,53.238744,1856.08054098,1833.83290452,4.83426,17.4133764558
 01/04  21:00:00,373.200940306,73.3384168948,0.0,0.0,220.879908,53.238744,1898.94929186,1885.41182405,4.83426,8.70320781419
 01/04  22:00:00,119.201421884,1.60476688846,0.0,0.0,43.513341876,52.539744,27.0026851271,4.78078999391,4.83426,17.3876351332
 01/04  23:00:00,120.785572398,3.35829994563,0.0,0.0,43.513341876,52.539744,20.275296493,6.78411628683,4.83426,8.65692020619
 01/04  24:00:00,123.627263629,5.01744952315,0.0,0.0,43.513341876,52.539744,23.5340177921,18.6797577921,4.83426,0.02
 01/05  01:00:00,128.715054884,11.1681129282,0.0,0.0,43.513341876,52.539744,39.3802889594,25.9215444656,4.83426,8.62448449386
 01/05  02:00:00,134.403427071,16.7735368071,0.0,0.0,43.513341876,52.539744,60.8632481963,56.0089881963,4.83426,0.02
 01/05  03:00:00,152.081418014,34.4790362244,0.0,0.0,43.513341876,52.539744,73.0699188191,68.2156588191,4.83426,0.02
 01/05  04:00:00,150.636830696,32.9241380275,0.0,0.0,43.513341876,52.539744,125.41823117,111.959480577,4.83426,8.62449059282
 01/05  05:00:00,150.847103877,32.7557488608,0.0,0.0,43.513341876,52.539744,120.4383474,115.5840874,4.83426,0.02
 01/05  06:00:00,165.186499891,46.9774435809,0.0,0.0,43.513341876,52.539744,180.997649749,176.143389749,4.83426,0.02
 01/05  07:00:00,198.617244217,73.3384168948,0.0,0.0,43.513341876,53.238744,3619.44133832,3605.98254502,4.83426,8.62453329913
 01/05  08:00:00,363.558988382,73.3384168948,0.0,0.0,220.879908,53.238744,3150.8331816,3119.46863503,4.83426,26.5302865745
 01/05  09:00:00,447.973138001,73.3384168948,0.0,0.0,220.879908,145.652643033,2815.08971333,2734.21411444,36.25695,44.6186488826
 01/05  10:00:00,447.747024247,73.3384168948,0.0,0.0,220.879908,145.652643033,2711.74258439,2621.17985939,36.25695,54.3057750028
 01/05  11:00:00,453.63336321,73.3384168948,0.0,0.0,220.879908,151.653867033,2636.29857413,2533.54524357,48.3426,54.4107305679
 01/05  12:00:00,454.551296454,73.3384168948,0.0,0.0,220.879908,151.653867033,2464.28034557,2352.14231932,48.3426,63.795426252
 01/05  13:00:00,453.436760256,73.3384168948,0.0,0.0,220.879908,151.653867033,2312.20576831,2199.80990533,48.3426,64.0532629733
 01/05  14:00:00,447.426910967,73.3384168948,0.0,0.0,220.879908,145.652643033,2260.57849457,2163.02897681,24.1713,73.3782177546
 01/05  15:00:00,447.387674604,73.3384168948,0.0,0.0,220.879908,145.652643033,2184.40212523,2105.90199257,24.1713,54.3288326632
 01/05  16:00:00,442.536985242,73.3384168948,0.0,0.0,220.879908,137.835547516,2136.0299146,2076.72392067,4.83426,54.4717339255
 01/05  17:00:00,452.571991423,73.3384168948,0.0,0.0,220.879908,133.019064,2140.305201,2081.55984131,4.83426,53.9110996917
 01/05  18:00:00,372.916098513,73.3384168948,0.0,0.0,220.879908,53.238744,2316.98926963,2267.21685852,4.83426,44.9381511143
 01/05  19:00:00,372.948562896,73.3384168948,0.0,0.0,220.879908,53.238744,2347.30885876,2288.29584886,4.83426,54.1787499001
 01/05  20:00:00,373.358407703,73.3384168948,0.0,0.0,220.879908,53.238744,2287.7542698,2274.20348714,4.83426,8.71652265677
 01/05  21:00:00,373.348887881,73.3384168948,0.0,0.0,220.879908,53.238744,2315.84687754,2293.62659787,4.83426,17.3860196718
 01/05  22:00:00,119.647245432,2.03743919494,0.0,0.0,43.513341876,52.539744,24.0762732381,10.538020275,4.83426,8.7039929631
 01/05  23:00:00,122.125162648,4.66858715609,0.0,0.0,43.513341876,52.539744,27.754310497,14.2629671178,4.83426,8.6570833792
 01/05  24:00:00,128.124312312,9.47293149246,0.0,0.0,43.513341876,52.539744,45.160200036,31.6828560304,4.83426,8.64308400561
 01/06  01:00:00,131.399189858,13.8263265861,0.0,0.0,43.513341876,52.539744,41.885649732,37.031389732,4.83426,0.02
 01/06  02:00:00,136.935507074,19.3050614875,0.0,0.0,43.513341876,52.539744,67.0876574853,62.2333974853,4.83426,0.02
 01/06  03:00:00,151.90212043,34.2985630241,0.0,0.0,43.513341876,52.539744,82.5026296487,69.0438823344,4.83426,8.62448731428
 01/06  04:00:00,151.937913021,34.2534694703,0.0,0.0,43.513341876,52.539744,107.79445737,102.94019737,4.83426,0.02
 01/06  05:00:00,153.065352768,33.3100414358,0.0,0.0,43.513341876,52.539744,109.647476161,96.1886304702,4.83426,8.62458569038
 01/06  06:00:00,158.89167706,39.3964982293,0.0,0.0,43.513341876,52.539744,139.633999614,134.779739614,4.83426,0.02
 01/06  07:00:00,199.13162337,73.3384168948,0.0,0.0,43.513341876,53.238744,3156.70187627,3151.84761627,4.83426,0.02
 01/06  08:00:00,362.537138506,73.3384168948,0.0,0.0,220.879908,53.238744,2613.48019891,2573.27411574,4.83426,35.371823169
 01/06  09:00:00,447.580765065,73.3384168948,0.0,0.0,220.879908,145.652643033,2224.60289133,2152.64967363,36.25695,35.6962676996
 01/06  10:00:00,447.477040378,73.3384168948,0.0,0.0,220.879908,145.652643033,2085.30827334,1994.71814889,36.25695,54.3331744489
 01/06  11:00:00,453.437563294,73.3384168948,0.0,0.0,220.879908,151.653867033,2034.16509324,1922.35054339,48.3426,63.4719498538
 01/06  12:00:00,454.451089047,73.3384168948,0.0,0.0,220.879908,151.653867033,1941.58626265,1832.1098719,48.3426,61.1337907462
 01/06  13:00:00,453.389963106,73.3384168948,0.0,0.0,220.879908,151.653867033,1858.07518281,1742.99824327,48.3426,66.7343395384
 01/06  14:00:00,447.396020334,73.3384168948,0.0,0.0,220.879908,145.652643033,1771.12625389,1682.74447589,24.1713,64.2104780007
 01/06  15:00:00,447.369515107,73.3384168948,0.0,0.0,220.879908,145.652643033,1717.59060254,1639.05983849,24.1713,54.3594640495
 01/06  16:00:00,442.482426283,73.3384168948,0.0,0.0,220.879908,137.835547516,1639.95946676,1571.57738117,4.83426,63.5478255899
 01/06  17:00:00,452.437457358,73.3384168948,0.0,0.0,220.879908,133.019064,1554.92934997,1505.15000342,4.83426,44.9450865591
 01/06  18:00:00,372.72144708,73.3384168948,0.0,0.0,220.879908,53.238744,1688.73623052,1638.97187459,4.83426,44.9300959244
 01/06  19:00:00,372.737341739,73.3384168948,0.0,0.0,220.879908,53.238744,1716.78086319,1657.73819437,4.83426,54.2084088156
 01/06  20:00:00,372.714673773,73.3384168948,0.0,0.0,220.879908,53.238744,1703.48027205,1681.2316178,4.83426,17.4143942486
 01/06  21:00:00,372.722049213,73.3384168948,0.0,0.0,220.879908,53.238744,1740.93537523,1727.39740447,4.83426,8.70371075731
 01/06  22:00:00,118.823422324,1.53499441505,0.0,0.0,43.513341876,52.539744,24.673114397,2.45078877731,4.83426,17.3880656197
 01/06  23:00:00,118.819629897,1.39544946822,0.0,0.0,43.513341876,52.539744,16.7565099676,3.26557856813,4.83426,8.65667139945
 01/06  24:00:00,122.269446045,3.708194448,0.0,0.0,43.513341876,52.539744,12.2178425168,7.3635825168,4.83426,0.02
 01/07  01:00:00,122.168170516,4.66858715609,0.0,0.0,43.513341876,52.539744,20.9567158289,7.50714990888,4.83426,8.61530592002
 01/07  02:00:00,121.876633158,4.36282198557,0.0,0.0,43.513341876,52.539744,18.320838893,13.466578893,4.83426,0.02
 01/07  03:00:00,126.436797754,8.92701174516,0.0,0.0,43.513341876,52.539744,22.6239042652,17.7696442652,4.83426,0.02
 01/07  04:00:00,128.368162178,10.835627361,0.0,0.0,43.513341876,52.539744,35.0060591721,30.1517991721,4.83426,0.02
 01/07  05:00:00,130.121979839,12.1634144329,0.0,0.0,43.513341876,52.539744,38.2023432168,33.3480832168,4.83426,0.02
 01/07  06:00:00,135.029879699,17.0739305447,0.0,0.0,43.513341876,52.539744,63.1894452338,49.7398620772,4.83426,8.61532315658
 01/07  07:00:00,138.236083389,20.2586742792,0.0,0.0,43.513341876,52.539744,58.0187518074,53.1644918074,4.83426,0.02
 01/07  08:00:00,114.327767283,8.45090959108,0.0,0.0,43.513341876,52.539744,52.2252273708,47.3709673708,4.83426,0.02
 01/07  09:00:00,104.54707868,4.66858715609,0.0,0.0,43.513341876,52.539744,41.444733797,36.590473797,4.83426,0.02
 01/07  10:00:00,109.700661192,9.7996907211,0.0,0.0,43.513341876,52.539744,47.9765517177,34.5177115588,4.83426,8.62458015888
 01/07  11:00:00,104.540950484,4.66858715609,0.0,0.0,43.513341876,52.539744,52.1759231733,29.8348974632,4.83426,17.5067657102
 01/07  12:00:00,105.159109346,4.36282198557,0.0,0.0,43.513341876,52.539744,40.4130055366,26.9057526771,4.83426,8.67299285949
 01/07  13:00:00,104.453152186,4.66858715609,0.0,0.0,43.513341876,52.539744,35.3757873967,21.8687747516,4.83426,8.67275264504
 01/07  14:00:00,104.213326643,4.36282198557,0.0,0.0,43.513341876,52.539744,36.0837428937,22.5858578114,4.83426,8.66362508231
 01/07  15:00:00,104.530516624,4.66858715609,0.0,0.0,43.513341876,52.539744,34.111655187,20.614938327,4.83426,8.66245686002
 01/07  16:00:00,112.747585047,9.92325591964,0.0,0.0,43.513341876,52.539744,37.961081732,24.4633330838,4.83426,8.66348864815
 01/07  17:00:00,126.507968387,8.92701174516,0.0,0.0,43.513341876,52.539744,44.2455469294,39.3912869294,4.83426,0.02
 01/07  18:00:00,134.330235835,16.7367352622,0.0,0.0,43.513341876,52.539744,58.4023541992,53.5480941992,4.83426,0.02
 01/07  19:00:00,135.345451005,17.7238483669,0.0,0.0,43.513341876,52.539744,76.2064072152,71.3521472152,4.83426,0.02
 01/07  20:00:00,133.989157352,15.9318221294,0.0,0.0,43.513341876,52.539744,95.0354186181,81.5858264447,4.83426,8.61533217335
 01/07  21:00:00,137.328308513,19.2701526909,0.0,0.0,43.513341876,52.539744,104.612782449,99.7585224487,4.83426,0.02
 01/07  22:00:00,152.417083631,34.4870586477,0.0,0.0,43.513341876,52.539744,187.486944654,147.121828133,4.83426,35.5308565205
 01/07  23:00:00,160.306245175,42.6545773328,0.0,0.0,43.513341876,52.539744,182.973453067,178.119193067,4.83426,0.02
 01/07  24:00:00,162.388946418,43.7312595821,0.0,0.0,43.513341876,52.539744,188.451642878,183.597382878,4.83426,0.02
 01/08  01:00:00,158.042068947,40.3167766845,0.0,0.0,43.513341876,52.539744,217.47487226,204.025286819,4.83426,8.6153254404
 01/08  02:00:00,163.543794478,45.8285552492,0.0,0.0,43.513341876,52.539744,203.083030804,198.228770804,4.83426,0.02
 01/08  03:00:00,160.827320477,43.0285856364,0.0,0.0,43.513341876,52.539744,231.121716502,226.267456502,4.83426,0.02
 01/08  04:00:00,166.816366056,49.0346249952,0.0,0.0,43.513341876,52.539744,225.152124578,220.297864578,4.83426,0.02
 01/08  05:00:00,162.420467717,44.1373597152,0.0,0.0,43.513341876,52.539744,254.212033732,240.762457019,4.83426,8.61531671249
 01/08  06:00:00,168.377522657,50.143399074,0.0,0.0,43.513341876,52.539744,241.134119653,236.279859653,4.83426,0.02
 01/08  07:00:00,163.614705216,45.2461337941,0.0,0.0,43.513341876,52.539744,274.058638885,269.204378885,4.83426,0.02
 01/08  08:00:00,149.640741301,43.4907546009,0.0,0.0,43.513341876,52.539744,217.983771169,213.129511169,4.83426,0.02
 01/08  09:00:00,142.096152332,41.9198115575,0.0,0.0,43.513341876,52.539744,212.254391199,198.797242314,4.83426,8.62288888457
 01/08  10:00:00,138.176849928,38.0671366972,0.0,0.0,43.513341876,52.539744,164.564512595,159.710252595,4.83426,0.02
 01/08  11:00:00,127.353470887,27.2853270559,0.0,0.0,43.513341876,52.539744,165.716225686,143.374686813,4.83426,17.5072788729
 01/08  12:00:00,133.08805988,32.1691755273,0.0,0.0,43.513341876,52.539744,126.19718838,112.689769642,4.83426,8.6731587381
 01/08  13:00:00,114.433903199,14.5538030389,0.0,0.0,43.513341876,52.539744,104.657907885,91.1523154033,4.83426,8.67133248182
 01/08  14:00:00,110.193428926,10.2939515152,0.0,0.0,43.513341876,52.539744,82.4118468162,68.9045937729,4.83426,8.67299304324
 01/08  15:00:00,111.959509695,12.0824990682,0.0,0.0,43.513341876,52.539744,65.9978925577,52.4999467438,4.83426,8.66368581397
 01/08  16:00:00,118.653051176,15.843174953,0.0,0.0,43.513341876,52.539744,57.8044678179,44.3066256424,4.83426,8.66358217546
 01/08  17:00:00,131.917174426,14.3373375368,0.0,0.0,43.513341876,52.539744,68.7810679686,63.9268079686,4.83426,0.02
 01/08  18:00:00,133.894767491,16.3059964096,0.0,0.0,43.513341876,52.539744,83.1660192372,69.7164061449,4.83426,8.61535309236
 01/08  19:00:00,148.766331028,31.142556917,0.0,0.0,43.513341876,52.539744,97.2008067601,92.3465467601,4.83426,0.02
 01/08  20:00:00,138.02955564,19.9529091087,0.0,0.0,43.513341876,52.539744,112.620146674,107.765886674,4.83426,0.02
 01/08  21:00:00,151.884129141,33.8043022299,0.0,0.0,43.513341876,52.539744,131.938052406,127.083792406,4.83426,0.02
 01/08  22:00:00,155.879668236,37.9137158469,0.0,0.0,43.513341876,52.539744,213.188333236,172.818435688,4.83426,35.5356375472
 01/08  23:00:00,162.84655546,45.1457988314,0.0,0.0,43.513341876,52.539744,216.58587645,203.136272015,4.83426,8.61534443559
 01/08  24:00:00,156.477949182,37.7934633563,0.0,0.0,43.513341876,52.539744,198.650362913,193.796102913,4.83426,0.02
 01/09  01:00:00,166.114835873,48.3518685774,0.0,0.0,43.513341876,52.539744,222.949403425,218.095143425,4.83426,0.02
 01/09  02:00:00,157.130533168,39.3964982293,0.0,0.0,43.513341876,52.539744,214.102996462,200.644074474,4.83426,8.62466198763
 01/09  03:00:00,166.641634235,48.8461293716,0.0,0.0,43.513341876,52.539744,227.204701123,222.350441123,4.83426,0.02
 01/09  04:00:00,158.266729833,40.5052723081,0.0,0.0,43.513341876,52.539744,212.576381531,207.722121531,4.83426,0.02
 01/09  05:00:00,167.600923538,49.3403901657,0.0,0.0,43.513341876,52.539744,248.564020038,235.105097557,4.83426,8.62466248041
 01/09  06:00:00,164.856696228,46.6529517339,0.0,0.0,43.513341876,52.539744,262.507667936,257.653407936,4.83426,0.02
 01/09  07:00:00,198.576975788,73.3384168948,0.0,0.0,43.513341876,53.238744,3372.95728528,3368.10302528,4.83426,0.02
 01/09  08:00:00,363.822720463,73.3384168948,0.0,0.0,220.879908,53.238744,2943.45031498,2903.23994772,4.83426,35.3761072524
 01/09  09:00:00,448.366266052,73.3384168948,0.0,0.0,220.879908,145.652643033,2601.7184373,2529.75538164,36.25695,35.7061056656
 01/09  10:00:00,447.85598526,73.3384168948,0.0,0.0,220.879908,145.652643033,2533.62696295,2433.97895948,36.25695,63.3910534694
 01/09  11:00:00,453.72135636,73.3384168948,0.0,0.0,220.879908,151.653867033,2460.40104566,2357.64650078,48.3426,54.4119448811
 01/09  12:00:00,454.61649286,73.3384168948,0.0,0.0,220.879908,151.653867033,2315.99683195,2203.82804494,48.3426,63.8261870112
 01/09  13:00:00,453.458678099,73.3384168948,0.0,0.0,220.879908,151.653867033,2177.40306136,2064.9863124,48.3426,64.0741489534
 01/09  14:00:00,447.420916526,73.3384168948,0.0,0.0,220.879908,145.652643033,2091.7704836,2003.36698622,24.1713,64.2321973788
 01/09  15:00:00,447.391543744,73.3384168948,0.0,0.0,220.879908,145.652643033,2103.45001183,2015.86609324,24.1713,63.412618584
 01/09  16:00:00,442.54269279,73.3384168948,0.0,0.0,220.879908,137.835547516,2101.15988091,2041.84273072,4.83426,54.4828901935
 01/09  17:00:00,452.595382243,73.3384168948,0.0,0.0,220.879908,133.019064,2094.11243153,2044.33032961,4.83426,44.9478419197
 01/09  18:00:00,372.931559012,73.3384168948,0.0,0.0,220.879908,53.238744,2245.6890602,2186.91660891,4.83426,53.9381912941
 01/09  19:00:00,372.959614035,73.3384168948,0.0,0.0,220.879908,53.238744,2267.59684274,2208.56654797,4.83426,54.1960347707
 01/09  20:00:00,373.371767415,73.3384168948,0.0,0.0,220.879908,53.238744,2234.76871857,2221.21733244,4.83426,8.7171261319
 01/09  21:00:00,373.37767888,73.3384168948,0.0,0.0,220.879908,53.238744,2301.32046841,2279.09901759,4.83426,17.3871908173
 01/09  22:00:00,119.936184561,2.34714438315,0.0,0.0,43.513341876,52.539744,23.3825646212,9.84365191958,4.83426,8.70465270163
 01/09  23:00:00,121.671709894,4.2298373705,0.0,0.0,43.513341876,52.539744,27.841846729,14.3503789368,4.83426,8.65720779222
 01/09  24:00:00,128.556371705,9.91168127805,0.0,0.0,43.513341876,52.539744,48.8599474146,35.382782433,4.83426,8.64290498162
 01/10  01:00:00,131.626231799,14.0689247348,0.0,0.0,43.513341876,52.539744,45.0742275955,40.2199675955,4.83426,0.02
 01/10  02:00:00,137.890613361,20.2380720673,0.0,0.0,43.513341876,52.539744,83.7060527364,78.8517927364,4.83426,0.02
 01/10  03:00:00,152.325532933,34.7236653922,0.0,0.0,43.513341876,52.539744,91.5939704471,78.1350162189,4.83426,8.6246942282
 01/10  04:00:00,151.755205192,34.0376218076,0.0,0.0,43.513341876,52.539744,134.022773983,129.168513983,4.83426,0.02
 01/10  05:00:00,159.041787555,39.2790141982,0.0,0.0,43.513341876,52.539744,124.850767613,111.392606083,4.83426,8.62390152982
 01/10  06:00:00,166.426644703,46.8619007916,0.0,0.0,43.513341876,52.539744,180.737575198,175.883315198,4.83426,0.02
 01/10  07:00:00,199.25997971,73.3384168948,0.0,0.0,43.513341876,53.238744,3451.69850626,3446.84424626,4.83426,0.02
 01/10  08:00:00,363.344165265,73.3384168948,0.0,0.0,220.879908,53.238744,3005.74647576,2965.53224346,4.83426,35.3799723028
 01/10  09:00:00,447.871658643,73.3384168948,0.0,0.0,220.879908,145.652643033,2640.91150475,2568.94742372,36.25695,35.7071310218
 01/10  10:00:00,447.653764358,73.3384168948,0.0,0.0,220.879908,145.652643033,2540.20177499,2440.53887615,36.25695,63.4059488412
 01/10  11:00:00,453.531737998,73.3384168948,0.0,0.0,220.879908,151.653867033,2403.85286316,2301.09476236,48.3426,54.4155007931
 01/10  12:00:00,454.492666722,73.3384168948,0.0,0.0,220.879908,151.653867033,2257.04726139,2144.87323932,48.3426,63.831422071
 01/10  13:00:00,453.416175356,73.3384168948,0.0,0.0,220.879908,151.653867033,2197.13498843,2084.71200444,48.3426,64.0803839858
 01/10  14:00:00,447.420099752,73.3389437766,0.0,0.0,220.879908,145.652643033,2180.64836666,2092.23817032,24.1713,64.2388963414
 01/10  15:00:00,447.391904918,73.3384168948,0.0,0.0,220.879908,145.652643033,2169.29940735,2081.71108552,24.1713,63.4170218355
 01/10  16:00:00,442.531774228,73.3384168948,0.0,0.0,220.879908,137.835547516,2103.55059382,2044.22732428,4.83426,54.4890095346
 01/10  17:00:00,452.573563678,73.3384168948,0.0,0.0,220.879908,133.019064,2106.21973202,2055.17404598,4.83426,46.2114260404
 01/10  18:00:00,372.911540545,73.3384168948,0.0,0.0,220.879908,53.238744,2290.75139737,2233.23425156,4.83426,52.6828858071
 01/10  19:00:00,372.942593338,73.3384168948,0.0,0.0,220.879908,53.238744,2318.14591879,2259.10898133,4.83426,54.2026774569
 01/10  20:00:00,372.966540034,73.3384168948,0.0,0.0,220.879908,53.238744,2369.36537389,2355.81339929,4.83426,8.71771459816
 01/10  21:00:00,373.008856684,73.3384168948,0.0,0.0,220.879908,53.238744,2463.10489293,2440.88228336,4.83426,17.3883495677
 01/10  22:00:00,120.134707338,2.82523987117,0.0,0.0,43.513341876,52.539744,26.7452512904,13.2063270078,4.83426,8.70466428256
 01/10  23:00:00,121.813887073,4.35463358564,0.0,0.0,43.513341876,52.539744,31.0773940897,17.5865009592,4.83426,8.65663313056
 01/10  24:00:00,131.875720739,13.1936247342,0.0,0.0,43.513341876,52.539744,60.2797920503,46.8023898662,4.83426,8.64314218409
 01/11  01:00:00,141.263088588,23.6649687768,0.0,0.0,43.513341876,52.539744,60.2624533702,55.4081933702,4.83426,0.02
 01/11  02:00:00,152.742051885,35.0015161667,0.0,0.0,43.513341876,52.539744,120.438719526,106.979839497,4.83426,8.62462002924
 01/11  03:00:00,157.954914732,40.2965799596,0.0,0.0,43.513341876,52.539744,107.921491721,103.067231721,4.83426,0.02
 01/11  04:00:00,166.519361109,48.6808134165,0.0,0.0,43.513341876,52.539744,176.250981433,171.396721433,4.83426,0.02
 01/11  05:00:00,157.705595629,39.5618141843,0.0,0.0,43.513341876,52.539744,156.913715411,143.455068539,4.83426,8.62438687179
 01/11  06:00:00,170.839358521,52.5013964472,0.0,0.0,43.513341876,52.539744,229.319656536,224.465396536,4.83426,0.02
 01/11  07:00:00,198.663536224,73.3384168948,0.0,0.0,43.513341876,53.238744,3613.42428798,3608.57002798,4.83426,0.02
 01/11  08:00:00,363.50780499,73.3384168948,0.0,0.0,220.879908,53.238744,3133.65765467,3093.44546513,4.83426,35.3779295445
 01/11  09:00:00,448.040006882,73.3384168948,0.0,0.0,220.879908,145.652643033,2758.80808772,2686.84215662,36.25695,35.7089811023
 01/11  10:00:00,447.804576615,73.3384168948,0.0,0.0,220.879908,145.652643033,2707.073717,2607.42756555,36.25695,63.3892014489
 01/11  11:00:00,453.772025071,73.3384168948,0.0,0.0,220.879908,151.653867033,2660.5385789,2557.77127575,48.3426,54.4247031457
 01/11  12:00:00,454.676318116,73.3384168948,0.0,0.0,220.879908,151.653867033,2508.22898935,2396.05205276,48.3426,63.834336592
 01/11  13:00:00,453.573903101,73.3384168948,0.0,0.0,220.879908,151.653867033,2376.46065889,2264.025194,48.3426,64.0928648894
 01/11  14:00:00,447.557070349,73.3384168948,0.0,0.0,220.879908,145.652643033,2286.88444042,2189.29280146,24.1713,73.4203389561
 01/11  15:00:00,447.493366028,73.3384168948,0.0,0.0,220.879908,145.652643033,2192.54023209,2114.01338446,24.1713,54.3555476309
 01/11  16:00:00,442.598417316,73.3384168948,0.0,0.0,220.879908,137.835547516,2092.04919081,2032.71761078,4.83426,54.4973200236
 01/11  17:00:00,452.643196095,73.3384168948,0.0,0.0,220.879908,133.019064,2063.29313315,2004.51924295,4.83426,53.9396302029
 01/11  18:00:00,373.005928906,73.3384168948,0.0,0.0,220.879908,53.238744,2243.94018195,2194.14862647,4.83426,44.9572954835
 01/11  19:00:00,373.044840859,73.3384168948,0.0,0.0,220.879908,53.238744,2312.63117687,2253.58308129,4.83426,54.2138355756
 01/11  20:00:00,373.457334914,73.3384168948,0.0,0.0,220.879908,53.238744,2301.16767141,2278.91639476,4.83426,17.4170166462
 01/11  21:00:00,373.445086544,73.3384168948,0.0,0.0,220.879908,53.238744,2326.80174539,2313.26376214,4.83426,8.7037232481
 01/11  22:00:00,120.395067227,2.78309645609,0.0,0.0,43.513341876,52.539744,34.3686059851,12.1467913623,4.83426,17.3875546228
 01/11  23:00:00,121.469665318,4.01395961852,0.0,0.0,43.513341876,52.539744,21.6257950095,16.7715350095,4.83426,0.02
 01/11  24:00:00,130.514483679,11.8309288657,0.0,0.0,43.513341876,52.539744,60.3581227737,46.880594561,4.83426,8.64326821271
 01/12  01:00:00,135.342440192,17.747090079,0.0,0.0,43.513341876,52.539744,54.9246113867,50.0703513867,4.83426,0.02
 01/12  02:00:00,152.532710766,34.807886599,0.0,0.0,43.513341876,52.539744,120.992965348,107.533923542,4.83426,8.62478180602
 01/12  03:00:00,150.297204997,32.6554138982,0.0,0.0,43.513341876,52.539744,97.4042342613,92.5499742613,4.83426,0.02
 01/12  04:00:00,159.329504267,41.5339081493,0.0,0.0,43.513341876,52.539744,169.092505147,164.238245147,4.83426,0.02
 01/12  05:00:00,151.248169621,33.1496746923,0.0,0.0,43.513341876,52.539744,134.28033983,120.821308715,4.83426,8.62477111522
 01/12  06:00:00,164.211332381,45.9690044647,0.0,0.0,43.513341876,52.539744,203.2273412,198.3730812,4.83426,0.02
 01/12  07:00:00,198.575670841,73.3384168948,0.0,0.0,43.513341876,53.238744,3358.71133426,3345.25253458,4.83426,8.624539677
 01/12  08:00:00,363.342199666,73.3384168948,0.0,0.0,220.879908,53.238744,2867.25669952,2835.88288183,4.83426,26.5395576937
 01/12  09:00:00,447.844377593,73.3384168948,0.0,0.0,220.879908,145.652643033,2535.39971083,2454.50670332,36.25695,44.6360575064
 01/12  10:00:00,447.727016214,73.3384168948,0.0,0.0,220.879908,145.652643033,2495.64264678,2405.05316241,36.25695,54.332534378
 01/12  11:00:00,453.564688205,73.3384168948,0.0,0.0,220.879908,151.653867033,2422.11843313,2319.33478345,48.3426,54.4410496802
 01/12  12:00:00,454.50583992,73.3384168948,0.0,0.0,220.879908,151.653867033,2285.67201967,2173.48619748,48.3426,63.8432221889
 01/12  13:00:00,453.418849535,73.3384168948,0.0,0.0,220.879908,151.653867033,2181.48821945,2069.04436656,48.3426,64.1012528896
 01/12  14:00:00,447.434546547,73.3384168948,0.0,0.0,220.879908,145.652643033,2155.7007191,2058.10877602,24.1713,73.4206430839
 01/12  15:00:00,447.394975853,73.3384168948,0.0,0.0,220.879908,145.652643033,2114.57104405,2036.02761652,24.1713,54.3721275227
 01/12  16:00:00,442.541952263,73.3384168948,0.0,0.0,220.879908,137.835547516,2098.43804242,2030.00252485,4.83426,63.6012575682
 01/12  17:00:00,452.58634137,73.3384168948,0.0,0.0,220.879908,133.019064,2084.91725855,2035.11970476,4.83426,44.9632937923
 01/12  18:00:00,372.934710695,73.3384168948,0.0,0.0,220.879908,53.238744,2270.9530681,2221.16313551,4.83426,44.9556725841
 01/12  19:00:00,372.993270052,73.3384168948,0.0,0.0,220.879908,53.238744,2376.23181662,2317.16644978,4.83426,54.2311068417
 01/12  20:00:00,373.447143449,73.3384168948,0.0,0.0,220.879908,53.238744,2429.2042037,2406.95233211,4.83426,17.417611584
 01/12  21:00:00,373.461584505,73.3384168948,0.0,0.0,220.879908,53.238744,2476.12050291,2462.58197843,4.83426,8.70426447449
 01/12  22:00:00,120.490577675,2.87084641321,0.0,0.0,43.513341876,52.539744,36.0666464549,13.8436096854,4.83426,17.3887767695
 01/12  23:00:00,122.156112041,4.69530755277,0.0,0.0,43.513341876,52.539744,33.4767097118,19.9854827132,4.83426,8.65696699856
 01/12  24:00:00,131.895402787,13.1936247342,0.0,0.0,43.513341876,52.539744,56.3405024664,51.4862424664,4.83426,0.02
 01/13  01:00:00,146.584342933,28.963917246,0.0,0.0,43.513341876,52.539744,77.5181714817,64.0591092424,4.83426,8.62480223936
 01/13  02:00:00,157.203482104,39.4366124822,0.0,0.0,43.513341876,52.539744,125.937050286,121.082790286,4.83426,0.02
 01/13  03:00:00,153.537205477,35.8614836442,0.0,0.0,43.513341876,52.539744,115.996396574,111.142136574,4.83426,0.02
 01/13  04:00:00,161.288417534,43.414136542,0.0,0.0,43.513341876,52.539744,201.442031759,187.983042777,4.83426,8.62472898219
 01/13  05:00:00,164.144305168,44.2741040194,0.0,0.0,43.513341876,52.539744,160.395442148,155.541182148,4.83426,0.02
 01/13  06:00:00,166.462088348,46.6803325333,0.0,0.0,43.513341876,52.539744,250.790316606,245.936056606,4.83426,0.02
 01/13  07:00:00,199.376171893,73.3384168948,0.0,0.0,43.513341876,53.238744,3662.30536338,3648.84628005,4.83426,8.62482333185
 01/13  08:00:00,363.728865127,73.3384168948,0.0,0.0,220.879908,53.238744,3219.23245271,3187.85391872,4.83426,26.544273987
 01/13  09:00:00,448.232405516,73.3384168948,0.0,0.0,220.879908,145.652643033,2989.29086042,2908.39551417,36.25695,44.6383962509
 01/13  10:00:00,447.856949156,73.3384168948,0.0,0.0,220.879908,145.652643033,2857.01420784,2766.40603154,36.25695,54.3512263033
 01/13  11:00:00,453.639442698,73.3384168948,0.0,0.0,220.879908,151.653867033,2625.89760945,2517.83285947,48.3426,59.7221499844
 01/13  12:00:00,454.557036976,73.3384168948,0.0,0.0,220.879908,151.653867033,2390.50078073,2283.60802363,48.3426,58.5501571042
 01/13  13:00:00,453.473148892,73.3384168948,0.0,0.0,220.879908,151.653867033,2291.38620017,2169.77504812,48.3426,73.2685520543
 01/13  14:00:00,447.462002761,73.3384168948,0.0,0.0,220.879908,145.652643033,2166.84829071,2078.41942014,24.1713,64.2575705758
 01/13  15:00:00,447.405166979,73.3384168948,0.0,0.0,220.879908,145.652643033,2001.68418508,1923.11765584,24.1713,54.3952292348
 01/13  16:00:00,439.519192969,73.3384168948,0.0,0.0,220.879908,137.835547516,1863.30429546,1794.89149355,4.83426,63.5785419084
 01/13  17:00:00,452.499876492,73.3384168948,0.0,0.0,220.879908,133.019064,1787.76015702,1737.9629552,4.83426,44.9629418277
 01/13  18:00:00,372.801388524,73.3384168948,0.0,0.0,220.879908,53.238744,1931.07676495,1872.29449986,4.83426,53.9480050878
 01/13  19:00:00,372.820949389,73.3384168948,0.0,0.0,220.879908,53.238744,1950.95805708,1891.91454309,4.83426,54.2092539964
 01/13  20:00:00,372.784273316,73.3384168948,0.0,0.0,220.879908,53.238744,1876.53439248,1862.98100769,4.83426,8.71912478663
 01/13  21:00:00,372.775694289,73.3384168948,0.0,0.0,220.879908,53.238744,1863.82953626,1841.60800366,4.83426,17.3872725954
 01/13  22:00:00,118.890881233,1.60476688846,0.0,0.0,43.513341876,52.539744,18.2882862056,4.75008043238,4.83426,8.70394577318
 01/13  23:00:00,120.506239051,3.08281954463,0.0,0.0,43.513341876,52.539744,19.534620608,6.04261700686,4.83426,8.65774360116
 01/13  24:00:00,123.160317837,4.57353906097,0.0,0.0,43.513341876,52.539744,25.8457530475,12.3679305878,4.83426,8.64356245968
 01/14  01:00:00,121.97196032,4.45787008069,0.0,0.0,43.513341876,52.539744,17.1000166171,12.2457566171,4.83426,0.02
 01/14  02:00:00,126.551057936,9.00230063361,0.0,0.0,43.513341876,52.539744,29.9572915809,25.1030315809,4.83426,0.02
 01/14  03:00:00,127.088622171,9.56797958758,0.0,0.0,43.513341876,52.539744,28.5101326073,23.6558726073,4.83426,0.02
 01/14  04:00:00,127.239561638,9.68364856786,0.0,0.0,43.513341876,52.539744,51.5296978508,38.0799623469,4.83426,8.61547550398
 01/14  05:00:00,134.255056748,16.3005435654,0.0,0.0,43.513341876,52.539744,42.8691050071,38.0148450071,4.83426,0.02
 01/14  06:00:00,131.711889636,13.7382358603,0.0,0.0,43.513341876,52.539744,62.3961054263,57.5418454263,4.83426,0.02
 01/14  07:00:00,139.883005268,21.9114145859,0.0,0.0,43.513341876,52.539744,63.6544955247,58.8002355247,4.83426,0.02
 01/14  08:00:00,134.348564005,28.4393890348,0.0,0.0,43.513341876,52.539744,78.3617524352,64.91202624,4.83426,8.61546619527
 01/14  09:00:00,114.180679336,14.2900000758,0.0,0.0,43.513341876,52.539744,53.6956948418,48.8414348418,4.83426,0.02
 01/14  10:00:00,110.316961856,10.3649965021,0.0,0.0,43.513341876,52.539744,71.8587350313,67.0044750313,4.83426,0.02
 01/14  11:00:00,110.527183825,10.6361300074,0.0,0.0,43.513341876,52.539744,68.8161393493,46.4709150327,4.83426,17.5109643167
 01/14  12:00:00,109.866068464,9.02188620823,0.0,0.0,43.513341876,52.539744,69.7419834176,56.234337467,4.83426,8.67338595064
 01/14  13:00:00,111.002506382,11.1875986405,0.0,0.0,43.513341876,52.539744,67.7390525034,45.5784764274,4.83426,17.326316076
 01/14  14:00:00,115.188242974,15.2573539739,0.0,0.0,43.513341876,52.539744,78.400613646,73.546353646,4.83426,0.02
 01/14  15:00:00,116.797113303,16.8618049857,0.0,0.0,43.513341876,52.539744,86.4160355746,72.917798544,4.83426,8.66397703061
 01/14  16:00:00,120.127059055,20.1636261841,0.0,0.0,43.513341876,52.539744,116.135611064,102.637053971,4.83426,8.664297093
 01/14  17:00:00,135.977604382,18.3112530317,0.0,0.0,43.513341876,52.539744,111.115928187,97.6662202218,4.83426,8.61544796536
 01/14  18:00:00,147.698964398,29.9445049593,0.0,0.0,43.513341876,52.539744,150.938263664,146.084003664,4.83426,0.02
 01/14  19:00:00,150.92370833,33.219576851,0.0,0.0,43.513341876,52.539744,130.224527101,125.370267101,4.83426,0.02
 01/14  20:00:00,150.694558655,32.4603100374,0.0,0.0,43.513341876,52.539744,181.79594567,176.94168567,4.83426,0.02
 01/14  21:00:00,149.28843478,31.1355320157,0.0,0.0,43.513341876,52.539744,157.275894723,152.421634723,4.83426,0.02
 01/14  22:00:00,164.964127109,46.750807864,0.0,0.0,43.513341876,52.539744,309.714256427,269.334677751,4.83426,35.5453186768
 01/14  23:00:00,160.225727194,42.4770286172,0.0,0.0,43.513341876,52.539744,222.256944042,208.807247192,4.83426,8.61543685071
 01/14  24:00:00,168.511380739,49.5861820144,0.0,0.0,43.513341876,52.539744,279.554345231,274.700085231,4.83426,0.02
 01/15  01:00:00,163.603453462,45.8033508537,0.0,0.0,43.513341876,52.539744,228.875975924,224.021715924,4.83426,0.02
 01/15  02:00:00,168.728751708,50.6949560932,0.0,0.0,43.513341876,52.539744,309.056802137,304.202542137,4.83426,0.02
 01/15  03:00:00,163.683508211,45.8033508537,0.0,0.0,43.513341876,52.539744,265.466608157,252.016858454,4.83426,8.6154897023
 01/15  04:00:00,168.834634383,50.6949560932,0.0,0.0,43.513341876,52.539744,337.365883401,332.511623401,4.83426,0.02
 01/15  05:00:00,164.164524763,45.8033508537,0.0,0.0,43.513341876,52.539744,270.773063812,265.918803812,4.83426,0.02
 01/15  06:00:00,172.681725968,54.0636400373,0.0,0.0,43.513341876,52.539744,389.443496211,384.589236211,4.83426,0.02
 01/15  07:00:00,167.609502732,49.1720347978,0.0,0.0,43.513341876,52.539744,336.424127183,322.974378531,4.83426,8.61548865189
 01/15  08:00:00,154.886344231,48.4774079355,0.0,0.0,43.513341876,52.539744,283.100547235,278.246287235,4.83426,0.02
 01/15  09:00:00,134.279609316,34.1210143084,0.0,0.0,43.513341876,52.539744,171.649015442,166.794755442,4.83426,0.02
 01/15  10:00:00,132.456912836,32.1991402054,0.0,0.0,43.513341876,52.539744,197.469269063,184.010706669,4.83426,8.6243023943
 01/15  11:00:00,134.78490113,34.7187774366,0.0,0.0,43.513341876,52.539744,149.47588439,127.129211411,4.83426,17.5124129788
 01/15  12:00:00,133.439089689,32.3599750748,0.0,0.0,43.513341876,52.539744,171.88905798,158.382471989,4.83426,8.67232599126
 01/15  13:00:00,136.35294367,36.4254806203,0.0,0.0,43.513341876,52.539744,123.501472717,109.993363992,4.83426,8.67384872403
 01/15  14:00:00,119.743283784,19.6959083338,0.0,0.0,43.513341876,52.539744,145.516874006,132.010218821,4.83426,8.67239518425
 01/15  15:00:00,134.220652152,34.2948506167,0.0,0.0,43.513341876,52.539744,92.2207447045,78.7221717868,4.83426,8.66431291769
 01/15  16:00:00,123.185848369,23.2325064522,0.0,0.0,43.513341876,52.539744,119.272568952,105.773920443,4.83426,8.66438850906
 01/15  17:00:00,149.136976899,31.4763719595,0.0,0.0,43.513341876,52.539744,108.6915473,103.8372873,4.83426,0.02
 01/15  18:00:00,153.458832828,35.6862973114,0.0,0.0,43.513341876,52.539744,166.436469513,161.582209513,4.83426,0.02
 01/15  19:00:00,154.995054458,37.2739981667,0.0,0.0,43.513341876,52.539744,155.430991006,141.981259838,4.83426,8.61547116849
 01/15  20:00:00,153.219238887,34.9382807042,0.0,0.0,43.513341876,52.539744,207.715852304,202.861592304,4.83426,0.02
 01/15  21:00:00,147.552176466,29.3923271242,0.0,0.0,43.513341876,52.539744,163.981502251,159.127242251,4.83426,0.02
 01/15  22:00:00,162.772864006,44.5564899422,0.0,0.0,43.513341876,52.539744,305.94688919,265.566335277,4.83426,35.5462939129
 01/15  23:00:00,160.815996366,43.071624374,0.0,0.0,43.513341876,52.539744,210.764184366,205.909924366,4.83426,0.02
 01/15  24:00:00,166.800016011,47.8828121787,0.0,0.0,43.513341876,52.539744,279.008349282,272.366698112,4.83426,1.80739116994
 01/16  01:00:00,163.05428588,45.2891725317,0.0,0.0,43.513341876,52.539744,219.504652035,207.843452996,4.83426,6.82693903877
 01/16  02:00:00,168.918186685,50.9707724608,0.0,0.0,43.513341876,52.539744,304.851805379,299.997545379,4.83426,0.02
 01/16  03:00:00,164.192801847,46.4120671797,0.0,0.0,43.513341876,52.539744,225.285961612,220.431701612,4.83426,0.02
 01/16  04:00:00,168.655853225,50.6900487988,0.0,0.0,43.513341876,52.539744,306.817844336,301.963584336,4.83426,0.02
 01/16  05:00:00,163.50022132,45.2891725317,0.0,0.0,43.513341876,52.539744,223.644583316,210.196189093,4.83426,8.61413422383
 01/16  06:00:00,170.450633819,52.0936671088,0.0,0.0,43.513341876,52.539744,311.475207573,306.620947573,4.83426,0.02
 01/16  07:00:00,163.50336917,45.2891725317,0.0,0.0,43.513341876,52.539744,215.053044582,210.198784582,4.83426,0.02
 01/16  08:00:00,142.000958815,35.8065498019,0.0,0.0,43.513341876,52.539744,228.390405971,223.536145971,4.83426,0.02
 01/16  09:00:00,131.351216377,31.3423707071,0.0,0.0,43.513341876,52.539744,140.317021097,126.857879557,4.83426,8.62488153932
 01/16  10:00:00,132.754639375,32.6339803691,0.0,0.0,43.513341876,52.539744,173.209125211,168.354865211,4.83426,0.02
 01/16  11:00:00,134.668856737,34.7021932567,0.0,0.0,43.513341876,52.539744,128.237398691,123.383138691,4.83426,0.02
 01/16  12:00:00,116.317255555,15.3941906443,0.0,0.0,43.513341876,52.539744,136.654651921,123.197263933,4.83426,8.6231279886
 01/16  13:00:00,111.67830976,11.8717819928,0.0,0.0,43.513341876,52.539744,78.0342421778,73.1799821778,4.83426,0.02
 01/16  14:00:00,111.871749894,11.9874509731,0.0,0.0,43.513341876,52.539744,88.7729291618,75.3138115899,4.83426,8.62485757193
 01/16  15:00:00,104.899388261,5.07569607336,0.0,0.0,43.513341876,52.539744,43.714623456,38.860363456,4.83426,0.02
 01/16  16:00:00,113.153949947,13.3487291325,0.0,0.0,43.513341876,52.539744,51.4367108305,46.5824508305,4.83426,0.02
 01/16  17:00:00,132.670259731,15.1284135216,0.0,0.0,43.513341876,52.539744,57.639343945,52.785083945,4.83426,0.02
 01/16  18:00:00,132.21710676,14.6262565093,0.0,0.0,43.513341876,52.539744,86.5134953354,81.6592353354,4.83426,0.02
 01/16  19:00:00,129.618024747,12.0392835583,0.0,0.0,43.513341876,52.539744,90.2869815579,76.8372272551,4.83426,8.61549430283
 01/16  20:00:00,135.883044103,17.8124087273,0.0,0.0,43.513341876,52.539744,119.731769293,114.877509293,4.83426,0.02
 01/16  21:00:00,151.394013293,33.373163678,0.0,0.0,43.513341876,52.539744,109.426413036,104.572153036,4.83426,0.02
 01/16  22:00:00,154.735877683,36.7952373669,0.0,0.0,43.513341876,52.539744,191.792462736,186.938202736,4.83426,0.02
 01/16  23:00:00,152.32334604,34.7468603408,0.0,0.0,43.513341876,52.539744,165.460377744,152.010617122,4.83426,8.61550062168
 01/16  24:00:00,157.679846642,38.99270202,0.0,0.0,43.513341876,52.539744,214.03054421,209.17628421,4.83426,0.02
 01/17  01:00:00,156.131240215,38.5185253201,0.0,0.0,43.513341876,52.539744,167.856963274,163.002703274,4.83426,0.02
 01/17  02:00:00,162.794329631,45.0308332084,0.0,0.0,43.513341876,52.539744,242.213139429,228.754474404,4.83426,8.62440502536
 01/17  03:00:00,154.589608552,36.9199073911,0.0,0.0,43.513341876,52.539744,183.620018838,178.765758838,4.83426,0.02
 01/17  04:00:00,163.855632941,46.0193547967,0.0,0.0,43.513341876,52.539744,256.217698356,251.363438356,4.83426,0.02
