Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/17  05:00:00,158.854199083,39.0172030582,0.0,0.0,43.513341876,52.539744,201.37637594,187.917171579,4.83426,8.62494436088
 01/17  06:00:00,171.762106208,52.0998476926,0.0,0.0,43.513341876,52.539744,294.128356403,289.274096403,4.83426,0.02
 01/17  07:00:00,199.218508933,73.3384168948,0.0,0.0,43.513341876,53.238744,3277.93853943,3273.08427943,4.83426,0.02
 01/17  08:00:00,363.771826317,73.3384168948,0.0,0.0,220.879908,53.238744,2860.19611386,2819.97273639,4.83426,35.3891174745
 01/17  09:00:00,448.309047561,73.3384168948,0.0,0.0,220.879908,145.652643033,2552.67306074,2471.77091927,36.25695,44.6451914758
 01/17  10:00:00,447.858981421,73.3384168948,0.0,0.0,220.879908,145.652643033,2486.17997445,2395.57235396,36.25695,54.3506704826
 01/17  11:00:00,453.713814862,73.3384168948,0.0,0.0,220.879908,151.653867033,2419.03515977,2316.23098684,48.3426,54.4615729311
 01/17  12:00:00,454.583011165,73.3384168948,0.0,0.0,220.879908,151.653867033,2275.25097158,2163.03836231,48.3426,63.8700092623
 01/17  13:00:00,453.479631747,73.3384168948,0.0,0.0,220.879908,151.653867033,2213.48841003,2101.01731813,48.3426,64.1284918975
 01/17  14:00:00,447.53366415,73.3384168948,0.0,0.0,220.879908,145.652643033,2235.14764941,2137.51368391,24.1713,73.4626655022
 01/17  15:00:00,447.504693929,73.3384168948,0.0,0.0,220.879908,145.652643033,2221.23258027,2142.6597197,24.1713,54.4015605781
 01/17  16:00:00,439.617364911,73.3384168948,0.0,0.0,220.879908,137.835547516,2175.72137346,2107.27502857,4.83426,63.6120848929
 01/17  17:00:00,452.67098624,73.3384168948,0.0,0.0,220.879908,133.019064,2138.78920086,2088.97158912,4.83426,44.9833517339
 01/17  18:00:00,373.057677614,73.3384168948,0.0,0.0,220.879908,53.238744,2328.69777624,2269.9049016,4.83426,53.958614637
 01/17  19:00:00,373.096183364,73.3384168948,0.0,0.0,220.879908,53.238744,2377.30554463,2318.24898539,4.83426,54.2222992356
 01/17  20:00:00,373.078312668,73.3384168948,0.0,0.0,220.879908,53.238744,2342.85639201,2329.30282865,4.83426,8.71930335052
 01/17  21:00:00,373.161662011,73.3384168948,0.0,0.0,220.879908,53.238744,2491.79236916,2469.56696404,4.83426,17.3911451184
 01/17  22:00:00,120.650766139,3.34894190123,0.0,0.0,43.513341876,52.539744,29.5155186726,15.9771875934,4.83426,8.70407107915
 01/17  23:00:00,123.875586265,6.3986773884,0.0,0.0,43.513341876,52.539744,41.6133386953,28.1216443223,4.83426,8.65743437305
 01/17  24:00:00,134.168260469,15.4443412516,0.0,0.0,43.513341876,52.539744,80.4192019549,66.9410948792,4.83426,8.64384707571
 01/18  01:00:00,154.792350204,37.1150937932,0.0,0.0,43.513341876,52.539744,101.125203784,96.2709437844,4.83426,0.02
 01/18  02:00:00,153.655383717,35.8764519605,0.0,0.0,43.513341876,52.539744,147.131337935,142.277077935,4.83426,0.02
 01/18  03:00:00,160.918860344,43.118661998,0.0,0.0,43.513341876,52.539744,185.127211152,171.669762231,4.83426,8.62318892104
 01/18  04:00:00,166.236341083,48.3267226409,0.0,0.0,43.513341876,52.539744,215.863031208,211.008771208,4.83426,0.02
 01/18  05:00:00,164.283817838,45.9540361483,0.0,0.0,43.513341876,52.539744,228.96772108,224.11346108,4.83426,0.02
 01/18  06:00:00,167.840695437,49.4354967198,0.0,0.0,43.513341876,52.539744,269.230348343,255.771097025,4.83426,8.62499131732
 01/18  07:00:00,198.801803712,73.3384168948,0.0,0.0,43.513341876,53.238744,3921.19609988,3916.34183988,4.83426,0.02
 01/18  08:00:00,364.202485801,73.3384168948,0.0,0.0,220.879908,53.238744,3576.39185902,3536.1660536,4.83426,35.3915454223
 01/18  09:00:00,448.621776295,73.3384168948,0.0,0.0,220.879908,145.652643033,3198.63126646,3126.65069456,36.25695,35.7236219078
 01/18  10:00:00,448.040654432,73.3384168948,0.0,0.0,220.879908,145.652643033,2977.78282402,2878.09479341,36.25695,63.4310806125
 01/18  11:00:00,453.868843039,73.3384168948,0.0,0.0,220.879908,151.653867033,2826.87414431,2724.07440347,48.3426,54.457140837
 01/18  12:00:00,454.717598039,73.3384168948,0.0,0.0,220.879908,151.653867033,2665.26903626,2553.05000193,48.3426,63.876434332
 01/18  13:00:00,453.569116653,73.3384168948,0.0,0.0,220.879908,151.653867033,2474.79282514,2362.31523881,48.3426,64.1349863379
 01/18  14:00:00,447.520744895,73.3384168948,0.0,0.0,220.879908,145.652643033,2353.50946913,2255.87627619,24.1713,73.4618929437
 01/18  15:00:00,447.454406039,73.3384168948,0.0,0.0,220.879908,145.652643033,2288.85736723,2210.28689157,24.1713,54.3991756657
 01/18  16:00:00,439.588236902,73.3384168948,0.0,0.0,220.879908,137.835547516,2220.14769392,2151.6870815,4.83426,63.6263524218
 01/18  17:00:00,452.64748965,73.3384168948,0.0,0.0,220.879908,133.019064,2212.97758633,2163.15818093,4.83426,44.985145397
 01/18  18:00:00,373.010839763,73.3384168948,0.0,0.0,220.879908,53.238744,2392.45297486,2342.40695316,4.83426,45.2117616952
 01/18  19:00:00,373.02319884,73.3384168948,0.0,0.0,220.879908,53.238744,2381.92060327,2323.06225185,4.83426,54.0240914233
 01/18  20:00:00,373.426238046,73.3384168948,0.0,0.0,220.879908,53.238744,2325.95626293,2303.70302353,4.83426,17.4189794067
 01/18  21:00:00,373.412616361,73.3384168948,0.0,0.0,220.879908,53.238744,2342.23753881,2320.01282305,4.83426,17.3904557584
 01/18  22:00:00,120.176249379,2.56338885614,0.0,0.0,43.513341876,52.539744,25.7062677424,12.1660098596,4.83426,8.7059978828
 01/18  23:00:00,121.465640987,4.01395961852,0.0,0.0,43.513341876,52.539744,29.1765025048,15.6840656189,4.83426,8.65817688589
 01/18  24:00:00,128.79919667,10.12755903,0.0,0.0,43.513341876,52.539744,53.2071413455,39.7289847311,4.83426,8.64389661436
 01/19  01:00:00,135.330716004,17.747090079,0.0,0.0,43.513341876,52.539744,52.3777687538,47.5235087538,4.83426,0.02
 01/19  02:00:00,152.232466595,34.5385056482,0.0,0.0,43.513341876,52.539744,95.7334339075,90.8791739075,4.83426,0.02
 01/19  03:00:00,145.961396456,28.3405700734,0.0,0.0,43.513341876,52.539744,96.9255464492,83.4670833559,4.83426,8.62420309331
 01/19  04:00:00,158.304420117,40.545386561,0.0,0.0,43.513341876,52.539744,148.378378877,143.524118877,4.83426,0.02
 01/19  05:00:00,154.434785468,36.3557444383,0.0,0.0,43.513341876,52.539744,118.653769043,113.799509043,4.83426,0.02
 01/19  06:00:00,163.183439078,44.9804828764,0.0,0.0,43.513341876,52.539744,191.577121369,178.117924397,4.83426,8.62493697236
 01/19  07:00:00,198.558246351,73.3384168948,0.0,0.0,43.513341876,53.238744,3345.7751422,3340.9208822,4.83426,0.02
 01/19  08:00:00,360.143583646,73.3384168948,0.0,0.0,220.879908,53.238744,2823.95640601,2783.73090846,4.83426,35.3912375429
 01/19  09:00:00,447.775763681,73.3384168948,0.0,0.0,220.879908,145.652643033,2440.6125309,2368.63237916,36.25695,35.7232017331
 01/19  10:00:00,447.663114823,73.3384168948,0.0,0.0,220.879908,145.652643033,2368.13627519,2268.43539404,36.25695,63.4439311423
 01/19  11:00:00,453.588494477,73.3384168948,0.0,0.0,220.879908,151.653867033,2266.74324979,2163.94129188,48.3426,54.4593579179
 01/19  12:00:00,454.53933169,73.3384168948,0.0,0.0,220.879908,151.653867033,2131.69800688,2019.47318197,48.3426,63.8822249084
 01/19  13:00:00,453.468492351,73.3384168948,0.0,0.0,220.879908,151.653867033,2040.07920925,1927.59714113,48.3426,64.1394681237
 01/19  14:00:00,447.441722487,73.3384168948,0.0,0.0,220.879908,145.652643033,1949.67986923,1852.04038551,24.1713,73.468183719
 01/19  15:00:00,447.366517684,73.3384168948,0.0,0.0,220.879908,145.652643033,1827.13371741,1748.55936668,24.1713,54.4030507329
 01/19  16:00:00,439.488812417,73.3384168948,0.0,0.0,220.879908,137.835547516,1718.46572368,1650.00031118,4.83426,63.6311524995
 01/19  17:00:00,452.463509811,73.3384168948,0.0,0.0,220.879908,133.019064,1644.79766578,1594.97477768,4.83426,44.9886281073
 01/19  18:00:00,372.756667732,73.3384168948,0.0,0.0,220.879908,53.238744,1782.69490363,1728.01624925,4.83426,49.8443943812
 01/19  19:00:00,372.770615148,73.3384168948,0.0,0.0,220.879908,53.238744,1796.80372191,1741.40909042,4.83426,50.5603714909
 01/19  20:00:00,373.193192505,73.3384168948,0.0,0.0,220.879908,53.238744,1826.34327011,1805.24887188,4.83426,16.2601382284
 01/19  21:00:00,373.210545944,73.3384168948,0.0,0.0,220.879908,53.238744,1952.93810143,1930.71262718,4.83426,17.3912142424
 01/19  22:00:00,119.195223333,1.60476688846,0.0,0.0,43.513341876,52.539744,18.3399587385,4.79957927011,4.83426,8.70611946841
 01/19  23:00:00,121.26937371,3.83985856061,0.0,0.0,43.513341876,52.539744,20.8840552912,7.3916649416,4.83426,8.65813034965
 01/19  24:00:00,126.709766761,8.08351522728,0.0,0.0,43.513341876,52.539744,38.3225771196,24.8443752726,4.83426,8.64394184694
 01/20  01:00:00,127.71715798,10.1460910268,0.0,0.0,43.513341876,52.539744,38.2125824637,33.3583224637,4.83426,0.02
 01/20  02:00:00,145.256515911,27.6008550865,0.0,0.0,43.513341876,52.539744,78.973858772,74.119598772,4.83426,0.02
 01/20  03:00:00,151.052470824,33.3901796735,0.0,0.0,43.513341876,52.539744,104.595113266,91.1358578267,4.83426,8.62499543941
 01/20  04:00:00,162.616626369,44.8602303858,0.0,0.0,43.513341876,52.539744,149.302309836,144.448049836,4.83426,0.02
 01/20  05:00:00,156.755533121,36.8500052325,0.0,0.0,43.513341876,52.539744,167.033490027,162.179230027,4.83426,0.02
 01/20  06:00:00,172.183585384,52.5013964472,0.0,0.0,43.513341876,52.539744,230.323589655,216.864322571,4.83426,8.62500708397
 01/20  07:00:00,199.38594838,73.3384168948,0.0,0.0,43.513341876,53.238744,3821.74142337,3816.88716337,4.83426,0.02
 01/20  08:00:00,360.960201386,73.3384168948,0.0,0.0,220.879908,53.238744,3406.27969422,3366.05153485,4.83426,35.393899364
 01/20  09:00:00,448.1928,73.3384168948,0.0,0.0,220.879908,145.652643033,2916.36839773,2844.38421974,36.25695,35.7272279913
 01/20  10:00:00,447.788761009,73.3384168948,0.0,0.0,220.879908,145.652643033,2760.31301307,2660.61793642,36.25695,63.4381266561
 01/20  11:00:00,453.685022656,73.3384168948,0.0,0.0,220.879908,151.653867033,2652.09238095,2549.28329565,48.3426,54.4664853017
 01/20  12:00:00,454.611701379,73.3384168948,0.0,0.0,220.879908,151.653867033,2484.61379015,2372.3886477,48.3426,63.8825424513
 01/20  13:00:00,453.452792697,73.3384168948,0.0,0.0,220.879908,151.653867033,2305.73474221,2193.24274405,48.3426,64.1493981616
 01/20  14:00:00,447.41914494,73.3384168948,0.0,0.0,220.879908,145.652643033,2168.68246009,2071.03196151,24.1713,73.479198582
 01/20  15:00:00,447.378377406,73.3384168948,0.0,0.0,220.879908,145.652643033,2092.07718095,2013.49412741,24.1713,54.4117535387
 01/20  16:00:00,439.527422113,73.3384168948,0.0,0.0,220.879908,137.835547516,2070.47094383,2002.00874828,4.83426,63.6279355475
 01/20  17:00:00,452.548795411,73.3384168948,0.0,0.0,220.879908,133.019064,2054.09011919,2004.26258409,4.83426,44.9932751012
 01/20  18:00:00,372.875121127,73.3384168948,0.0,0.0,220.879908,53.238744,2211.49192625,2152.68738535,4.83426,53.9702809017
 01/20  19:00:00,372.927037037,73.3384168948,0.0,0.0,220.879908,53.238744,2280.24555022,2221.17518256,4.83426,54.2361076592
 01/20  20:00:00,372.947942933,73.3384168948,0.0,0.0,220.879908,53.238744,2326.45676273,2312.90220174,4.83426,8.72030099039
 01/20  21:00:00,373.006141111,73.3384168948,0.0,0.0,220.879908,53.238744,2432.41253945,2410.1887624,4.83426,17.3895170409
 01/20  22:00:00,120.091662963,2.78309645609,0.0,0.0,43.513341876,52.539744,26.5780817771,13.037827651,4.83426,8.70599412609
 01/20  23:00:00,122.154659473,4.69530755277,0.0,0.0,43.513341876,52.539744,32.9073703325,19.4149027676,4.83426,8.65820756482
 01/20  24:00:00,131.889529849,13.1936247342,0.0,0.0,43.513341876,52.539744,62.4274951585,48.9499868608,4.83426,8.64324829771
 01/21  01:00:00,144.727787744,27.1159604479,0.0,0.0,43.513341876,52.539744,65.5490012649,60.6947412649,4.83426,0.02
 01/21  02:00:00,159.422635395,41.6541606399,0.0,0.0,43.513341876,52.539744,126.759926859,121.905666859,4.83426,0.02
 01/21  03:00:00,153.544980603,35.8614836442,0.0,0.0,43.513341876,52.539744,119.448067065,114.593807065,4.83426,0.02
 01/21  04:00:00,165.939336495,48.0663001318,0.0,0.0,43.513341876,52.539744,201.91795281,188.46818264,4.83426,8.61551017031
 01/21  05:00:00,159.962582602,41.779362342,0.0,0.0,43.513341876,52.539744,164.38733294,159.53307294,4.83426,0.02
 01/21  06:00:00,172.042050301,53.6101705261,0.0,0.0,43.513341876,52.539744,270.37718694,265.52292694,4.83426,0.02
 01/21  07:00:00,161.169910777,42.8881364209,0.0,0.0,43.513341876,52.539744,213.232621524,208.378361524,4.83426,0.02
 01/21  08:00:00,151.46342118,48.0663001318,0.0,0.0,43.513341876,52.539744,275.957489249,262.508171978,4.83426,8.61505727103
 01/21  09:00:00,141.664981341,41.5021688223,0.0,0.0,43.513341876,52.539744,181.553516114,176.699256114,4.83426,0.02
 01/21  10:00:00,147.341499825,46.957526053,0.0,0.0,43.513341876,52.539744,241.990228272,237.135968272,4.83426,0.02
 01/21  11:00:00,131.864890256,31.8003956323,0.0,0.0,43.513341876,52.539744,153.574507151,122.478372368,4.83426,26.2618747834
 01/21  12:00:00,131.198386207,30.1054933936,0.0,0.0,43.513341876,52.539744,163.049269197,149.541173043,4.83426,8.67383615395
 01/21  13:00:00,128.232164097,28.3070697603,0.0,0.0,43.513341876,52.539744,108.42264393,94.9152697613,4.83426,8.67311416876
 01/21  14:00:00,128.47572822,28.4356238711,0.0,0.0,43.513341876,52.539744,125.064099531,111.565528824,4.83426,8.66431070698
 01/21  15:00:00,116.463701701,16.5379810375,0.0,0.0,43.513341876,52.539744,65.7653424073,60.9110824073,4.83426,0.02
 01/21  16:00:00,133.198450305,33.2314776582,0.0,0.0,43.513341876,52.539744,109.643595348,96.1444207905,4.83426,8.66491455721
 01/21  17:00:00,135.742399898,21.0734123155,0.0,0.0,43.513341876,52.539744,100.050777498,86.6009191527,4.83426,8.61559834519
 01/21  18:00:00,152.310094573,34.5072553726,0.0,0.0,43.513341876,52.539744,166.624004942,161.769744942,4.83426,0.02
 01/21  19:00:00,155.891556135,38.1680340168,0.0,0.0,43.513341876,52.539744,133.463904843,128.609644843,4.83426,0.02
 01/21  20:00:00,154.952269857,36.5979256238,0.0,0.0,43.513341876,52.539744,231.259414471,226.405154471,4.83426,0.02
 01/21  21:00:00,159.41475845,41.2093501648,0.0,0.0,43.513341876,52.539744,182.668244467,169.218432004,4.83426,8.61555246309
 01/21  22:00:00,169.5326733,51.1388665554,0.0,0.0,43.513341876,52.539744,369.644924673,329.25647421,4.83426,35.5541904635
 01/21  23:00:00,163.216653586,45.3594403916,0.0,0.0,43.513341876,52.539744,248.707955157,243.853695157,4.83426,0.02
 01/21  24:00:00,170.319217249,51.1388665554,0.0,0.0,43.513341876,52.539744,360.880622367,356.026362367,4.83426,0.02
 01/22  01:00:00,167.021366659,49.1024225516,0.0,0.0,43.513341876,52.539744,304.742831821,299.888571821,4.83426,0.02
 01/22  02:00:00,173.667164178,55.3497214855,0.0,0.0,43.513341876,52.539744,447.83782316,434.388843283,4.83426,8.61471987729
 01/22  03:00:00,166.436761358,48.4474006736,0.0,0.0,43.513341876,52.539744,312.082203773,307.227943773,4.83426,0.02
 01/22  04:00:00,173.399015265,54.998816908,0.0,0.0,43.513341876,52.539744,448.523619886,443.669359886,4.83426,0.02
 01/22  05:00:00,167.765080338,49.2895716596,0.0,0.0,43.513341876,52.539744,333.940839448,329.086579448,4.83426,0.02
 01/22  06:00:00,174.258565555,55.3497214855,0.0,0.0,43.513341876,52.539744,485.024044768,471.574206563,4.83426,8.61557820518
 01/22  07:00:00,167.261389258,48.7281243356,0.0,0.0,43.513341876,52.539744,340.14350278,335.28924278,4.83426,0.02
 01/22  08:00:00,154.794720801,51.1388665554,0.0,0.0,43.513341876,52.539744,344.392420475,339.538160475,4.83426,0.02
 01/22  09:00:00,141.14065154,40.9243440762,0.0,0.0,43.513341876,52.539744,187.073277928,182.219017928,4.83426,0.02
 01/22  10:00:00,140.521263367,40.1442126871,0.0,0.0,43.513341876,52.539744,228.605019246,215.145740839,4.83426,8.62501840736
 01/22  11:00:00,139.232515776,39.1342220631,0.0,0.0,43.513341876,52.539744,161.284136818,138.934765155,4.83426,17.5151116628
 01/22  12:00:00,126.675913743,25.5566453071,0.0,0.0,43.513341876,52.539744,182.389830906,168.882342627,4.83426,8.67322827887
 01/22  13:00:00,132.911601403,33.0020906548,0.0,0.0,43.513341876,52.539744,108.093146332,94.584411962,4.83426,8.67447436974
 01/22  14:00:00,112.45535615,12.4313614352,0.0,0.0,43.513341876,52.539744,120.711681253,107.203164114,4.83426,8.67425713826
 01/22  15:00:00,115.712378514,15.8161754209,0.0,0.0,43.513341876,52.539744,71.9867849243,58.48754309,4.83426,8.66498183427
 01/22  16:00:00,134.340847077,34.4270039146,0.0,0.0,43.513341876,52.539744,95.2608934157,81.7617446379,4.83426,8.66488877779
 01/22  17:00:00,132.017681956,17.4064161119,0.0,0.0,43.513341876,52.539744,73.5847605908,68.7305005908,4.83426,0.02
 01/22  18:00:00,150.025328153,32.3097907195,0.0,0.0,43.513341876,52.539744,138.307016754,124.858552216,4.83426,8.61420453767
 01/22  19:00:00,151.667147637,34.0179437901,0.0,0.0,43.513341876,52.539744,109.622973704,104.768713704,4.83426,0.02
 01/22  20:00:00,159.29071041,41.0396473551,0.0,0.0,43.513341876,52.539744,190.627817926,185.773557926,4.83426,0.02
 01/22  21:00:00,151.773226242,33.6439354865,0.0,0.0,43.513341876,52.539744,151.282127295,146.427867295,4.83426,0.02
 01/22  22:00:00,170.55699134,52.2630344927,0.0,0.0,43.513341876,52.539744,372.123972691,331.730644925,4.83426,35.5590677658
 01/22  23:00:00,164.88051,47.0989913509,0.0,0.0,43.513341876,52.539744,269.044044265,255.594199413,4.83426,8.61558485191
 01/22  24:00:00,176.611706057,57.5403017941,0.0,0.0,43.513341876,52.539744,368.298740792,363.444480792,4.83426,0.02
 01/23  01:00:00,164.927165546,47.0989913509,0.0,0.0,43.513341876,52.539744,268.430432879,263.576172879,4.83426,0.02
 01/23  02:00:00,175.971217105,57.8210254562,0.0,0.0,43.513341876,52.539744,396.754146166,383.294786109,4.83426,8.62510005744
 01/23  03:00:00,164.96459593,47.0989913509,0.0,0.0,43.513341876,52.539744,279.118776616,274.264516616,4.83426,0.02
 01/23  04:00:00,176.026352006,57.8210254562,0.0,0.0,43.513341876,52.539744,404.78950835,399.93524835,4.83426,0.02
 01/23  05:00:00,166.012759417,47.6604386749,0.0,0.0,43.513341876,52.539744,315.536607698,302.077272134,4.83426,8.62507556343
 01/23  06:00:00,177.052154662,58.3824727802,0.0,0.0,43.513341876,52.539744,426.109746808,421.255486808,4.83426,0.02
 01/23  07:00:00,198.680364722,73.3384168948,0.0,0.0,43.513341876,53.238744,3522.59434473,3517.74008473,4.83426,0.02
 01/23  08:00:00,361.175921529,73.3384168948,0.0,0.0,220.879908,53.238744,3145.13552074,3104.9035246,4.83426,35.3977361342
 01/23  09:00:00,448.990985907,73.3384168948,0.0,0.0,220.879908,145.652643033,2796.90254925,2715.98429279,36.25695,44.6613064625
 01/23  10:00:00,448.065141302,73.3384168948,0.0,0.0,220.879908,145.652643033,2555.85460891,2465.22088695,36.25695,54.3767719584
 01/23  11:00:00,453.836177453,73.3384168948,0.0,0.0,220.879908,151.653867033,2405.37225385,2302.53825208,48.3426,54.4914017788
 01/23  12:00:00,454.716466313,73.3384168948,0.0,0.0,220.879908,151.653867033,2200.7458816,2088.50309512,48.3426,63.9001864713
 01/23  13:00:00,453.536170511,73.3384168948,0.0,0.0,220.879908,151.653867033,2040.66981868,1918.99653517,48.3426,73.3306835166
 01/23  14:00:00,447.41842576,73.3384168948,0.0,0.0,220.879908,145.652643033,1861.18228703,1772.69439886,24.1713,64.3165881742
 01/23  15:00:00,447.384172345,73.3384168948,0.0,0.0,220.879908,145.652643033,1780.29750729,1692.62607712,24.1713,63.5001301678
 01/23  16:00:00,439.493718442,73.3384168948,0.0,0.0,220.879908,137.835547516,1648.54023823,1589.1644768,4.83426,54.5415014325
 01/23  17:00:00,449.47905969,73.3384168948,0.0,0.0,220.879908,133.019064,1563.92668081,1505.11109874,4.83426,53.9813220788
 01/23  18:00:00,372.755276472,73.3384168948,0.0,0.0,220.879908,53.238744,1658.60501969,1608.77647637,4.83426,44.9942833201
 01/23  19:00:00,372.762641266,73.3384168948,0.0,0.0,220.879908,53.238744,1681.52629208,1622.4257865,4.83426,54.2662455824
 01/23  20:00:00,373.160534922,73.3384168948,0.0,0.0,220.879908,53.238744,1659.70723056,1637.45179015,4.83426,17.4211804122
 01/23  21:00:00,373.1405334,73.3384168948,0.0,0.0,220.879908,53.238744,1694.43940537,1680.90018077,4.83426,8.70496460696
 01/23  22:00:00,119.108201143,1.53499441505,0.0,0.0,43.513341876,52.539744,25.3036088846,3.07651260277,4.83426,17.3928362819
 01/23  23:00:00,118.793854121,1.39544946822,0.0,0.0,43.513341876,52.539744,17.1374814209,3.64471543422,4.83426,8.65850598669
 01/23  24:00:00,122.683167364,4.14086675449,0.0,0.0,43.513341876,52.539744,12.8578156646,8.00355566464,4.83426,0.02
 01/24  01:00:00,122.14785065,4.66858715609,0.0,0.0,43.513341876,52.539744,21.2632964187,7.80403667846,4.83426,8.62499974027
 01/24  02:00:00,121.858386419,4.36282198557,0.0,0.0,43.513341876,52.539744,18.4889750393,13.6347150393,4.83426,0.02
 01/24  03:00:00,123.862454806,6.37195699172,0.0,0.0,43.513341876,52.539744,22.7467997154,17.8925397154,4.83426,0.02
 01/24  04:00:00,126.564330267,9.04708903355,0.0,0.0,43.513341876,52.539744,42.1149481904,28.6556003973,4.83426,8.62508779309
 01/24  05:00:00,129.412624254,9.77869666298,0.0,0.0,43.513341876,52.539744,36.0582490773,31.2039890773,4.83426,0.02
 01/24  06:00:00,134.460677397,15.1303876812,0.0,0.0,43.513341876,52.539744,53.2338435708,48.3795835708,4.83426,0.02
 01/24  07:00:00,198.659784546,73.3384168948,0.0,0.0,43.513341876,53.238744,2668.28881088,2654.83118737,4.83426,8.62336351243
 01/24  08:00:00,358.838472787,73.3384168948,0.0,0.0,220.879908,53.238744,2206.63026156,2175.24229991,4.83426,26.5537016543
 01/24  09:00:00,447.389237425,73.3384168948,0.0,0.0,220.879908,145.652643033,1887.66936911,1806.74993383,36.25695,44.6624852793
 01/24  10:00:00,447.35392717,73.3384168948,0.0,0.0,220.879908,145.652643033,1719.97365006,1629.31618943,36.25695,54.4005106394
 01/24  11:00:00,453.325946965,73.3384168948,0.0,0.0,220.879908,151.653867033,1636.4780146,1524.56569929,48.3426,63.5697153039
 01/24  12:00:00,454.345820773,73.3506289533,0.0,0.0,220.879908,151.653867033,1506.58856922,1394.34196247,48.3426,63.9040067515
 01/24  13:00:00,453.292986376,73.3384168948,0.0,0.0,220.879908,151.653867033,1466.51490391,1354.00705655,48.3426,64.1652473596
 01/24  14:00:00,447.317225467,73.3384168948,0.0,0.0,220.879908,145.652643033,1469.17774866,1371.495135,24.1713,73.5113136619
 01/24  15:00:00,447.29744394,73.3384168948,0.0,0.0,220.879908,145.652643033,1445.96805845,1367.37960599,24.1713,54.4171524516
 01/24  16:00:00,439.426252106,73.3384168948,0.0,0.0,220.879908,137.835547516,1382.72892796,1314.24386637,4.83426,63.6508015931
 01/24  17:00:00,449.336250939,73.3384168948,0.0,0.0,220.879908,133.019064,1305.31754912,1255.48219702,4.83426,45.0010920986
 01/24  18:00:00,372.583229236,73.3384168948,0.0,0.0,220.879908,53.238744,1457.15822143,1398.34469968,4.83426,53.9792617563
 01/24  19:00:00,372.60913564,73.3384168948,0.0,0.0,220.879908,53.238744,1518.33164359,1459.25055298,4.83426,54.2468306075
 01/24  20:00:00,372.593550954,73.3384168948,0.0,0.0,220.879908,53.238744,1520.18503261,1506.63037946,4.83426,8.720393154
 01/24  21:00:00,372.611924672,73.3384168948,0.0,0.0,220.879908,53.238744,1588.36332536,1566.13579581,4.83426,17.3932695456
 01/24  22:00:00,118.672862146,1.39544946822,0.0,0.0,43.513341876,52.539744,14.4095314183,0.868553044181,4.83426,8.70671837413
 01/24  23:00:00,119.166211698,1.74431183528,0.0,0.0,43.513341876,52.539744,14.9932705836,1.50125763662,4.83426,8.65775294698
 01/24  24:00:00,119.931880958,1.39544946822,0.0,0.0,43.513341876,52.539744,15.3768529064,1.899072398,4.83426,8.64352050841
 01/25  01:00:00,121.146873669,3.65422501,0.0,0.0,43.513341876,52.539744,8.32299873803,3.46873873803,4.83426,0.02
 01/25  02:00:00,122.16583357,4.66858715609,0.0,0.0,43.513341876,52.539744,10.9966087484,6.14234874839,4.83426,0.02
 01/25  03:00:00,123.558495808,6.0661918212,0.0,0.0,43.513341876,52.539744,22.8546165048,9.39551540639,4.83426,8.62484109843
 01/25  04:00:00,128.650560341,11.1413925315,0.0,0.0,43.513341876,52.539744,20.4337861032,15.5795261032,4.83426,0.02
 01/25  05:00:00,128.926622084,10.989214188,0.0,0.0,43.513341876,52.539744,33.8405342236,20.381122432,4.83426,8.62515179158
 01/25  06:00:00,144.503466671,26.5373104487,0.0,0.0,43.513341876,52.539744,53.4276837592,48.5734237592,4.83426,0.02
 01/25  07:00:00,198.115653302,73.3384168948,0.0,0.0,43.513341876,53.238744,3028.18226754,3023.32800754,4.83426,0.02
 01/25  08:00:00,359.081803889,73.3384168948,0.0,0.0,220.879908,53.238744,2640.37353483,2600.13697765,4.83426,35.4022971868
 01/25  09:00:00,447.497896707,73.3384168948,0.0,0.0,220.879908,145.652643033,2347.46609845,2266.54534674,36.25695,44.6638017122
 01/25  10:00:00,447.438901285,73.3384168948,0.0,0.0,220.879908,145.652643033,2182.40066566,2091.76343476,36.25695,54.3802809041
 01/25  11:00:00,453.402382282,73.3384168948,0.0,0.0,220.879908,151.653867033,2067.99989923,1965.16198579,48.3426,54.4953134345
 01/25  12:00:00,454.403297927,73.3384168948,0.0,0.0,220.879908,151.653867033,1953.94013895,1841.68865077,48.3426,63.908888185
 01/25  13:00:00,453.349532366,73.3384168948,0.0,0.0,220.879908,151.653867033,1911.63203956,1789.94364491,48.3426,73.3457946537
 01/25  14:00:00,447.382985272,73.3384168948,0.0,0.0,220.879908,145.652643033,1904.83830658,1816.3398713,24.1713,64.3271352784
 01/25  15:00:00,447.361806538,73.3384168948,0.0,0.0,220.879908,145.652643033,1898.48952189,1810.81057371,24.1713,63.5076481716
 01/25  16:00:00,439.487815685,73.3384168948,0.0,0.0,220.879908,137.835547516,1839.71726431,1780.33191575,4.83426,54.5510885556
 01/25  17:00:00,449.498943182,73.3384168948,0.0,0.0,220.879908,133.019064,1897.45146239,1838.62826268,4.83426,53.988939708
 01/25  18:00:00,372.833738201,73.3384168948,0.0,0.0,220.879908,53.238744,2144.29617737,2094.46144172,4.83426,45.0004756429
 01/25  19:00:00,372.890323773,73.3384168948,0.0,0.0,220.879908,53.238744,2257.30138228,2198.19179706,4.83426,54.2753252244
 01/25  20:00:00,373.314449839,73.3384168948,0.0,0.0,220.879908,53.238744,2269.23870146,2246.98388231,4.83426,17.4205591475
 01/25  21:00:00,373.319096483,73.3384168948,0.0,0.0,220.879908,53.238744,2320.87238359,2307.33247939,4.83426,8.7056441924
 01/25  22:00:00,119.526820109,1.93208065724,0.0,0.0,43.513341876,52.539744,29.0829736072,6.85505975381,4.83426,17.3936538533
 01/25  23:00:00,122.120502599,4.66858715609,0.0,0.0,43.513341876,52.539744,25.8917445153,12.3996030666,4.83426,8.65788144864
 01/25  24:00:00,128.21914741,9.55809998424,0.0,0.0,43.513341876,52.539744,39.879564508,35.025304508,4.83426,0.02
 01/26  01:00:00,137.211081468,19.610826658,0.0,0.0,43.513341876,52.539744,59.9821621035,46.5227560916,4.83426,8.62514601188
 01/26  02:00:00,149.592314291,31.8955021864,0.0,0.0,43.513341876,52.539744,96.003884507,91.149624507,4.83426,0.02
 01/26  03:00:00,155.388323034,37.7252202233,0.0,0.0,43.513341876,52.539744,101.028899366,96.1746393656,4.83426,0.02
 01/26  04:00:00,160.780168731,42.9964938068,0.0,0.0,43.513341876,52.539744,166.678132429,153.218671144,4.83426,8.62520128529
 01/26  05:00:00,160.694261767,42.5343248422,0.0,0.0,43.513341876,52.539744,149.407216627,144.552956627,4.83426,0.02
 01/26  06:00:00,166.224992292,47.9258509163,0.0,0.0,43.513341876,52.539744,227.303171109,213.843741944,4.83426,8.6251691652
 01/26  07:00:00,198.647273337,73.3384168948,0.0,0.0,43.513341876,53.238744,3602.68715368,3597.83289368,4.83426,0.02
 01/26  08:00:00,360.632079185,73.3384168948,0.0,0.0,220.879908,53.238744,3172.75102519,3135.60293885,4.83426,32.3138263375
 01/26  09:00:00,447.971720884,73.3384168948,0.0,0.0,220.879908,145.652643033,2719.93592188,2644.82522687,36.25695,38.8537450092
 01/26  10:00:00,447.665994842,73.3384168948,0.0,0.0,220.879908,145.652643033,2566.6640351,2475.99458927,36.25695,54.4124958339
 01/26  11:00:00,453.509740849,73.3384168948,0.0,0.0,220.879908,151.653867033,2325.74268901,2213.83503902,48.3426,63.5650499949
 01/26  12:00:00,454.43126292,73.3384168948,0.0,0.0,220.879908,151.653867033,1973.27179695,1861.0181074,48.3426,63.9110895516
 01/26  13:00:00,453.342900138,73.3384168948,0.0,0.0,220.879908,151.653867033,1808.50998345,1695.99387952,48.3426,64.1735039299
 01/26  14:00:00,447.349552775,73.3486303093,0.0,0.0,220.879908,145.652643033,1727.60096312,1629.91788802,24.1713,73.5117751007
 01/26  15:00:00,447.362823773,73.4012294377,0.0,0.0,220.879908,145.652643033,1621.66272303,1543.05866689,24.1713,54.4327561344
 01/26  16:00:00,439.473773651,73.381318967,0.0,0.0,220.879908,137.835547516,1526.74025427,1458.25468356,4.83426,63.6513107067
 01/26  17:00:00,449.38415586,73.3384168948,0.0,0.0,220.879908,133.019064,1505.03382329,1455.19287828,4.83426,45.0066850081
 01/26  18:00:00,372.674920386,73.3384168948,0.0,0.0,220.879908,53.238744,1747.14049689,1688.31269308,4.83426,53.9935438134
 01/26  19:00:00,372.720745925,73.3384168948,0.0,0.0,220.879908,53.238744,1850.28053203,1791.18288255,4.83426,54.2633894745
 01/26  20:00:00,373.142445292,73.3384168948,0.0,0.0,220.879908,53.238744,1857.26908279,1843.71435575,4.83426,8.72046704462
 01/26  21:00:00,373.125904983,73.3384168948,0.0,0.0,220.879908,53.238744,1886.91568095,1864.6876957,4.83426,17.3937252489
 01/26  22:00:00,119.127738683,1.53499441505,0.0,0.0,43.513341876,52.539744,17.2415952432,3.70039025267,4.83426,8.70694499053
 01/26  23:00:00,120.050680681,2.63274529271,0.0,0.0,43.513341876,52.539744,18.0094962339,4.51656840909,4.83426,8.65866782481
 01/26  24:00:00,122.94302627,4.36282198557,0.0,0.0,43.513341876,52.539744,23.8962878138,10.4178576107,4.83426,8.64417020305
 01/27  01:00:00,126.026532464,8.50116928625,0.0,0.0,43.513341876,52.539744,19.6229711319,14.7687111319,4.83426,0.02
 01/27  02:00:00,126.606559013,9.04708903355,0.0,0.0,43.513341876,52.539744,39.7257384406,26.2662901795,4.83426,8.62518826111
 01/27  03:00:00,136.633041313,19.0830655508,0.0,0.0,43.513341876,52.539744,39.0312362577,34.1769762577,4.83426,0.02
 01/27  04:00:00,146.399967895,28.809684931,0.0,0.0,43.513341876,52.539744,57.0594887237,52.2052287237,4.83426,0.02
 01/27  05:00:00,149.930424635,30.2043066524,0.0,0.0,43.513341876,52.539744,83.2250112148,69.7655443005,4.83426,8.62520691428
 01/27  06:00:00,155.016996911,35.5958327265,0.0,0.0,43.513341876,52.539744,93.4551497633,88.6008897633,4.83426,0.02
 01/27  07:00:00,199.076567622,73.3384168948,0.0,0.0,43.513341876,53.238744,3216.16727106,3202.70783607,4.83426,8.62517498796
 01/27  08:00:00,359.561845445,73.3384168948,0.0,0.0,220.879908,53.238744,2843.00741019,2811.6176395,4.83426,26.5555106969
 01/27  09:00:00,447.681184095,73.3384168948,0.0,0.0,220.879908,145.652643033,2544.61097909,2463.68376914,36.25695,44.6702599432
 01/27  10:00:00,447.547986763,73.3384168948,0.0,0.0,220.879908,145.652643033,2345.80590283,2255.14862052,36.25695,54.4003323111
 01/27  11:00:00,453.442528603,73.3384168948,0.0,0.0,220.879908,151.653867033,2157.9319836,2045.99820349,48.3426,63.5911801092
 01/27  12:00:00,454.421813578,73.3384168948,0.0,0.0,220.879908,151.653867033,1944.62074396,1832.36168382,48.3426,63.9164601344
 01/27  13:00:00,453.33553984,73.3384168948,0.0,0.0,220.879908,151.653867033,1799.02395923,1686.50911082,48.3426,64.1722484029
 01/27  14:00:00,447.347558951,73.3384168948,0.0,0.0,220.879908,145.652643033,1725.94279117,1628.24886423,24.1713,73.5226269405
 01/27  15:00:00,447.313375536,73.3384168948,0.0,0.0,220.879908,145.652643033,1656.8154823,1578.22159409,24.1713,54.4225882058
 01/27  16:00:00,439.442551923,73.3384168948,0.0,0.0,220.879908,137.835547516,1586.05052216,1517.54662319,4.83426,63.6696389737
 01/27  17:00:00,446.400552351,73.3384168948,0.0,0.0,220.879908,133.019064,1501.60760348,1451.76488513,4.83426,45.0084583446
 01/27  18:00:00,372.655469475,73.3384168948,0.0,0.0,220.879908,53.238744,1638.35267727,1584.66402709,4.83426,48.8543901824
 01/27  19:00:00,372.685928856,73.3384168948,0.0,0.0,220.879908,53.238744,1712.12001803,1647.85398913,4.83426,59.4317689046
 01/27  20:00:00,372.672966405,73.3384168948,0.0,0.0,220.879908,53.238744,1708.73366179,1695.17880491,4.83426,8.72059687814
 01/27  21:00:00,372.679273837,73.3384168948,0.0,0.0,220.879908,53.238744,1737.96743651,1715.73950078,4.83426,17.393675727
 01/27  22:00:00,118.818942113,1.53499441505,0.0,0.0,43.513341876,52.539744,15.3466715472,1.80542905939,4.83426,8.70698248781
 01/27  23:00:00,118.813866135,1.39544946822,0.0,0.0,43.513341876,52.539744,15.8113295804,2.31844121238,4.83426,8.65862836802
 01/27  24:00:00,121.550561197,2.99830730329,0.0,0.0,43.513341876,52.539744,18.5886823027,5.1100547695,4.83426,8.64436753318
 01/28  01:00:00,121.506991629,4.01395961852,0.0,0.0,43.513341876,52.539744,10.1567135145,5.30245351449,4.83426,0.02
 01/28  02:00:00,122.522071684,5.01744952315,0.0,0.0,43.513341876,52.539744,14.7860967201,9.93183672015,4.83426,0.02
 01/28  03:00:00,126.612985142,9.1240691254,0.0,0.0,43.513341876,52.539744,16.0744058532,11.2201458532,4.83426,0.02
 01/28  04:00:00,126.627660198,9.10553712865,0.0,0.0,43.513341876,52.539744,35.8964097133,22.4464649072,4.83426,8.61568480609
 01/28  05:00:00,129.256677849,11.3216997552,0.0,0.0,43.513341876,52.539744,30.6728452764,25.8185852764,4.83426,0.02
 01/28  06:00:00,134.400936239,16.4328628399,0.0,0.0,43.513341876,52.539744,54.1743945226,49.3201345226,4.83426,0.02
 01/28  07:00:00,153.441640304,35.4675578127,0.0,0.0,43.513341876,52.539744,61.3126043193,56.4583443193,4.83426,0.02
 01/28  08:00:00,121.836119601,18.9041668106,0.0,0.0,43.513341876,52.539744,77.1471857975,63.6988807316,4.83426,8.61404506592
 01/28  09:00:00,110.463847362,10.5733511947,0.0,0.0,43.513341876,52.539744,48.5189303618,43.6646703618,4.83426,0.02
 01/28  10:00:00,109.916701181,9.96005746454,0.0,0.0,43.513341876,52.539744,55.7459156139,50.8916556139,4.83426,0.02
 01/28  11:00:00,111.322393958,11.4278715306,0.0,0.0,43.513341876,52.539744,63.9444721932,32.8441696527,4.83426,26.2660425405
 01/28  12:00:00,105.85291915,5.01744952315,0.0,0.0,43.513341876,52.539744,51.8182482464,38.3095727252,4.83426,8.67441552114
 01/28  13:00:00,109.248281027,9.45082835405,0.0,0.0,43.513341876,52.539744,39.0031098724,25.4939103018,4.83426,8.67493957053
 01/28  14:00:00,104.887824145,5.01744952315,0.0,0.0,43.513341876,52.539744,41.6511971437,28.152012585,4.83426,8.66492455876
 01/28  15:00:00,111.294404593,11.4278715306,0.0,0.0,43.513341876,52.539744,34.0057745111,20.5062027705,4.83426,8.66531174067
 01/28  16:00:00,109.814883748,9.96005746454,0.0,0.0,43.513341876,52.539744,36.0338627612,31.1796027612,4.83426,0.02
 01/28  17:00:00,122.769542064,11.1695306372,0.0,0.0,43.513341876,52.539744,47.6177093768,34.1677323187,4.83426,8.61571705812
 01/28  18:00:00,137.268955809,19.6490366865,0.0,0.0,43.513341876,52.539744,67.5311382704,62.6768782704,4.83426,0.02
 01/28  19:00:00,134.528121372,16.9121553177,0.0,0.0,43.513341876,52.539744,69.3236784111,64.4694184111,4.83426,0.02
 01/28  20:00:00,155.478988739,37.339316815,0.0,0.0,43.513341876,52.539744,126.230433108,121.376173108,4.83426,0.02
 01/28  21:00:00,155.423316792,37.3442660266,0.0,0.0,43.513341876,52.539744,120.150712835,106.700767523,4.83426,8.61568531152
 01/28  22:00:00,156.890127493,38.8154737815,0.0,0.0,43.513341876,52.539744,251.395331843,210.993643527,4.83426,35.5674283164
 01/28  23:00:00,168.598994247,50.9033107858,0.0,0.0,43.513341876,52.539744,189.671530547,184.817270547,4.83426,0.02
 01/28  24:00:00,164.466911377,45.5949961611,0.0,0.0,43.513341876,52.539744,275.733656513,270.879396513,4.83426,0.02
 01/29  01:00:00,168.686406288,50.9033107858,0.0,0.0,43.513341876,52.539744,217.221547255,212.367287255,4.83426,0.02
 01/29  02:00:00,163.593466314,45.5949961611,0.0,0.0,43.513341876,52.539744,305.560642406,292.110764597,4.83426,8.61561780974
 01/29  03:00:00,168.759717874,50.9033107858,0.0,0.0,43.513341876,52.539744,239.345414752,234.491154752,4.83426,0.02
 01/29  04:00:00,163.682655044,45.5949961611,0.0,0.0,43.513341876,52.539744,317.883834176,313.029574176,4.83426,0.02
 01/29  05:00:00,169.539531823,51.1840344478,0.0,0.0,43.513341876,52.539744,268.759969732,263.905709732,4.83426,0.02
 01/29  06:00:00,167.004014223,48.4022327812,0.0,0.0,43.513341876,52.539744,391.517928754,378.06795312,4.83426,8.61571563373
 01/29  07:00:00,172.707166876,54.2719947299,0.0,0.0,43.513341876,52.539744,327.002525019,322.148265019,4.83426,0.02
 01/29  08:00:00,143.260479585,42.823060964,0.0,0.0,43.513341876,52.539744,292.184000992,287.329740992,4.83426,0.02
 01/29  09:00:00,148.298991133,48.1313755887,0.0,0.0,43.513341876,52.539744,176.369414995,171.515154995,4.83426,0.02
 01/29  10:00:00,136.470992347,36.1901541394,0.0,0.0,43.513341876,52.539744,210.335570905,196.877585412,4.83426,8.6237254927
 01/29  11:00:00,136.468699159,36.408830326,0.0,0.0,43.513341876,52.539744,145.128637694,122.776097249,4.83426,17.5182804446
 01/29  12:00:00,115.942290727,14.9026654059,0.0,0.0,43.513341876,52.539744,146.741564912,133.232554552,4.83426,8.67475035988
 01/29  13:00:00,132.414376379,32.5282040384,0.0,0.0,43.513341876,52.539744,98.4020620587,84.8926771238,4.83426,8.67512493495
 01/29  14:00:00,112.401013253,12.4313614352,0.0,0.0,43.513341876,52.539744,103.980321286,90.4709785872,4.83426,8.67508269863
 01/29  15:00:00,111.004477329,11.1206978766,0.0,0.0,43.513341876,52.539744,66.5086296242,53.0103772908,4.83426,8.66399233345
 01/29  16:00:00,115.563795951,15.6879929641,0.0,0.0,43.513341876,52.539744,74.4059579785,60.9064162997,4.83426,8.6652816788
 01/29  17:00:00,129.848757977,18.2413508731,0.0,0.0,43.513341876,52.539744,66.7238580277,61.8695980277,4.83426,0.02
 01/29  18:00:00,149.653045847,31.9890342803,0.0,0.0,43.513341876,52.539744,114.449104699,101.000517895,4.83426,8.61432680401
 01/29  19:00:00,136.886229899,19.2633727745,0.0,0.0,43.513341876,52.539744,92.6941195959,87.8398595959,4.83426,0.02
 01/29  20:00:00,149.841026581,31.7151949627,0.0,0.0,43.513341876,52.539744,128.690398409,123.836138409,4.83426,0.02
 01/29  21:00:00,140.360357606,22.3158556935,0.0,0.0,43.513341876,52.539744,109.838160339,104.983900339,4.83426,0.02
 01/29  22:00:00,160.052586926,42.0480864714,0.0,0.0,43.513341876,52.539744,230.704978477,181.414219815,4.83426,44.4564986626
 01/29  23:00:00,158.36118487,40.7665062819,0.0,0.0,43.513341876,52.539744,154.13467628,149.28041628,4.83426,0.02
 01/29  24:00:00,157.415407564,38.7217642348,0.0,0.0,43.513341876,52.539744,195.565544101,190.711284101,4.83426,0.02
 01/30  01:00:00,152.580077742,34.9732970186,0.0,0.0,43.513341876,52.539744,155.458648256,150.604388256,4.83426,0.02
 01/30  02:00:00,156.669889685,38.9666861599,0.0,0.0,43.513341876,52.539744,198.608841456,185.149312405,4.83426,8.62526905105
 01/30  03:00:00,158.121390407,40.5171674128,0.0,0.0,43.513341876,52.539744,153.059658458,148.205398458,4.83426,0.02
 01/30  04:00:00,160.375086406,42.6625997561,0.0,0.0,43.513341876,52.539744,193.748873631,188.894613631,4.83426,0.02
 01/30  05:00:00,153.02652822,34.9732970186,0.0,0.0,43.513341876,52.539744,170.223068603,156.763546995,4.83426,8.62526160816
 01/30  06:00:00,156.133935153,37.9825815156,0.0,0.0,43.513341876,52.539744,207.684051837,202.829791837,4.83426,0.02
 01/30  07:00:00,198.434230624,73.3384168948,0.0,0.0,43.513341876,53.238744,3010.07955182,2996.6203887,4.83426,8.62490311381
 01/30  08:00:00,357.40485642,73.3384168948,0.0,0.0,220.879908,53.238744,2488.6346951,2457.24205227,4.83426,26.5583828349
 01/30  09:00:00,447.880588652,73.3384168948,0.0,0.0,220.879908,145.652643033,2134.586404,2053.65782076,36.25695,44.6716332341
 01/30  10:00:00,447.548819402,73.3384168948,0.0,0.0,220.879908,145.652643033,1953.15805926,1862.48971622,36.25695,54.4113930405
 01/30  11:00:00,453.397384385,73.3384168948,0.0,0.0,220.879908,151.653867033,1768.65661888,1656.71562993,48.3426,63.5983889499
 01/30  12:00:00,454.380082781,73.3384168948,0.0,0.0,220.879908,151.653867033,1603.66168939,1491.39212792,48.3426,63.9269614722
 01/30  13:00:00,453.322185677,73.3384168948,0.0,0.0,220.879908,151.653867033,1535.07493935,1422.54301345,48.3426,64.1893259037
 01/30  14:00:00,447.208605695,73.3384168948,0.0,0.0,220.879908,145.652643033,1474.3848876,1376.6733552,24.1713,73.5402324044
 01/30  15:00:00,447.016478999,73.3384168948,0.0,0.0,220.879908,145.652643033,1421.97919295,1343.36997172,24.1713,54.4379212305
 01/30  16:00:00,439.38710366,73.3384168948,0.0,0.0,220.879908,137.835547516,1393.04571563,1324.54140727,4.83426,63.6700483633
 01/30  17:00:00,446.375927897,73.3384168948,0.0,0.0,220.879908,133.019064,1319.53020025,1269.67948392,4.83426,45.0164563361
 01/30  18:00:00,372.643137216,73.3384168948,0.0,0.0,220.879908,53.238744,1497.92820693,1439.09258303,4.83426,54.0013639009
 01/30  19:00:00,372.665345567,73.3384168948,0.0,0.0,220.879908,53.238744,1550.54421339,1491.43687446,4.83426,54.273078939
 01/30  20:00:00,373.066775789,73.3384168948,0.0,0.0,220.879908,53.238744,1513.83687232,1500.2819492,4.83426,8.72066311648
 01/30  21:00:00,373.067786622,73.3384168948,0.0,0.0,220.879908,53.238744,1615.8183313,1593.58996953,4.83426,17.3941017772
 01/30  22:00:00,119.035663362,1.46522194164,0.0,0.0,43.513341876,52.539744,15.0566100181,1.5151673617,4.83426,8.70718265641
 01/30  23:00:00,118.789409092,1.39544946822,0.0,0.0,43.513341876,52.539744,15.3982742878,1.90527159545,4.83426,8.65874269233
 01/30  24:00:00,122.672528655,4.14086675449,0.0,0.0,43.513341876,52.539744,18.8667424946,5.38814674707,4.83426,8.64433574758
 01/31  01:00:00,122.149120489,4.66858715609,0.0,0.0,43.513341876,52.539744,11.7483588798,6.89409887981,4.83426,0.02
 01/31  02:00:00,124.928395997,7.4288876897,0.0,0.0,43.513341876,52.539744,28.5587865618,15.0995639389,4.83426,8.62496262284
 01/31  03:00:00,128.302480639,10.8007185644,0.0,0.0,43.513341876,52.539744,24.8044942685,19.9502342685,4.83426,0.02
 01/31  04:00:00,128.840393217,11.296387842,0.0,0.0,43.513341876,52.539744,43.9546650525,39.1004050525,4.83426,0.02
 01/31  05:00:00,137.797123829,18.1280442756,0.0,0.0,43.513341876,52.539744,59.110221741,45.6506500811,4.83426,8.62531165995
 01/31  06:00:00,150.185681743,30.7867281076,0.0,0.0,43.513341876,52.539744,86.7389845867,81.8847245867,4.83426,0.02
 01/31  07:00:00,199.039137658,73.3384168948,0.0,0.0,43.513341876,53.238744,3133.77067064,3120.31119354,4.83426,8.6252170908
 01/31  08:00:00,356.455166788,73.3384168948,0.0,0.0,220.879908,53.238744,2676.78054791,2645.38752332,4.83426,26.5587645962
 01/31  09:00:00,447.621575811,73.3384168948,0.0,0.0,220.879908,145.652643033,2444.98638238,2364.05373336,36.25695,44.675699021
 01/31  10:00:00,447.509569308,73.3384168948,0.0,0.0,220.879908,145.652643033,2342.09877772,2251.42803729,36.25695,54.4137904278
 01/31  11:00:00,453.450797541,73.3384168948,0.0,0.0,220.879908,151.653867033,2248.56798311,2136.62331441,48.3426,63.6020686991
 01/31  12:00:00,454.411451745,73.3384168948,0.0,0.0,220.879908,151.653867033,2084.31314394,1972.04040481,48.3426,63.9301391326
 01/31  13:00:00,453.347099566,73.3384168948,0.0,0.0,220.879908,151.653867033,1990.88448355,1878.34815701,48.3426,64.1937265374
 01/31  14:00:00,447.380906085,73.3384168948,0.0,0.0,220.879908,145.652643033,1946.00607963,1848.29156925,24.1713,73.5432103799
 01/31  15:00:00,447.369623669,73.3384168948,0.0,0.0,220.879908,145.652643033,1900.72275683,1822.10970796,24.1713,54.4417488785
 01/31  16:00:00,439.502776324,73.3384168948,0.0,0.0,220.879908,137.835547516,1834.25688863,1765.74943111,4.83426,63.6731975142
 01/31  17:00:00,446.497369104,73.3384168948,0.0,0.0,220.879908,133.019064,1793.34454699,1743.49252302,4.83426,45.0177639768
 01/31  18:00:00,372.77982082,73.3384168948,0.0,0.0,220.879908,53.238744,1971.59674977,1912.7572029,4.83426,54.0052868728
 01/31  19:00:00,372.80349157,73.3384168948,0.0,0.0,220.879908,53.238744,1996.13374061,1937.02181017,4.83426,54.2776704373
 01/31  20:00:00,372.797804316,73.3384168948,0.0,0.0,220.879908,53.238744,2003.80478118,1990.00766496,4.83426,8.96285622888
 01/31  21:00:00,372.816076205,73.3384168948,0.0,0.0,220.879908,53.238744,2061.14622243,2039.16134186,4.83426,17.1506205757
 01/31  22:00:00,118.879656556,1.60476688846,0.0,0.0,43.513341876,52.539744,26.6156393161,4.38832286933,4.83426,17.3930564468
 01/31  23:00:00,120.441892958,3.03026974175,0.0,0.0,43.513341876,52.539744,10.3748806485,5.52062064853,4.83426,0.02
 01/31  24:00:00,123.377496708,4.80157177116,0.0,0.0,43.513341876,52.539744,25.1135962249,11.6350176907,4.83426,8.64431853422
 02/01  01:00:00,121.738905573,4.2298373705,0.0,0.0,43.513341876,52.539744,16.0544869609,11.2002269609,4.83426,0.02
 02/01  02:00:00,126.173772222,8.63415390133,0.0,0.0,43.513341876,52.539744,35.5803253571,22.1207545583,4.83426,8.62531079875
 02/01  03:00:00,126.855224794,9.33994687738,0.0,0.0,43.513341876,52.539744,26.1171661969,21.2629061969,4.83426,0.02
 02/01  04:00:00,127.718067543,10.1671867534,0.0,0.0,43.513341876,52.539744,41.4773201023,36.6230601023,4.83426,0.02
 02/01  05:00:00,133.123212529,15.176115128,0.0,0.0,43.513341876,52.539744,43.7456680888,30.2861831331,4.83426,8.62522495565
 02/01  06:00:00,130.689838465,12.7236592159,0.0,0.0,43.513341876,52.539744,58.4053353041,53.5510753041,4.83426,0.02
 02/01  07:00:00,197.914998377,73.3384168948,0.0,0.0,43.513341876,53.238744,2691.93760846,2678.47820706,4.83426,8.62514140028
 02/01  08:00:00,355.760492907,73.3384168948,0.0,0.0,220.879908,53.238744,2163.80214648,2132.40732514,4.83426,26.560561347
 02/01  09:00:00,447.434196376,73.3384168948,0.0,0.0,220.879908,145.652643033,1908.78274,1827.84802482,36.25695,44.6777651794
 02/01  10:00:00,447.359765088,73.3384168948,0.0,0.0,220.879908,145.652643033,1785.00940993,1694.33332809,36.25695,54.4191318361
 02/01  11:00:00,453.339397073,73.3384168948,0.0,0.0,220.879908,151.653867033,1720.0361555,1608.08932674,48.3426,63.6042287555
 02/01  12:00:00,454.357408657,73.3384168948,0.0,0.0,220.879908,151.653867033,1606.19905525,1493.92151171,48.3426,63.9349435483
 02/01  13:00:00,453.309863376,73.3384168948,0.0,0.0,220.879908,151.653867033,1528.29958929,1415.75545125,48.3426,64.2015380372
 02/01  14:00:00,447.334750427,73.3384168948,0.0,0.0,220.879908,145.652643033,1503.14557934,1405.42428227,24.1713,73.5499970688
 02/01  15:00:00,447.319246277,73.3384168948,0.0,0.0,220.879908,145.652643033,1476.00016794,1397.38013047,24.1713,54.4487374761
 02/01  16:00:00,439.441383876,73.3384168948,0.0,0.0,220.879908,137.835547516,1438.10362789,1369.59635736,4.83426,63.6730105289
 02/01  17:00:00,446.376646182,73.3384168948,0.0,0.0,220.879908,133.019064,1362.67098292,1312.82241671,4.83426,45.0143062184
 02/01  18:00:00,372.634642074,73.3384168948,0.0,0.0,220.879908,53.238744,1538.74856212,1479.90253125,4.83426,54.0117708702
 02/01  19:00:00,372.669811151,73.3384168948,0.0,0.0,220.879908,53.238744,1633.3080084,1574.18875674,4.83426,54.2849916588
 02/01  20:00:00,373.081987729,73.3384168948,0.0,0.0,220.879908,53.238744,1642.32834349,1620.07106193,4.83426,17.4230215659
 02/01  21:00:00,373.071940236,73.3384168948,0.0,0.0,220.879908,53.238744,1689.70358615,1676.16271755,4.83426,8.70660860505
 02/01  22:00:00,119.058626468,1.46522194164,0.0,0.0,43.513341876,52.539744,23.5963850063,1.36895022657,4.83426,17.3931747798
 02/01  23:00:00,118.813029234,1.39544946822,0.0,0.0,43.513341876,52.539744,6.61061814281,1.75635814281,4.83426,0.02
 02/01  24:00:00,122.25988609,3.708194448,0.0,0.0,43.513341876,52.539744,18.5739829813,5.0969049193,4.83426,8.64281806204
 02/02  01:00:00,121.511556411,4.01395961852,0.0,0.0,43.513341876,52.539744,10.8819752903,6.02771529029,4.83426,0.02
 02/02  02:00:00,127.646314721,10.12755903,0.0,0.0,43.513341876,52.539744,28.1583757213,14.6988426416,4.83426,8.62527307974
 02/02  03:00:00,126.634848296,9.1240691254,0.0,0.0,43.513341876,52.539744,23.7789417195,18.9246817195,4.83426,0.02
 02/02  04:00:00,130.747104754,13.1936247342,0.0,0.0,43.513341876,52.539744,47.3807281568,33.9221936299,4.83426,8.62427452687
 02/02  05:00:00,136.220706263,18.2413508731,0.0,0.0,43.513341876,52.539744,50.3581569013,45.5038969013,4.83426,0.02
 02/02  06:00:00,155.591110226,37.5798217962,0.0,0.0,43.513341876,52.539744,79.2263702195,74.3721102195,4.83426,0.02
