Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/02  07:00:00,198.359634014,73.3384168948,0.0,0.0,43.513341876,53.238744,3164.85456463,3151.39497315,4.83426,8.62533147839
 02/02  08:00:00,356.377802699,73.3384168948,0.0,0.0,220.879908,53.238744,2697.83051852,2666.43686513,4.83426,26.5593933891
 02/02  09:00:00,447.59426339,73.3384168948,0.0,0.0,220.879908,145.652643033,2401.64459778,2320.70441609,36.25695,44.6832316878
 02/02  10:00:00,447.521223802,73.3384168948,0.0,0.0,220.879908,145.652643033,2296.28249446,2205.59796541,36.25695,54.4275790473
 02/02  11:00:00,453.466700412,73.3384168948,0.0,0.0,220.879908,151.653867033,2240.28673679,2128.34719554,48.3426,63.5969412533
 02/02  12:00:00,454.447874867,73.3384168948,0.0,0.0,220.879908,151.653867033,2120.29027208,2008.01098329,48.3426,63.9366887977
 02/02  13:00:00,453.413593582,73.3384168948,0.0,0.0,220.879908,151.653867033,2088.76028527,1976.21420566,48.3426,64.2034796174
 02/02  14:00:00,447.421749422,73.3384168948,0.0,0.0,220.879908,145.652643033,2083.33105884,1985.60999017,24.1713,73.5497686718
 02/02  15:00:00,447.372397617,73.3384168948,0.0,0.0,220.879908,145.652643033,2027.78603703,1949.15566159,24.1713,54.4590754409
 02/02  16:00:00,439.513826467,73.3384168948,0.0,0.0,220.879908,137.835547516,1996.55319934,1928.04859146,4.83426,63.670347876
 02/02  17:00:00,446.542374291,73.3384168948,0.0,0.0,220.879908,133.019064,1976.81181799,1923.75401721,4.83426,48.2235407795
 02/02  18:00:00,372.854977398,73.3384168948,0.0,0.0,220.879908,53.238744,2169.65357713,2114.0142498,4.83426,50.8050673309
 02/02  19:00:00,372.895609338,73.3384168948,0.0,0.0,220.879908,53.238744,2231.58196153,2172.45259184,4.83426,54.2951096931
 02/02  20:00:00,373.311710595,73.3384168948,0.0,0.0,220.879908,53.238744,2210.81851603,2188.56202272,4.83426,17.4222333073
 02/02  21:00:00,373.300213099,73.3384168948,0.0,0.0,220.879908,53.238744,2221.04080004,2207.50036771,4.83426,8.70617232796
 02/02  22:00:00,119.194581384,1.60476688846,0.0,0.0,43.513341876,52.539744,28.2933198795,6.06562731367,4.83426,17.3934325659
 02/02  23:00:00,121.877701486,4.446631925,0.0,0.0,43.513341876,52.539744,22.846503049,9.35336280054,4.83426,8.65888024842
 02/02  24:00:00,126.051512793,7.4288876897,0.0,0.0,43.513341876,52.539744,27.7579223243,22.9036623243,4.83426,0.02
 02/03  01:00:00,129.033796836,11.4820664986,0.0,0.0,43.513341876,52.539744,38.8745909849,25.414982926,4.83426,8.62534805892
 02/03  02:00:00,133.028312693,15.4375613352,0.0,0.0,43.513341876,52.539744,51.0991859468,46.2449259468,4.83426,0.02
 02/03  03:00:00,139.542396636,21.9486273063,0.0,0.0,43.513341876,52.539744,62.8710376561,58.0167776561,4.83426,0.02
 02/03  04:00:00,148.800815198,31.1607364111,0.0,0.0,43.513341876,52.539744,98.9744430249,85.5148204986,4.83426,8.62536252628
 02/03  05:00:00,156.519839636,36.736698635,0.0,0.0,43.513341876,52.539744,107.655707757,102.801447757,4.83426,0.02
 02/03  06:00:00,156.28797275,36.824859296,0.0,0.0,43.513341876,52.539744,136.596137032,123.136501337,4.83426,8.62537569459
 02/03  07:00:00,199.230649446,73.3384168948,0.0,0.0,43.513341876,53.238744,3408.77029305,3403.91603305,4.83426,0.02
 02/03  08:00:00,357.114219187,73.3384168948,0.0,0.0,220.879908,53.238744,2980.53376974,2940.29274228,4.83426,35.4067674597
 02/03  09:00:00,447.744683835,73.3384168948,0.0,0.0,220.879908,145.652643033,2574.74993593,2502.74470461,36.25695,35.7482813135
 02/03  10:00:00,447.557408283,73.3384168948,0.0,0.0,220.879908,145.652643033,2426.0673886,2326.30484582,36.25695,63.5055927835
 02/03  11:00:00,453.480483935,73.3384168948,0.0,0.0,220.879908,151.653867033,2307.34678586,2204.49525162,48.3426,54.5089342374
 02/03  12:00:00,454.473546596,73.3384168948,0.0,0.0,220.879908,151.653867033,2191.02623984,2078.74179445,48.3426,63.9418453967
 02/03  13:00:00,453.403459823,73.3384168948,0.0,0.0,220.879908,151.653867033,2115.18050888,1993.68205631,48.3426,73.15585257
 02/03  14:00:00,447.423273564,73.3384168948,0.0,0.0,220.879908,145.652643033,2069.16345008,1980.40470139,24.1713,64.5874486941
 02/03  15:00:00,447.392014077,73.3384168948,0.0,0.0,220.879908,145.652643033,2050.1313354,1962.41904937,24.1713,63.5409860314
 02/03  16:00:00,439.513114209,73.3384168948,0.0,0.0,220.879908,137.835547516,1954.63834106,1895.22423465,4.83426,54.5798464175
 02/03  17:00:00,443.552398336,73.3384168948,0.0,0.0,220.879908,133.019064,1951.04237333,1892.19572362,4.83426,54.0123897046
 02/03  18:00:00,372.846287301,73.3384168948,0.0,0.0,220.879908,53.238744,2123.60832938,2073.75917315,4.83426,45.0148962301
 02/03  19:00:00,372.889986434,73.3384168948,0.0,0.0,220.879908,53.238744,2198.723773,2139.5806719,4.83426,54.3088411014
 02/03  20:00:00,372.901783839,73.3384168948,0.0,0.0,220.879908,53.238744,2250.19272191,2227.9351296,4.83426,17.423332318
 02/03  21:00:00,372.932083254,73.3384168948,0.0,0.0,220.879908,53.238744,2303.83338835,2281.60653312,4.83426,17.3925952266
 02/03  22:00:00,119.637987128,2.34714438315,0.0,0.0,43.513341876,52.539744,21.9430384531,8.40119151565,4.83426,8.70758693745
 02/03  23:00:00,121.69093339,4.2298373705,0.0,0.0,43.513341876,52.539744,28.1622255286,14.6688637489,4.83426,8.65910177962
 02/03  24:00:00,129.94702809,11.2743771466,0.0,0.0,43.513341876,52.539744,52.5914846156,39.112614269,4.83426,8.64461034656
 02/04  01:00:00,135.059407648,17.4687070368,0.0,0.0,43.513341876,52.539744,50.0041885851,45.1499285851,4.83426,0.02
 02/04  02:00:00,150.261678387,32.5548394252,0.0,0.0,43.513341876,52.539744,102.851699109,97.9974391091,4.83426,0.02
 02/04  03:00:00,155.584453463,37.9341520822,0.0,0.0,43.513341876,52.539744,97.8743591047,93.0200991047,4.83426,0.02
 02/04  04:00:00,161.714811959,43.8963360267,0.0,0.0,43.513341876,52.539744,178.3417085,173.4874485,4.83426,0.02
 02/04  05:00:00,161.516982848,43.3577699858,0.0,0.0,43.513341876,52.539744,157.125245606,143.675213698,4.83426,8.61577190754
 02/04  06:00:00,167.052190806,48.7054406457,0.0,0.0,43.513341876,52.539744,244.312609258,239.458349258,4.83426,0.02
 02/04  07:00:00,163.807774028,45.5753181436,0.0,0.0,43.513341876,52.539744,186.116007028,181.261747028,4.83426,0.02
 02/04  08:00:00,140.143821993,39.8352480149,0.0,0.0,43.513341876,52.539744,235.811667655,230.957407655,4.83426,0.02
 02/04  09:00:00,140.110132475,40.0314477493,0.0,0.0,43.513341876,52.539744,137.247159151,123.797107034,4.83426,8.61579211697
 02/04  10:00:00,136.262997517,36.0146649842,0.0,0.0,43.513341876,52.539744,192.080061007,187.225801007,4.83426,0.02
 02/04  11:00:00,138.19381273,38.1744910866,0.0,0.0,43.513341876,52.539744,121.092077567,98.7379019285,4.83426,17.5199156382
 02/04  12:00:00,113.213721359,12.2154836833,0.0,0.0,43.513341876,52.539744,123.545134483,110.035457952,4.83426,8.67541653038
 02/04  13:00:00,114.985003139,15.1035748416,0.0,0.0,43.513341876,52.539744,86.4959099167,64.3308247628,4.83426,17.3308251539
 02/04  14:00:00,110.218786936,10.2384405067,0.0,0.0,43.513341876,52.539744,81.8715251596,77.0172651596,4.83426,0.02
 02/04  15:00:00,111.88176459,11.9844232497,0.0,0.0,43.513341876,52.539744,55.0315228883,41.5315034396,4.83426,8.66575944875
 02/04  16:00:00,117.406146266,17.5238471013,0.0,0.0,43.513341876,52.539744,64.9073829981,51.4073159515,4.83426,8.66580704655
 02/04  17:00:00,126.407225615,17.7758806908,0.0,0.0,43.513341876,52.539744,63.5723151175,50.1222906318,4.83426,8.61576448569
 02/04  18:00:00,154.219475416,36.5290092829,0.0,0.0,43.513341876,52.539744,106.388581744,101.534321744,4.83426,0.02
 02/04  19:00:00,145.349392256,27.6970126155,0.0,0.0,43.513341876,52.539744,91.5356871679,86.6814271679,4.83426,0.02
 02/04  20:00:00,151.991420567,33.7971168265,0.0,0.0,43.513341876,52.539744,154.468147971,149.613887971,4.83426,0.02
 02/04  21:00:00,152.467962987,34.3540740326,0.0,0.0,43.513341876,52.539744,139.245304777,125.795496451,4.83426,8.61554832652
 02/04  22:00:00,169.989429471,51.7912579011,0.0,0.0,43.513341876,52.539744,302.032590764,261.621151626,4.83426,35.5771791371
 02/04  23:00:00,159.76974706,41.995240094,0.0,0.0,43.513341876,52.539744,219.197032809,214.342772809,4.83426,0.02
 02/04  24:00:00,172.442727,53.3942927741,0.0,0.0,43.513341876,52.539744,324.028675816,319.174415816,4.83426,0.02
 02/05  01:00:00,160.966417077,43.1040141729,0.0,0.0,43.513341876,52.539744,242.462681876,237.608421876,4.83426,0.02
 02/05  02:00:00,172.661616347,54.5171874221,0.0,0.0,43.513341876,52.539744,362.761491336,349.31145406,4.83426,8.61577727582
 02/05  03:00:00,163.828627321,45.9112507929,0.0,0.0,43.513341876,52.539744,287.996924832,283.142664832,4.83426,0.02
 02/05  04:00:00,175.039869493,56.7629767182,0.0,0.0,43.513341876,52.539744,420.869351548,416.015091548,4.83426,0.02
 02/05  05:00:00,165.706655876,47.2446881874,0.0,0.0,43.513341876,52.539744,342.16741789,337.31315789,4.83426,0.02
 02/05  06:00:00,176.972851522,58.1665950282,0.0,0.0,43.513341876,52.539744,475.600523631,462.150490674,4.83426,8.61577295729
 02/05  07:00:00,166.69142234,48.1570400889,0.0,0.0,43.513341876,52.539744,365.521916989,360.667656989,4.83426,0.02
 02/05  08:00:00,153.973810628,53.3942927741,0.0,0.0,43.513341876,52.539744,329.504703409,324.650443409,4.83426,0.02
 02/05  09:00:00,137.766698615,37.5601437786,0.0,0.0,43.513341876,52.539744,189.770362026,184.916102026,4.83426,0.02
 02/05  10:00:00,148.206457211,47.8504223798,0.0,0.0,43.513341876,52.539744,241.202109623,227.74423688,4.83426,8.62361274345
 02/05  11:00:00,125.167304406,25.1097071216,0.0,0.0,43.513341876,52.539744,145.116671063,122.764237818,4.83426,17.518173245
 02/05  12:00:00,133.747038986,32.6809287286,0.0,0.0,43.513341876,52.539744,161.181168964,147.671454167,4.83426,8.67545479691
 02/05  13:00:00,113.007484768,13.126531665,0.0,0.0,43.513341876,52.539744,92.8914232204,79.3816892984,4.83426,8.67547392203
 02/05  14:00:00,113.170766194,13.2040052715,0.0,0.0,43.513341876,52.539744,101.303740843,87.7939879407,4.83426,8.67549290216
 02/05  15:00:00,111.533536753,11.6437492826,0.0,0.0,43.513341876,52.539744,67.2568851368,53.7576270285,4.83426,8.66499810829
 02/05  16:00:00,114.497389105,14.6204302943,0.0,0.0,43.513341876,52.539744,76.0924714453,62.5925012212,4.83426,8.66571022409
 02/05  17:00:00,125.027237036,16.4131848223,0.0,0.0,43.513341876,52.539744,65.3857378647,60.5314778647,4.83426,0.02
 02/05  18:00:00,147.209757491,29.5356908427,0.0,0.0,43.513341876,52.539744,118.814205603,105.364163644,4.83426,8.61578195835
 02/05  19:00:00,141.291552421,23.6604250522,0.0,0.0,43.513341876,52.539744,100.656557274,95.8022972736,4.83426,0.02
 02/05  20:00:00,157.022002406,38.8467264266,0.0,0.0,43.513341876,52.539744,158.818933763,153.964673763,4.83426,0.02
 02/05  21:00:00,155.641744157,37.5601437786,0.0,0.0,43.513341876,52.539744,135.158433286,130.304173286,4.83426,0.02
 02/05  22:00:00,156.272977893,38.1216642765,0.0,0.0,43.513341876,52.539744,309.001417,259.699953081,4.83426,44.4672039197
 02/05  23:00:00,166.082783825,48.3825547636,0.0,0.0,43.513341876,52.539744,225.249099612,220.394839612,4.83426,0.02
 02/05  24:00:00,166.773958734,47.8531011631,0.0,0.0,43.513341876,52.539744,319.563410652,314.709150652,4.83426,0.02
 02/06  01:00:00,171.972461006,54.2071488199,0.0,0.0,43.513341876,52.539744,243.207872292,238.353612292,4.83426,0.02
 02/06  02:00:00,166.503800999,48.4670786912,0.0,0.0,43.513341876,52.539744,347.484959466,334.027003498,4.83426,8.62369596753
 02/06  03:00:00,173.173275457,55.3300434679,0.0,0.0,43.513341876,52.539744,281.293664457,276.439404457,4.83426,0.02
 02/06  04:00:00,167.722399836,49.5899733392,0.0,0.0,43.513341876,52.539744,389.15560793,375.695960533,4.83426,8.62538739714
 02/06  05:00:00,172.825939285,54.4878724819,0.0,0.0,43.513341876,52.539744,300.524159107,295.669899107,4.83426,0.02
 02/06  06:00:00,167.652252136,49.0285260152,0.0,0.0,43.513341876,52.539744,402.993448346,398.139188346,4.83426,0.02
 02/06  07:00:00,195.708205522,73.3384168948,0.0,0.0,43.513341876,53.238744,3666.21735592,3652.75768812,4.83426,8.62540780253
 02/06  08:00:00,358.242376385,73.3384168948,0.0,0.0,220.879908,53.238744,3274.48097176,3243.08215368,4.83426,26.5645580837
 02/06  09:00:00,449.349942399,73.3384168948,0.0,0.0,220.879908,145.652643033,3056.96406868,2976.01740046,36.25695,44.6897182194
 02/06  10:00:00,448.551754802,73.3384168948,0.0,0.0,220.879908,145.652643033,2896.39616653,2805.70490588,36.25695,54.434310652
 02/06  11:00:00,454.09888967,73.3384168948,0.0,0.0,220.879908,151.653867033,2785.20344993,2673.24756237,48.3426,63.6132875602
 02/06  12:00:00,454.970326158,73.3384168948,0.0,0.0,220.879908,151.653867033,2732.40068855,2620.10930083,48.3426,63.9487877151
 02/06  13:00:00,453.752898768,73.3384168948,0.0,0.0,220.879908,151.653867033,2671.3089033,2558.74943457,48.3426,64.2168687264
 02/06  14:00:00,447.735736381,73.3384168948,0.0,0.0,220.879908,145.652643033,2649.69102718,2551.95475165,24.1713,73.5649755278
 02/06  15:00:00,447.711498765,73.3384168948,0.0,0.0,220.879908,145.652643033,2627.31316087,2548.67099153,24.1713,54.4708693435
 02/06  16:00:00,439.801377041,73.3384168948,0.0,0.0,220.879908,137.835547516,2543.87834212,2475.36604302,4.83426,63.6780391027
 02/06  17:00:00,443.940023258,73.3384168948,0.0,0.0,220.879908,133.019064,2495.93960674,2437.08735838,4.83426,54.0179883636
 02/06  18:00:00,373.327439422,73.3384168948,0.0,0.0,220.879908,53.238744,2633.33684844,2583.47776056,4.83426,45.0248278752
 02/06  19:00:00,373.376234157,73.3384168948,0.0,0.0,220.879908,53.238744,2697.28494969,2638.14113092,4.83426,54.309558772
 02/06  20:00:00,373.805620263,73.3384168948,0.0,0.0,220.879908,53.238744,2703.02106937,2680.76260528,4.83426,17.4242040893
 02/06  21:00:00,373.788092049,73.3384168948,0.0,0.0,220.879908,53.238744,2708.21682222,2694.67513456,4.83426,8.70742766082
 02/06  22:00:00,121.057398297,3.42817145091,0.0,0.0,43.513341876,52.539744,44.793641959,22.5647070799,4.83426,17.3946748791
 02/06  23:00:00,126.858881689,9.3347862008,0.0,0.0,43.513341876,52.539744,56.3886829531,42.8952168259,4.83426,8.6592061272
 02/06  24:00:00,137.832227642,19.0341237023,0.0,0.0,43.513341876,52.539744,100.592137468,95.7378774678,4.83426,0.02
 02/07  01:00:00,152.651669685,34.9435091128,0.0,0.0,43.513341876,52.539744,121.952819134,108.493152656,4.83426,8.62540647729
 02/07  02:00:00,153.31727434,35.5454823946,0.0,0.0,43.513341876,52.539744,147.181521756,142.327261756,4.83426,0.02
 02/07  03:00:00,160.8230535,43.0789359683,0.0,0.0,43.513341876,52.539744,158.292745002,144.83304655,4.83426,8.62543845129
 02/07  04:00:00,159.381684255,41.583613583,0.0,0.0,43.513341876,52.539744,174.294038711,169.439778711,4.83426,0.02
 02/07  05:00:00,160.659602577,40.7411353201,0.0,0.0,43.513341876,52.539744,177.517318587,172.663058587,4.83426,0.02
 02/07  06:00:00,158.362015979,38.7515521406,0.0,0.0,43.513341876,52.539744,200.212049528,186.753798498,4.83426,8.62399102967
 02/07  07:00:00,196.264343712,73.3384168948,0.0,0.0,43.513341876,53.238744,3240.11878182,3235.26452182,4.83426,0.02
 02/07  08:00:00,357.067892143,73.3384168948,0.0,0.0,220.879908,53.238744,2662.75073102,2622.50062773,4.83426,35.4158432881
 02/07  09:00:00,447.647026879,73.3384168948,0.0,0.0,220.879908,145.652643033,2180.34664974,2108.33882529,36.25695,35.7508744461
 02/07  10:00:00,447.449373576,73.3384168948,0.0,0.0,220.879908,145.652643033,1962.30062902,1862.54568819,36.25695,63.4979908207
 02/07  11:00:00,453.406885029,73.3384168948,0.0,0.0,220.879908,151.653867033,1834.21477093,1731.34401497,48.3426,54.5281559678
 02/07  12:00:00,454.456036651,73.3384168948,0.0,0.0,220.879908,151.653867033,1894.13816968,1781.83966368,48.3426,63.9559059954
 02/07  13:00:00,453.399792444,73.3384168948,0.0,0.0,220.879908,151.653867033,2031.10204489,1909.36800573,48.3426,73.3914391691
 02/07  14:00:00,447.404035672,73.3384168948,0.0,0.0,220.879908,145.652643033,2087.81467077,1996.71579425,24.1713,66.9275765249
 02/07  15:00:00,447.387065313,73.3384168948,0.0,0.0,220.879908,145.652643033,2162.78382627,2077.60140591,24.1713,61.0111203524
 02/07  16:00:00,439.54470849,73.3384168948,0.0,0.0,220.879908,137.835547516,2196.64972834,2131.23504785,4.83426,60.5804204892
 02/07  17:00:00,443.631385598,73.3384168948,0.0,0.0,220.879908,133.019064,2236.05196027,2183.10219713,4.83426,48.1155031421
 02/07  18:00:00,372.992572739,73.3384168948,0.0,0.0,220.879908,53.238744,2481.59527078,2422.7480875,4.83426,54.0129232745
 02/07  19:00:00,373.091764493,73.3384168948,0.0,0.0,220.879908,53.238744,2593.28579027,2534.16441347,4.83426,54.2871167961
 02/07  20:00:00,373.123340732,73.3384168948,0.0,0.0,220.879908,53.238744,2606.42046428,2592.86626432,4.83426,8.71993996542
 02/07  21:00:00,373.177891938,73.3384168948,0.0,0.0,220.879908,53.238744,2679.9366693,2657.70817227,4.83426,17.3942370234
 02/07  22:00:00,120.753265503,3.43772399366,0.0,0.0,43.513341876,52.539744,31.2688635649,17.7266492908,4.83426,8.70795427408
 02/07  23:00:00,126.61888795,9.1240691254,0.0,0.0,43.513341876,52.539744,45.8259971927,32.3324717877,4.83426,8.65926540505
 02/07  24:00:00,139.868794183,21.0927975758,0.0,0.0,43.513341876,52.539744,97.2061511435,83.7271729452,4.83426,8.64471819822
 02/08  01:00:00,157.504470916,39.7824016375,0.0,0.0,43.513341876,52.539744,113.382911472,108.528651472,4.83426,0.02
 02/08  02:00:00,163.70391104,45.8686695021,0.0,0.0,43.513341876,52.539744,168.649873636,155.190184595,4.83426,8.6254290414
 02/08  03:00:00,158.001906781,40.1564099411,0.0,0.0,43.513341876,52.539744,191.405727823,186.551467823,4.83426,0.02
 02/08  04:00:00,169.8644252,51.9068006905,0.0,0.0,43.513341876,52.539744,221.760471599,216.906211599,4.83426,0.02
 02/08  05:00:00,162.987258094,44.5915062565,0.0,0.0,43.513341876,52.539744,263.944818314,250.485093792,4.83426,8.62546452179
 02/08  06:00:00,170.399822147,51.9068006905,0.0,0.0,43.513341876,52.539744,288.427167353,283.572907353,4.83426,0.02
 02/08  07:00:00,195.916604939,73.3384168948,0.0,0.0,43.513341876,53.238744,4047.36305244,4033.9037321,4.83426,8.62506034422
 02/08  08:00:00,358.224923653,73.3384168948,0.0,0.0,220.879908,53.238744,3627.85400564,3596.45403518,4.83426,26.5657104638
 02/08  09:00:00,448.656299819,73.3384168948,0.0,0.0,220.879908,145.652643033,3251.50059563,3170.55443696,36.25695,44.6892086699
 02/08  10:00:00,448.112992248,73.3384168948,0.0,0.0,220.879908,145.652643033,3054.74655143,2964.05592111,36.25695,54.4336803205
 02/08  11:00:00,453.763270146,73.3384168948,0.0,0.0,220.879908,151.653867033,2826.98915883,2715.02324697,48.3426,63.6233118642
 02/08  12:00:00,454.679079835,73.3384168948,0.0,0.0,220.879908,151.653867033,2622.88295973,2510.58255442,48.3426,63.9578053093
 02/08  13:00:00,453.541488332,73.3384168948,0.0,0.0,220.879908,151.653867033,2480.52977767,2367.96852602,48.3426,64.2186516529
 02/08  14:00:00,447.485838568,73.3384168948,0.0,0.0,220.879908,145.652643033,2310.87605908,2213.13464835,24.1713,73.5701107395
 02/08  15:00:00,447.425433934,73.3384168948,0.0,0.0,220.879908,145.652643033,2165.15053301,2086.50702855,24.1713,54.4722044669
 02/08  16:00:00,439.549401535,73.3384168948,0.0,0.0,220.879908,137.835547516,2065.78398293,1997.26131045,4.83426,63.6884124825
 02/08  17:00:00,443.603772549,73.3384168948,0.0,0.0,220.879908,133.019064,2051.27861585,1992.42437032,4.83426,54.0199855244
 02/08  18:00:00,372.922645302,73.3384168948,0.0,0.0,220.879908,53.238744,2227.68265328,2177.81604567,4.83426,45.0323476062
 02/08  19:00:00,372.953181724,73.3384168948,0.0,0.0,220.879908,53.238744,2261.83355684,2202.68680966,4.83426,54.3124871741
 02/08  20:00:00,373.369438696,73.3384168948,0.0,0.0,220.879908,53.238744,2239.74711263,2217.488594,4.83426,17.4242586373
 02/08  21:00:00,373.359208795,73.3384168948,0.0,0.0,220.879908,53.238744,2249.91788527,2236.37617944,4.83426,8.70744583202
 02/08  22:00:00,119.208003112,1.60476688846,0.0,0.0,43.513341876,52.539744,32.5754119594,10.3450583044,4.83426,17.3960936551
 02/08  23:00:00,122.111038092,4.66858715609,0.0,0.0,43.513341876,52.539744,27.273367073,13.779971148,4.83426,8.659135925
 02/08  24:00:00,127.771094662,9.13225752533,0.0,0.0,43.513341876,52.539744,33.1548275151,28.3005675151,4.83426,0.02
 02/09  01:00:00,127.341502577,9.77869666298,0.0,0.0,43.513341876,52.539744,44.6837201682,31.2240207904,4.83426,8.62543937784
 02/09  02:00:00,136.370834374,18.7773003803,0.0,0.0,43.513341876,52.539744,54.782130184,49.927870184,4.83426,0.02
 02/09  03:00:00,134.156102831,16.578261267,0.0,0.0,43.513341876,52.539744,65.0714103746,51.6116715903,4.83426,8.62547878428
 02/09  04:00:00,148.497558774,30.8870630702,0.0,0.0,43.513341876,52.539744,81.358748119,76.504488119,4.83426,0.02
 02/09  05:00:00,142.478215911,24.439848805,0.0,0.0,43.513341876,52.539744,84.7789460651,79.9246860651,4.83426,0.02
 02/09  06:00:00,153.842467891,35.8164201797,0.0,0.0,43.513341876,52.539744,111.287963527,97.8282728904,4.83426,8.62543063647
 02/09  07:00:00,195.279836068,73.3384168948,0.0,0.0,43.513341876,53.238744,2859.39614305,2854.54188305,4.83426,0.02
 02/09  08:00:00,356.07978346,73.3384168948,0.0,0.0,220.879908,53.238744,2261.10607387,2220.85481381,4.83426,35.4170000581
 02/09  09:00:00,447.486589124,73.3384168948,0.0,0.0,220.879908,145.652643033,1980.12834682,1908.11831275,36.25695,35.7530840679
 02/09  10:00:00,447.430450653,73.3384168948,0.0,0.0,220.879908,145.652643033,1895.17199414,1795.41256524,36.25695,63.5024789013
 02/09  11:00:00,453.399437775,73.3384168948,0.0,0.0,220.879908,151.653867033,1829.65381958,1726.77847577,48.3426,54.5327438089
 02/09  12:00:00,454.393473965,73.3384168948,0.0,0.0,220.879908,151.653867033,1668.38362055,1556.07902146,48.3426,63.9619990831
 02/09  13:00:00,453.330660541,73.3384168948,0.0,0.0,220.879908,151.653867033,1563.53010284,1441.7886466,48.3426,73.3988562431
 02/09  14:00:00,447.358656316,73.3384168948,0.0,0.0,220.879908,145.652643033,1541.27089566,1444.61980418,24.1713,72.4797914803
 02/09  15:00:00,447.33835943,73.3384168948,0.0,0.0,220.879908,145.652643033,1506.54807885,1426.83681882,24.1713,55.5399600297
 02/09  16:00:00,439.458992615,73.3384168948,0.0,0.0,220.879908,137.835547516,1429.80998516,1361.26733869,4.83426,63.7083864614
 02/09  17:00:00,440.418162446,73.3384168948,0.0,0.0,220.879908,133.019064,1324.39904689,1274.53058627,4.83426,45.0342006233
 02/09  18:00:00,372.654855701,73.3384168948,0.0,0.0,220.879908,53.238744,1499.64361629,1440.79093856,4.83426,54.0184177315
 02/09  19:00:00,372.724727415,73.3384168948,0.0,0.0,220.879908,53.238744,1710.51634961,1651.3884728,4.83426,54.2936168163
 02/09  20:00:00,373.192032285,73.3384168948,0.0,0.0,220.879908,53.238744,1888.88118882,1875.32554132,4.83426,8.72138749931
 02/09  21:00:00,373.221631224,73.3384168948,0.0,0.0,220.879908,53.238744,2062.61862656,2040.38885344,4.83426,17.3955131227
 02/09  22:00:00,119.11087389,1.53499441505,0.0,0.0,43.513341876,52.539744,17.6293337736,4.08708149564,4.83426,8.707992278
 02/09  23:00:00,121.298437078,3.883034111,0.0,0.0,43.513341876,52.539744,20.3538977674,6.86041764793,4.83426,8.6592201195
 02/09  24:00:00,128.056039641,9.44621109578,0.0,0.0,43.513341876,52.539744,36.1211877409,22.6425602876,4.83426,8.64436745329
 02/10  01:00:00,127.715229294,10.1460910268,0.0,0.0,43.513341876,52.539744,40.089169967,35.234909967,4.83426,0.02
 02/10  02:00:00,149.692060677,32.0359514019,0.0,0.0,43.513341876,52.539744,88.5237152482,75.0639930181,4.83426,8.62546223015
 02/10  03:00:00,150.440779862,32.7756663888,0.0,0.0,43.513341876,52.539744,101.018499899,96.1642398992,4.83426,0.02
 02/10  04:00:00,164.842608115,47.0777785436,0.0,0.0,43.513341876,52.539744,149.233346115,144.379086115,4.83426,0.02
 02/10  05:00:00,157.870960504,37.9587793113,0.0,0.0,43.513341876,52.539744,182.789800897,169.331842627,4.83426,8.62369827006
 02/10  06:00:00,173.290179836,53.6101705261,0.0,0.0,43.513341876,52.539744,215.745526205,210.891266205,4.83426,0.02
 02/10  07:00:00,196.405572312,73.3384168948,0.0,0.0,43.513341876,53.238744,3867.5946592,3854.13520533,4.83426,8.62519386784
 02/10  08:00:00,357.756426528,73.3384168948,0.0,0.0,220.879908,53.238744,3421.0633854,3389.66382714,4.83426,26.5652982662
 02/10  09:00:00,448.226642772,73.3384168948,0.0,0.0,220.879908,145.652643033,3057.77495291,2976.82378599,36.25695,44.6942169182
 02/10  10:00:00,447.826732223,73.3384168948,0.0,0.0,220.879908,145.652643033,2873.23423175,2782.53578316,36.25695,54.4414985802
 02/10  11:00:00,453.657582266,73.3384168948,0.0,0.0,220.879908,151.653867033,2698.3345336,2586.36996532,48.3426,63.6219682864
 02/10  12:00:00,454.584929586,73.3384168948,0.0,0.0,220.879908,151.653867033,2540.47824639,2428.17648752,48.3426,63.9591588646
 02/10  13:00:00,453.488214987,73.3384168948,0.0,0.0,220.879908,151.653867033,2438.21521163,2325.64272191,48.3426,64.2298897188
 02/10  14:00:00,447.444973358,73.3384168948,0.0,0.0,220.879908,145.652643033,2273.27227671,2175.52780048,24.1713,73.5731762298
 02/10  15:00:00,447.388189429,73.3384168948,0.0,0.0,220.879908,145.652643033,2190.22809514,2105.9499152,24.1713,60.1068799393
 02/10  16:00:00,439.52634079,73.3384168948,0.0,0.0,220.879908,137.835547516,2141.61770316,2078.73140225,4.83426,58.0520409056
 02/10  17:00:00,440.579231177,73.3384168948,0.0,0.0,220.879908,133.019064,2104.31592003,2045.45600572,4.83426,54.0256543059
 02/10  18:00:00,372.868504892,73.3384168948,0.0,0.0,220.879908,53.238744,2253.18424048,2203.32237213,4.83426,45.0276083452
 02/10  19:00:00,372.92232667,73.3384168948,0.0,0.0,220.879908,53.238744,2332.78663213,2273.62914618,4.83426,54.3232259535
 02/10  20:00:00,372.926947195,73.3384168948,0.0,0.0,220.879908,53.238744,2348.32040909,2326.06144721,4.83426,17.4247018792
 02/10  21:00:00,372.943657543,73.3384168948,0.0,0.0,220.879908,53.238744,2369.04434673,2346.81614601,4.83426,17.3939407166
 02/10  22:00:00,119.216784075,1.93208065724,0.0,0.0,43.513341876,52.539744,22.2860658445,8.74492357309,4.83426,8.70688227139
 02/10  23:00:00,122.116759762,4.66858715609,0.0,0.0,43.513341876,52.539744,27.6512617227,14.1585324249,4.83426,8.65846929782
 02/10  24:00:00,128.126182934,9.47293149246,0.0,0.0,43.513341876,52.539744,45.5900496778,32.1109817788,4.83426,8.64480789903
 02/11  01:00:00,134.808340633,17.2261088882,0.0,0.0,43.513341876,52.539744,46.493497607,41.639237607,4.83426,0.02
 02/11  02:00:00,149.046672144,31.3813238643,0.0,0.0,43.513341876,52.539744,83.232008625,78.377748625,4.83426,0.02
 02/11  03:00:00,146.626531903,28.9951976109,0.0,0.0,43.513341876,52.539744,87.9874213597,83.1331613597,4.83426,0.02
 02/11  04:00:00,157.743999672,40.011011514,0.0,0.0,43.513341876,52.539744,142.605155612,129.155059162,4.83426,8.61583645025
 02/11  05:00:00,160.656861369,42.5542423702,0.0,0.0,43.513341876,52.539744,126.241507218,121.387247218,4.83426,0.02
 02/11  06:00:00,156.716811454,38.5370630195,0.0,0.0,43.513341876,52.539744,172.606008303,167.751748303,4.83426,0.02
 02/11  07:00:00,156.349349554,41.2005463662,0.0,0.0,43.513341876,52.539744,152.742883678,147.888623678,4.83426,0.02
 02/11  08:00:00,126.194689102,26.111126811,0.0,0.0,43.513341876,52.539744,134.193641619,129.339381619,4.83426,0.02
 02/11  09:00:00,131.299084604,31.2905812126,0.0,0.0,43.513341876,52.539744,117.922201776,104.472172627,4.83426,8.61576914917
 02/11  10:00:00,128.39156859,28.3087574408,0.0,0.0,43.513341876,52.539744,140.288289033,135.434029033,4.83426,0.02
 02/11  11:00:00,117.891340698,17.9074568224,0.0,0.0,43.513341876,52.539744,119.073159251,96.7171454673,4.83426,17.5217537838
 02/11  12:00:00,119.095064167,18.1294527591,0.0,0.0,43.513341876,52.539744,143.52624384,121.362212373,4.83426,17.3297714664
 02/11  13:00:00,118.458814424,18.5553044436,0.0,0.0,43.513341876,52.539744,108.245412085,94.73536447,4.83426,8.67578761462
 02/11  14:00:00,119.129698246,19.1179743474,0.0,0.0,43.513341876,52.539744,129.057385908,115.558824996,4.83426,8.66430091234
 02/11  15:00:00,118.039922031,18.0610436494,0.0,0.0,43.513341876,52.539744,104.36317908,90.8629049078,4.83426,8.66601417214
 02/11  16:00:00,118.123386874,18.1294527591,0.0,0.0,43.513341876,52.539744,118.908253617,114.053993617,4.83426,0.02
 02/11  17:00:00,135.492008407,29.7632977227,0.0,0.0,43.513341876,52.539744,112.40348732,98.9533581871,4.83426,8.61586913331
 02/11  18:00:00,137.533915876,19.7993222817,0.0,0.0,43.513341876,52.539744,134.987291162,130.133031162,4.83426,0.02
 02/11  19:00:00,152.72771607,35.0333287993,0.0,0.0,43.513341876,52.539744,119.657069943,114.802809943,4.83426,0.02
 02/11  20:00:00,148.482113011,30.2725497855,0.0,0.0,43.513341876,52.539744,167.964863416,163.110603416,4.83426,0.02
 02/11  21:00:00,144.801234004,26.6573969627,0.0,0.0,43.513341876,52.539744,157.575686159,144.125567801,4.83426,8.61585835851
 02/11  22:00:00,166.194117375,48.026185879,0.0,0.0,43.513341876,52.539744,289.834959778,249.419015523,4.83426,35.5816842554
 02/11  23:00:00,155.241426684,37.50463277,0.0,0.0,43.513341876,52.539744,205.06884963,200.21458963,4.83426,0.02
 02/11  24:00:00,169.611425926,50.7379948308,0.0,0.0,43.513341876,52.539744,263.095079336,258.240819336,4.83426,0.02
 02/12  01:00:00,159.099736868,41.3252158007,0.0,0.0,43.513341876,52.539744,222.682151962,209.232063523,4.83426,8.61582843881
 02/12  02:00:00,169.772134885,51.8467689097,0.0,0.0,43.513341876,52.539744,274.537736865,269.683476865,4.83426,0.02
 02/12  03:00:00,160.247740637,42.4339898796,0.0,0.0,43.513341876,52.539744,229.086821405,224.232561405,4.83426,0.02
 02/12  04:00:00,170.985564943,52.9555429885,0.0,0.0,43.513341876,52.539744,311.874177124,307.019917124,4.83426,0.02
 02/12  05:00:00,161.893961712,43.5427639584,0.0,0.0,43.513341876,52.539744,267.113985361,262.259725361,4.83426,0.02
 02/12  06:00:00,175.248083163,56.6985251486,0.0,0.0,43.513341876,52.539744,385.913313459,372.464766204,4.83426,8.61428725473
 02/12  07:00:00,159.071592379,46.6307242405,0.0,0.0,43.513341876,52.539744,311.967314493,307.113054493,4.83426,0.02
 02/12  08:00:00,146.374419315,46.0489767258,0.0,0.0,43.513341876,52.539744,236.851416013,231.997156013,4.83426,0.02
 02/12  09:00:00,133.013784322,32.8887840573,0.0,0.0,43.513341876,52.539744,160.194295347,146.734534085,4.83426,8.6255012617
 02/12  10:00:00,122.451663791,22.2632122333,0.0,0.0,43.513341876,52.539744,162.116154706,157.261894706,4.83426,0.02
 02/12  11:00:00,126.526822133,26.5009790372,0.0,0.0,43.513341876,52.539744,128.732589271,106.376267584,4.83426,17.5220616863
 02/12  12:00:00,116.709755905,15.7308202508,0.0,0.0,43.513341876,52.539744,126.114893245,112.60469047,4.83426,8.67594277491
 02/12  13:00:00,109.970308068,10.1054558916,0.0,0.0,43.513341876,52.539744,85.4058113823,71.8957382098,4.83426,8.67581317249
 02/12  14:00:00,112.215433747,12.2709946918,0.0,0.0,43.513341876,52.539744,99.4870973248,77.3212161487,4.83426,17.331621176
 02/12  15:00:00,111.965669801,12.0824990682,0.0,0.0,43.513341876,52.539744,53.5152579165,48.6609979165,4.83426,0.02
 02/12  16:00:00,110.408498501,10.5410819123,0.0,0.0,43.513341876,52.539744,69.0351971368,55.5349049986,4.83426,8.66603213825
 02/12  17:00:00,121.985795594,16.3576738138,0.0,0.0,43.513341876,52.539744,69.2415818311,55.7916446704,4.83426,8.6156771607
 02/12  18:00:00,140.861240346,23.2123966957,0.0,0.0,43.513341876,52.539744,98.9423831869,94.0881231869,4.83426,0.02
 02/12  19:00:00,147.295983287,29.6430452321,0.0,0.0,43.513341876,52.539744,105.853845487,100.999585487,4.83426,0.02
 02/12  20:00:00,153.752635345,35.5759151986,0.0,0.0,43.513341876,52.539744,158.037530133,153.183270133,4.83426,0.02
 02/12  21:00:00,154.157078065,36.0218503876,0.0,0.0,43.513341876,52.539744,162.01376842,148.563654196,4.83426,8.61585422352
 02/12  22:00:00,163.204039701,44.9805873044,0.0,0.0,43.513341876,52.539744,323.18407731,282.770633807,4.83426,35.5791835032
 02/12  23:00:00,169.707273214,51.8938709728,0.0,0.0,43.513341876,52.539744,260.862889753,256.008629753,4.83426,0.02
 02/12  24:00:00,170.373637632,51.3418038623,0.0,0.0,43.513341876,52.539744,362.286335219,357.432075219,4.83426,0.02
 02/13  01:00:00,171.209109363,53.2974892828,0.0,0.0,43.513341876,52.539744,307.493337138,294.033605787,4.83426,8.62547135131
 02/13  02:00:00,169.473336675,51.3418038623,0.0,0.0,43.513341876,52.539744,384.620046307,379.765786307,4.83426,0.02
 02/13  03:00:00,171.280022917,53.2974892828,0.0,0.0,43.513341876,52.539744,319.271945363,314.417685363,4.83426,0.02
 02/13  04:00:00,169.833682478,51.6225275243,0.0,0.0,43.513341876,52.539744,416.78754092,403.32926775,4.83426,8.62401316993
 02/13  05:00:00,171.77583375,53.2974892828,0.0,0.0,43.513341876,52.539744,338.01643926,333.16217926,4.83426,0.02
 02/13  06:00:00,170.618900157,51.9032511863,0.0,0.0,43.513341876,52.539744,437.563000616,432.708740616,4.83426,0.02
 02/13  07:00:00,192.792788103,73.3384168948,0.0,0.0,43.513341876,53.238744,3707.98884516,3694.52911898,4.83426,8.62546618393
 02/13  08:00:00,358.233217426,73.3384168948,0.0,0.0,220.879908,53.238744,3295.00964374,3257.13784454,4.83426,33.0375392037
 02/13  09:00:00,449.135351028,73.3384168948,0.0,0.0,220.879908,145.652643033,2976.28026394,2901.85988555,36.25695,38.1634283916
 02/13  10:00:00,448.23569552,73.3384168948,0.0,0.0,220.879908,145.652643033,2751.09911073,2651.31635539,36.25695,63.5258053419
 02/13  11:00:00,453.80058801,73.3384168948,0.0,0.0,220.879908,151.653867033,2518.64189937,2415.76831279,48.3426,54.5309865782
 02/13  12:00:00,454.582413927,73.3384168948,0.0,0.0,220.879908,151.653867033,2248.50553249,2136.19126967,48.3426,63.9716628208
 02/13  13:00:00,453.432140361,73.3384168948,0.0,0.0,220.879908,151.653867033,2001.84209755,1880.07903282,48.3426,73.4204647287
 02/13  14:00:00,447.395569617,73.3384168948,0.0,0.0,220.879908,145.652643033,1836.9790763,1748.41879841,24.1713,64.388977893
 02/13  15:00:00,447.341666682,73.3384168948,0.0,0.0,220.879908,145.652643033,1791.69770893,1703.98147156,24.1713,63.5449373733
 02/13  16:00:00,439.465252815,73.3384168948,0.0,0.0,220.879908,137.835547516,1695.42728248,1634.19265443,4.83426,56.4003680495
 02/13  17:00:00,440.476894946,73.3384168948,0.0,0.0,220.879908,133.019064,1627.18847185,1570.08463636,4.83426,52.2695754877
 02/13  18:00:00,372.737397648,73.3384168948,0.0,0.0,220.879908,53.238744,1771.01347045,1712.15709879,4.83426,54.0221116583
 02/13  19:00:00,372.756588712,73.3384168948,0.0,0.0,220.879908,53.238744,1792.89419193,1733.76183912,4.83426,54.2980928041
 02/13  20:00:00,373.161020834,73.3384168948,0.0,0.0,220.879908,53.238744,1757.92513807,1744.36947982,4.83426,8.72139825195
 02/13  21:00:00,373.134052824,73.3384168948,0.0,0.0,220.879908,53.238744,1778.43899603,1756.20920638,4.83426,17.3955296471
 02/13  22:00:00,119.101545386,1.53499441505,0.0,0.0,43.513341876,52.539744,16.5861679509,3.04390046618,4.83426,8.70800748474
 02/13  23:00:00,119.401905878,2.0069014554,0.0,0.0,43.513341876,52.539744,17.7072083086,4.2137756494,4.83426,8.65917265915
 02/13  24:00:00,123.567811426,5.01744952315,0.0,0.0,43.513341876,52.539744,23.0255091689,9.54694406095,4.83426,8.64430510798
 02/14  01:00:00,121.503809737,4.01395961852,0.0,0.0,43.513341876,52.539744,15.54357279,10.68931279,4.83426,0.02
 02/14  02:00:00,126.384337645,8.85003165331,0.0,0.0,43.513341876,52.539744,38.6065804493,25.1467952778,4.83426,8.62552517156
 02/14  03:00:00,125.957822857,8.44272119115,0.0,0.0,43.513341876,52.539744,31.0833352398,26.2290752398,4.83426,0.02
 02/14  04:00:00,136.350447257,18.7840802967,0.0,0.0,43.513341876,52.539744,54.0114388765,49.1571788765,4.83426,0.02
 02/14  05:00:00,135.101279385,15.4293729353,0.0,0.0,43.513341876,52.539744,65.6464074057,52.1866329373,4.83426,8.62551446839
 02/14  06:00:00,150.55221086,31.1676823042,0.0,0.0,43.513341876,52.539744,80.7332556338,75.8789956338,4.83426,0.02
 02/14  07:00:00,192.940198208,73.3384168948,0.0,0.0,43.513341876,53.238744,2942.09578623,2928.63639833,4.83426,8.6251279038
 02/14  08:00:00,356.206647709,73.3384168948,0.0,0.0,220.879908,53.238744,2416.86462185,2385.46305833,4.83426,26.5673035172
 02/14  09:00:00,447.562322262,73.3384168948,0.0,0.0,220.879908,145.652643033,2155.30498847,2074.35121251,36.25695,44.6968259579
 02/14  10:00:00,447.540501279,73.3384168948,0.0,0.0,220.879908,145.652643033,2067.96954502,1977.26485078,36.25695,54.4477442464
 02/14  11:00:00,453.504996685,73.3384168948,0.0,0.0,220.879908,151.653867033,2019.85830992,1907.8892504,48.3426,63.6264595178
 02/14  12:00:00,454.50409036,73.3384168948,0.0,0.0,220.879908,151.653867033,1958.52924146,1846.21809477,48.3426,63.9685466921
 02/14  13:00:00,453.443071486,73.3384168948,0.0,0.0,220.879908,151.653867033,1934.09983485,1821.51643209,48.3426,64.2408027612
 02/14  14:00:00,447.457470096,73.3384168948,0.0,0.0,220.879908,145.652643033,1931.73504394,1833.97761005,24.1713,73.5861338984
 02/14  15:00:00,447.432819066,73.3384168948,0.0,0.0,220.879908,145.652643033,1912.85259011,1825.1170193,24.1713,63.5642708146
 02/14  16:00:00,439.551742824,73.3384168948,0.0,0.0,220.879908,137.835547516,1788.0640005,1728.62817387,4.83426,54.6015666302
 02/14  17:00:00,440.559315234,73.3384168948,0.0,0.0,220.879908,133.019064,1692.24587086,1633.37904349,4.83426,54.0325673703
 02/14  18:00:00,372.8234259,73.3384168948,0.0,0.0,220.879908,53.238744,1849.78872221,1799.92884721,4.83426,45.0256150063
 02/14  19:00:00,372.839409765,73.3384168948,0.0,0.0,220.879908,53.238744,1902.46233839,1843.29342078,4.83426,54.3346576133
 02/14  20:00:00,372.806310456,73.3384168948,0.0,0.0,220.879908,53.238744,1869.46448129,1847.20549444,4.83426,17.4247268482
 02/14  21:00:00,372.785640584,73.3384168948,0.0,0.0,220.879908,53.238744,1836.41951101,1814.18912524,4.83426,17.3961257699
 02/14  22:00:00,118.817643825,1.53499441505,0.0,0.0,43.513341876,52.539744,16.9815093841,3.43890315816,4.83426,8.7083462259
 02/14  23:00:00,119.19388054,1.77544250586,0.0,0.0,43.513341876,52.539744,17.8438188877,4.35011928634,4.83426,8.65943960137
 02/14  24:00:00,123.578783877,5.01744952315,0.0,0.0,43.513341876,52.539744,22.6793532346,9.20176537152,4.83426,8.64332786308
 02/15  01:00:00,121.512875703,4.01395961852,0.0,0.0,43.513341876,52.539744,13.808047277,8.95378727698,4.83426,0.02
 02/15  02:00:00,126.291599489,8.76486316153,0.0,0.0,43.513341876,52.539744,24.5742204828,19.7199604828,4.83426,0.02
 02/15  03:00:00,125.27417752,7.7613732569,0.0,0.0,43.513341876,52.539744,34.4001296234,20.940330712,4.83426,8.62553891146
 02/15  04:00:00,129.048747373,11.4902548985,0.0,0.0,43.513341876,52.539744,45.5770252276,40.7227652276,4.83426,0.02
 02/15  05:00:00,133.888957515,15.9236337294,0.0,0.0,43.513341876,52.539744,53.3270489263,39.8673017976,4.83426,8.62548712864
 02/15  06:00:00,138.103675048,20.1132758521,0.0,0.0,43.513341876,52.539744,73.6577982549,68.8035382549,4.83426,0.02
 02/15  07:00:00,192.239857313,73.3384168948,0.0,0.0,43.513341876,53.238744,2920.59262609,2915.73836609,4.83426,0.02
 02/15  08:00:00,356.087221634,73.3384168948,0.0,0.0,220.879908,53.238744,2406.00841207,2365.75678901,4.83426,35.4173630576
 02/15  09:00:00,447.474264107,73.3384168948,0.0,0.0,220.879908,145.652643033,2065.02886965,1984.07588288,36.25695,44.696036767
 02/15  10:00:00,447.406785542,73.3384168948,0.0,0.0,220.879908,145.652643033,1913.8317847,1823.13687242,36.25695,54.4379622813
 02/15  11:00:00,453.341451354,73.3384168948,0.0,0.0,220.879908,151.653867033,1820.46099006,1708.47897442,48.3426,63.6394156467
 02/15  12:00:00,454.362848847,73.3384168948,0.0,0.0,220.879908,151.653867033,1756.27306118,1643.96337605,48.3426,63.9670851256
 02/15  13:00:00,453.308862887,73.3384168948,0.0,0.0,220.879908,151.653867033,1701.98772173,1589.40577631,48.3426,64.2393454189
 02/15  14:00:00,447.31816625,73.3384168948,0.0,0.0,220.879908,145.652643033,1661.73106776,1563.97052255,24.1713,73.5892452072
 02/15  15:00:00,447.290938555,73.3384168948,0.0,0.0,220.879908,145.652643033,1622.57517708,1543.92196741,24.1713,54.4819096656
 02/15  16:00:00,439.42617196,73.3384168948,0.0,0.0,220.879908,137.835547516,1559.32880981,1490.79072443,4.83426,63.7038253785
 02/15  17:00:00,437.399610444,73.3384168948,0.0,0.0,220.879908,133.019064,1502.69003736,1443.82553014,4.83426,54.030247225
 02/15  18:00:00,372.63824786,73.3384168948,0.0,0.0,220.879908,53.238744,1702.09432168,1652.22171268,4.83426,45.0383490064
 02/15  19:00:00,372.674547435,73.3384168948,0.0,0.0,220.879908,53.238744,1779.95523872,1720.79517739,4.83426,54.3258013265
 02/15  20:00:00,373.088515737,73.3384168948,0.0,0.0,220.879908,53.238744,1764.71862254,1742.4603162,4.83426,17.4240463416
 02/15  21:00:00,373.087169362,73.3384168948,0.0,0.0,220.879908,53.238744,1823.51526854,1806.47901917,4.83426,12.2019893742
 02/15  22:00:00,119.115524602,1.53499441505,0.0,0.0,43.513341876,52.539744,20.6066945646,1.87175732373,4.83426,13.9006772409
 02/15  23:00:00,118.804919371,1.39544946822,0.0,0.0,43.513341876,52.539744,16.5058802525,3.01244670407,4.83426,8.65917354847
 02/15  24:00:00,122.900771427,4.34354200376,0.0,0.0,43.513341876,52.539744,20.3797190826,6.90073556221,4.83426,8.64472352041
 02/16  01:00:00,123.663942611,6.16123991632,0.0,0.0,43.513341876,52.539744,14.7551606231,9.90090062314,4.83426,0.02
 02/16  02:00:00,129.266673943,11.7276923706,0.0,0.0,43.513341876,52.539744,25.7277191959,20.8734591959,4.83426,0.02
 02/16  03:00:00,133.905315146,16.3675441916,0.0,0.0,43.513341876,52.539744,42.7432837576,29.2835152214,4.83426,8.62550853617
 02/16  04:00:00,137.719818651,20.1302918476,0.0,0.0,43.513341876,52.539744,53.4835167885,48.6292567885,4.83426,0.02
 02/16  05:00:00,147.266709529,29.2787413297,0.0,0.0,43.513341876,52.539744,56.2373864177,51.3831264177,4.83426,0.02
 02/16  06:00:00,153.534164488,35.4883753535,0.0,0.0,43.513341876,52.539744,102.57544286,89.1172064893,4.83426,8.62397637058
 02/16  07:00:00,192.333546522,73.3384168948,0.0,0.0,43.513341876,53.238744,3122.88577181,3118.03151181,4.83426,0.02
 02/16  08:00:00,356.244787626,73.3384168948,0.0,0.0,220.879908,53.238744,2631.69312459,2591.44120308,4.83426,35.4176615062
 02/16  09:00:00,447.608812462,73.3384168948,0.0,0.0,220.879908,145.652643033,2325.37930457,2244.42988166,36.25695,44.6924729183
 02/16  10:00:00,447.563811305,73.3384168948,0.0,0.0,220.879908,145.652643033,2210.14251592,2119.45579481,36.25695,54.4297711047
 02/16  11:00:00,453.497187315,73.3384168948,0.0,0.0,220.879908,151.653867033,2110.71307699,2007.81852085,48.3426,54.5519561427
 02/16  12:00:00,454.462288636,73.3384168948,0.0,0.0,220.879908,151.653867033,1938.52134727,1819.54845776,48.3426,70.630289504
 02/16  13:00:00,453.398754655,73.3384168948,0.0,0.0,220.879908,151.653867033,1842.51722738,1727.4475815,48.3426,66.7270458763
 02/16  14:00:00,447.417169603,73.3384168948,0.0,0.0,220.879908,145.652643033,1835.59365839,1737.82594597,24.1713,73.5964124249
 02/16  15:00:00,447.396222547,73.3384168948,0.0,0.0,220.879908,145.652643033,1807.42138441,1728.7770746,24.1713,54.4730098174
 02/16  16:00:00,439.502448384,73.3384168948,0.0,0.0,220.879908,137.835547516,1688.56594236,1620.02405788,4.83426,63.7076244755
 02/16  17:00:00,437.502060153,73.3384168948,0.0,0.0,220.879908,133.019064,1566.24290435,1516.37466868,4.83426,45.0339756718
 02/16  18:00:00,372.726885517,73.3384168948,0.0,0.0,220.879908,53.238744,1703.57382813,1644.69958834,4.83426,54.0399797878
 02/16  19:00:00,372.741429401,73.3384168948,0.0,0.0,220.879908,53.238744,1717.93801953,1658.78543417,4.83426,54.318325358
 02/16  20:00:00,373.141437352,73.3384168948,0.0,0.0,220.879908,53.238744,1686.57261542,1664.31422796,4.83426,17.4241274684
 02/16  21:00:00,373.113418061,73.3384168948,0.0,0.0,220.879908,53.238744,1687.94201662,1674.40069128,4.83426,8.70706534046
 02/16  22:00:00,119.13778449,1.53499441505,0.0,0.0,43.513341876,52.539744,24.3091675156,2.07963874731,4.83426,17.3952687683
 02/16  23:00:00,118.822887797,1.39544946822,0.0,0.0,43.513341876,52.539744,16.1778206948,2.68469749378,4.83426,8.658863201
 02/16  24:00:00,122.266948075,3.708194448,0.0,0.0,43.513341876,52.539744,11.1182939,6.26403390001,4.83426,0.02
 02/17  01:00:00,121.512345227,4.01395961852,0.0,0.0,43.513341876,52.539744,20.3017508151,6.84199306391,4.83426,8.62549775116
 02/17  02:00:00,127.235891538,9.70171657112,0.0,0.0,43.513341876,52.539744,24.0574042257,19.2031442257,4.83426,0.02
 02/17  03:00:00,128.704473199,11.1681129282,0.0,0.0,43.513341876,52.539744,34.4117659539,29.5575059539,4.83426,0.02
 02/17  04:00:00,142.283459582,24.6618332655,0.0,0.0,43.513341876,52.539744,75.3187730214,61.8589978736,4.83426,8.62551514779
 02/17  05:00:00,156.835182891,37.0705926857,0.0,0.0,43.513341876,52.539744,96.1989586303,91.3446986303,4.83426,0.02
 02/17  06:00:00,161.676656576,42.1683389619,0.0,0.0,43.513341876,52.539744,140.33207987,126.873922697,4.83426,8.62389717294
 02/17  07:00:00,193.300780248,73.3384168948,0.0,0.0,43.513341876,53.238744,3607.67594033,3602.82168033,4.83426,0.02
 02/17  08:00:00,357.203221204,73.3384168948,0.0,0.0,220.879908,53.238744,3186.16545446,3145.91240604,4.83426,35.418788419
 02/17  09:00:00,447.899774593,73.3384168948,0.0,0.0,220.879908,145.652643033,2865.39810225,2793.38412612,36.25695,35.7570261318
 02/17  10:00:00,447.697217702,73.3384168948,0.0,0.0,220.879908,145.652643033,2778.76495371,2678.98722779,36.25695,63.5207759127
 02/17  11:00:00,453.598524804,73.3384168948,0.0,0.0,220.879908,151.653867033,2693.26925012,2590.38394632,48.3426,54.542703801
 02/17  12:00:00,454.59852662,73.3384168948,0.0,0.0,220.879908,151.653867033,2645.71364788,2533.39461304,48.3426,63.9764348356
 02/17  13:00:00,453.546234638,73.3384168948,0.0,0.0,220.879908,151.653867033,2630.09121496,2508.3308655,48.3426,73.4177494613
 02/17  14:00:00,447.536044873,73.3384168948,0.0,0.0,220.879908,145.652643033,2579.6499067,2481.87764985,24.1713,73.6009568474
 02/17  15:00:00,447.48907612,73.3384168948,0.0,0.0,220.879908,145.652643033,2530.23562565,2451.59871441,24.1713,54.4656112339
 02/17  16:00:00,439.634070738,73.3384168948,0.0,0.0,220.879908,137.835547516,2476.91691284,2408.36437869,4.83426,63.7182741509
 02/17  17:00:00,437.736057927,73.3384168948,0.0,0.0,220.879908,133.019064,2432.49986152,2382.62498274,4.83426,45.0406187809
 02/17  18:00:00,373.084696111,73.3384168948,0.0,0.0,220.879908,53.238744,2645.07755715,2586.20999464,4.83426,54.033302504
 02/17  19:00:00,373.19982288,73.3384168948,0.0,0.0,220.879908,53.238744,2790.83104808,2731.68558258,4.83426,54.3112055084
 02/17  20:00:00,373.275409777,73.3384168948,0.0,0.0,220.879908,53.238744,2885.5113885,2863.25200434,4.83426,17.425124155
 02/17  21:00:00,373.343051251,73.3384168948,0.0,0.0,220.879908,53.238744,2936.967497,2923.42561806,4.83426,8.70761894104
 02/17  22:00:00,120.53597347,3.20200361621,0.0,0.0,43.513341876,52.539744,44.054501264,21.8242392857,4.83426,17.3960019782
 02/17  23:00:00,128.312375831,10.7672182513,0.0,0.0,43.513341876,52.539744,58.9964701067,45.5027683044,4.83426,8.65944180227
 02/17  24:00:00,153.790169717,34.9614019139,0.0,0.0,43.513341876,52.539744,108.706394631,103.852134631,4.83426,0.02
 02/18  01:00:00,153.690998201,35.9015978971,0.0,0.0,43.513341876,52.539744,132.419127064,127.564867064,4.83426,0.02
 02/18  02:00:00,168.605075359,50.7379948308,0.0,0.0,43.513341876,52.539744,195.445730312,181.996502461,4.83426,8.61496785095
 02/18  03:00:00,160.352391383,42.4339898796,0.0,0.0,43.513341876,52.539744,206.244950866,201.390690866,4.83426,0.02
 02/18  04:00:00,170.927736177,52.9555429885,0.0,0.0,43.513341876,52.539744,243.675725638,238.821465638,4.83426,0.02
 02/18  05:00:00,162.075287234,43.5427639584,0.0,0.0,43.513341876,52.539744,287.629636944,282.775376944,4.83426,0.02
 02/18  06:00:00,171.514851612,52.9555429885,0.0,0.0,43.513341876,52.539744,329.509101172,316.060730304,4.83426,8.61411086812
 02/18  07:00:00,156.231406311,43.5427639584,0.0,0.0,43.513341876,52.539744,329.316023847,324.461763847,4.83426,0.02
 02/18  08:00:00,149.649653729,49.2885467848,0.0,0.0,43.513341876,52.539744,213.168804536,208.314544536,4.83426,0.02
