Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/18  09:00:00,133.201585709,32.8887840573,0.0,0.0,43.513341876,52.539744,178.390722524,173.536462524,4.83426,0.02
 02/18  10:00:00,129.156195056,28.9158567064,0.0,0.0,43.513341876,52.539744,161.236139206,147.776353747,4.83426,8.62552545885
 02/18  11:00:00,114.693634934,14.5538030389,0.0,0.0,43.513341876,52.539744,139.000982036,116.643947639,4.83426,17.5227743971
 02/18  12:00:00,116.222617525,15.2365594566,0.0,0.0,43.513341876,52.539744,104.480845646,90.9723139234,4.83426,8.67427172293
 02/18  13:00:00,112.498912981,12.5767598623,0.0,0.0,43.513341876,52.539744,86.0153138342,72.505080935,4.83426,8.67597289925
 02/18  14:00:00,110.721723977,10.7882123094,0.0,0.0,43.513341876,52.539744,67.9417348622,54.441254397,4.83426,8.6662204652
 02/18  15:00:00,110.983483206,11.0939774799,0.0,0.0,43.513341876,52.539744,44.5384740454,31.037881429,4.83426,8.66633261634
 02/18  16:00:00,111.624955692,11.7767338977,0.0,0.0,43.513341876,52.539744,42.1037547691,28.6034563438,4.83426,8.66603842535
 02/18  17:00:00,116.525294607,13.8975366141,0.0,0.0,43.513341876,52.539744,35.389519645,30.535259645,4.83426,0.02
 02/18  18:00:00,129.739582617,12.1494904689,0.0,0.0,43.513341876,52.539744,58.6349527475,45.18480982,4.83426,8.61588292745
 02/18  19:00:00,134.633941847,17.0041037259,0.0,0.0,43.513341876,52.539744,73.9591301743,69.1048701743,4.83426,0.02
 02/18  20:00:00,149.030026742,30.9403149346,0.0,0.0,43.513341876,52.539744,94.6145246444,89.7602646444,4.83426,0.02
 02/18  21:00:00,153.486652499,35.387419575,0.0,0.0,43.513341876,52.539744,119.608538668,114.754278668,4.83426,0.02
 02/18  22:00:00,152.606485471,34.6073111383,0.0,0.0,43.513341876,52.539744,205.856307195,165.434802482,4.83426,35.587244713
 02/18  23:00:00,163.233595009,45.4998896071,0.0,0.0,43.513341876,52.539744,218.511110173,205.060953817,4.83426,8.61589635667
 02/18  24:00:00,166.411534608,47.6720951033,0.0,0.0,43.513341876,52.539744,207.011676044,202.157416044,4.83426,0.02
 02/19  01:00:00,164.439022424,46.6086636859,0.0,0.0,43.513341876,52.539744,243.711951815,238.857691815,4.83426,0.02
 02/19  02:00:00,166.612824578,48.7808691822,0.0,0.0,43.513341876,52.539744,231.813757073,226.959497073,4.83426,0.02
 02/19  03:00:00,165.628840976,47.7174377648,0.0,0.0,43.513341876,52.539744,272.826264246,259.376100764,4.83426,8.6159034819
 02/19  04:00:00,166.675923414,48.7808691822,0.0,0.0,43.513341876,52.539744,247.354851657,242.500591657,4.83426,0.02
 02/19  05:00:00,166.146247824,47.7174377648,0.0,0.0,43.513341876,52.539744,293.930975578,289.076715578,4.83426,0.02
 02/19  06:00:00,167.132597269,48.7808691822,0.0,0.0,43.513341876,52.539744,265.152050524,260.297790524,4.83426,0.02
 02/19  07:00:00,160.598340439,51.0861217088,0.0,0.0,43.513341876,52.539744,346.966104208,333.516583178,4.83426,8.61526103002
 02/19  08:00:00,143.117526667,42.8963248208,0.0,0.0,43.513341876,52.539744,193.486434052,188.632174052,4.83426,0.02
 02/19  09:00:00,133.842391965,33.6567181924,0.0,0.0,43.513341876,52.539744,166.930910488,162.076650488,4.83426,0.02
 02/19  10:00:00,119.415810151,19.2976474685,0.0,0.0,43.513341876,52.539744,145.941329094,132.481515247,4.83426,8.62555384612
 02/19  11:00:00,116.07141604,16.0365854213,0.0,0.0,43.513341876,52.539744,129.510628228,107.154297529,4.83426,17.5220706988
 02/19  12:00:00,111.178810091,10.2939515152,0.0,0.0,43.513341876,52.539744,90.3934758364,76.8849660186,4.83426,8.67424981777
 02/19  13:00:00,110.93821747,11.0939774799,0.0,0.0,43.513341876,52.539744,75.3836118749,61.8734311733,4.83426,8.67592070157
 02/19  14:00:00,109.769647375,9.92325591964,0.0,0.0,43.513341876,52.539744,48.9938130311,35.4853323283,4.83426,8.67422070281
 02/19  15:00:00,104.501591743,4.66858715609,0.0,0.0,43.513341876,52.539744,35.6000131239,22.1012144776,4.83426,8.66453864623
 02/19  16:00:00,104.151935359,4.36282198557,0.0,0.0,43.513341876,52.539744,29.9652004656,16.4655638131,4.83426,8.66537665259
 02/19  17:00:00,107.244251955,4.66858715609,0.0,0.0,43.513341876,52.539744,24.0511981609,19.1969381609,4.83426,0.02
 02/19  18:00:00,121.881264913,4.36282198557,0.0,0.0,43.513341876,52.539744,28.9922175356,24.1379575356,4.83426,0.02
 02/19  19:00:00,129.620019593,12.0824990682,0.0,0.0,43.513341876,52.539744,51.2269403708,37.7767973818,4.83426,8.615882989
 02/19  20:00:00,129.581536118,11.603561496,0.0,0.0,43.513341876,52.539744,53.2508855368,48.3966255368,4.83426,0.02
 02/19  21:00:00,132.628484113,14.6361361126,0.0,0.0,43.513341876,52.539744,76.2298945318,71.3756345318,4.83426,0.02
 02/19  22:00:00,156.044988844,38.1641589519,0.0,0.0,43.513341876,52.539744,166.711454068,126.290143579,4.83426,35.5870504893
 02/19  23:00:00,153.528245321,35.9015978971,0.0,0.0,43.513341876,52.539744,181.789256674,168.33909058,4.83426,8.61590609324
 02/19  24:00:00,164.555041619,45.9288902118,0.0,0.0,43.513341876,52.539744,178.166721882,173.312461882,4.83426,0.02
 02/20  01:00:00,161.854002916,44.1572772432,0.0,0.0,43.513341876,52.539744,201.164731788,196.310471788,4.83426,0.02
 02/20  02:00:00,161.807900859,44.0853503577,0.0,0.0,43.513341876,52.539744,213.913651824,209.059391824,4.83426,0.02
 02/20  03:00:00,167.216579897,49.3673580147,0.0,0.0,43.513341876,52.539744,268.705422205,255.256425342,4.83426,8.61473686334
 02/20  04:00:00,168.086558805,50.2189092143,0.0,0.0,43.513341876,52.539744,289.161370226,284.307110226,4.83426,0.02
 02/20  05:00:00,171.134615653,52.7360419588,0.0,0.0,43.513341876,52.539744,318.525037873,313.670777873,4.83426,0.02
 02/20  06:00:00,168.826004512,50.4996328763,0.0,0.0,43.513341876,52.539744,300.469681622,295.615421622,4.83426,0.02
 02/20  07:00:00,161.661204029,52.1745946348,0.0,0.0,43.513341876,52.539744,329.683230444,316.234320733,4.83426,8.61464971082
 02/20  08:00:00,140.616759762,40.418354154,0.0,0.0,43.513341876,52.539744,196.349385074,191.495125074,4.83426,0.02
 02/20  09:00:00,140.434182316,40.2164417219,0.0,0.0,43.513341876,52.539744,206.163886916,201.309626916,4.83426,0.02
 02/20  10:00:00,139.112237669,38.968906108,0.0,0.0,43.513341876,52.539744,174.460042741,163.420967286,4.83426,6.20481545491
 02/20  11:00:00,129.648709176,29.5760446059,0.0,0.0,43.513341876,52.539744,153.003261758,145.729717139,4.83426,2.43928461959
 02/20  12:00:00,114.652008999,13.7537770742,0.0,0.0,43.513341876,52.539744,105.062318435,100.208058435,4.83426,0.02
 02/20  13:00:00,117.686790591,17.8069558831,0.0,0.0,43.513341876,52.539744,108.676654708,95.2168163869,4.83426,8.62557832098
 02/20  14:00:00,111.06611207,11.158907905,0.0,0.0,43.513341876,52.539744,84.0452770088,79.1910170088,4.83426,0.02
 02/20  15:00:00,112.958112365,13.0598101601,0.0,0.0,43.513341876,52.539744,75.7521901094,70.8979301094,4.83426,0.02
 02/20  16:00:00,111.009480817,11.1609688806,0.0,0.0,43.513341876,52.539744,68.3247419215,63.4704819215,4.83426,0.02
 02/20  17:00:00,116.944487618,14.2954621455,0.0,0.0,43.513341876,52.539744,86.2847775143,72.8346119586,4.83426,8.61590555577
 02/20  18:00:00,133.872475887,16.2690174119,0.0,0.0,43.513341876,52.539744,90.1778201604,85.3235601604,4.83426,0.02
 02/20  19:00:00,135.572616001,17.9374784509,0.0,0.0,43.513341876,52.539744,111.553351179,106.699091179,4.83426,0.02
 02/20  20:00:00,150.967020461,32.9041072793,0.0,0.0,43.513341876,52.539744,115.57509107,110.72083107,4.83426,0.02
 02/20  21:00:00,138.339764879,20.2586742792,0.0,0.0,43.513341876,52.539744,151.526457894,138.076325415,4.83426,8.61587247848
 02/20  22:00:00,156.852535258,38.9221549631,0.0,0.0,43.513341876,52.539744,184.452422491,179.598162491,4.83426,0.02
 02/20  23:00:00,160.337383348,42.6545773328,0.0,0.0,43.513341876,52.539744,208.57750155,203.72324155,4.83426,0.02
 02/20  24:00:00,161.912076579,43.2369987879,0.0,0.0,43.513341876,52.539744,199.823764262,194.969504262,4.83426,0.02
 02/21  01:00:00,156.990591083,39.2080026057,0.0,0.0,43.513341876,52.539744,248.909649218,235.449811902,4.83426,8.6255773167
 02/21  02:00:00,162.975955501,45.2140419645,0.0,0.0,43.513341876,52.539744,223.61335468,218.75909468,4.83426,0.02
 02/21  03:00:00,163.682764413,45.8358222564,0.0,0.0,43.513341876,52.539744,278.889867132,274.035607132,4.83426,0.02
 02/21  04:00:00,168.25010754,50.4382433052,0.0,0.0,43.513341876,52.539744,257.825522391,244.365706176,4.83426,8.62555621556
 02/21  05:00:00,167.8566594,47.7867673213,0.0,0.0,43.513341876,52.539744,318.123131851,313.268871851,4.83426,0.02
 02/21  06:00:00,174.043879261,54.3401334349,0.0,0.0,43.513341876,52.539744,311.279245778,297.819451011,4.83426,8.62553476688
 02/21  07:00:00,190.350275073,73.3384168948,0.0,0.0,43.513341876,53.238744,3517.21824847,3512.36398847,4.83426,0.02
 02/21  08:00:00,357.901436426,73.3384168948,0.0,0.0,220.879908,53.238744,3045.26183115,3005.0069925,4.83426,35.4205786479
 02/21  09:00:00,448.522961488,73.3384168948,0.0,0.0,220.879908,145.652643033,2665.85320568,2593.83682992,36.25695,35.7594257569
 02/21  10:00:00,447.858199035,73.3384168948,0.0,0.0,220.879908,145.652643033,2476.52810956,2376.75216115,36.25695,63.5189984138
 02/21  11:00:00,453.609855906,73.3384168948,0.0,0.0,220.879908,151.653867033,2317.20449206,2214.31393009,48.3426,54.547961971
 02/21  12:00:00,454.566226453,73.3384168948,0.0,0.0,220.879908,151.653867033,2230.50605507,2118.18149842,48.3426,63.9819566475
 02/21  13:00:00,453.498793098,73.3384168948,0.0,0.0,220.879908,151.653867033,2229.06653849,2107.29866712,48.3426,73.4252713734
 02/21  14:00:00,447.470833458,73.3384168948,0.0,0.0,220.879908,145.652643033,2161.34826603,2063.57290795,24.1713,73.6040580791
 02/21  15:00:00,447.396767154,73.3384168948,0.0,0.0,220.879908,145.652643033,2062.10176153,1983.4589088,24.1713,54.4715527288
 02/21  16:00:00,439.518506074,73.3384168948,0.0,0.0,220.879908,137.835547516,1984.02234552,1915.47015074,4.83426,63.7179347805
 02/21  17:00:00,437.585395603,73.3384168948,0.0,0.0,220.879908,133.019064,1956.67527935,1906.80113109,4.83426,45.0398882654
 02/21  18:00:00,372.905236299,73.3384168948,0.0,0.0,220.879908,53.238744,2197.23048497,2138.35698372,4.83426,54.0392412552
 02/21  19:00:00,372.974233196,73.3384168948,0.0,0.0,220.879908,53.238744,2301.02033725,2241.86801267,4.83426,54.3180645784
 02/21  20:00:00,373.001887911,73.3384168948,0.0,0.0,220.879908,53.238744,2356.44479494,2334.18585615,4.83426,17.4246787949
 02/21  21:00:00,373.062725123,73.3384168948,0.0,0.0,220.879908,53.238744,2443.96228555,2430.41961924,4.83426,8.70840630822
 02/21  22:00:00,120.070534665,2.78309645609,0.0,0.0,43.513341876,52.539744,35.0482146638,12.8185775518,4.83426,17.395377112
 02/21  23:00:00,121.797526355,4.35463358564,0.0,0.0,43.513341876,52.539744,32.1178339387,18.6239804132,4.83426,8.6595935255
 02/21  24:00:00,131.886178908,13.1936247342,0.0,0.0,43.513341876,52.539744,60.0368098013,55.1825498013,4.83426,0.02
 02/22  01:00:00,152.619325949,35.0020484344,0.0,0.0,43.513341876,52.539744,82.2467443656,68.7870111167,4.83426,8.62547324888
 02/22  02:00:00,155.129015514,37.343733759,0.0,0.0,43.513341876,52.539744,140.013437513,135.159177513,4.83426,0.02
 02/22  03:00:00,155.154766324,37.4645185172,0.0,0.0,43.513341876,52.539744,128.739173016,123.884913016,4.83426,0.02
 02/22  04:00:00,170.423642006,52.5013964472,0.0,0.0,43.513341876,52.539744,227.017807395,213.559559671,4.83426,8.62398772403
 02/22  05:00:00,159.983704849,41.779362342,0.0,0.0,43.513341876,52.539744,180.026160123,175.171900123,4.83426,0.02
 02/22  06:00:00,172.069137206,53.6101705261,0.0,0.0,43.513341876,52.539744,277.551951639,272.697691639,4.83426,0.02
 02/22  07:00:00,189.776087258,73.3384168948,0.0,0.0,43.513341876,53.238744,3764.12674644,3750.6669086,4.83426,8.62557784042
 02/22  08:00:00,357.801004357,73.3384168948,0.0,0.0,220.879908,53.238744,3355.46309914,3315.20765868,4.83426,35.4211804596
 02/22  09:00:00,448.335291846,73.3384168948,0.0,0.0,220.879908,145.652643033,3002.59460721,2930.58017944,36.25695,35.7574777691
 02/22  10:00:00,447.873272366,73.3384168948,0.0,0.0,220.879908,145.652643033,2761.31704099,2661.53047767,36.25695,63.5296133194
 02/22  11:00:00,453.681018609,73.3384168948,0.0,0.0,220.879908,151.653867033,2529.39089009,2426.50520877,48.3426,54.5430813143
 02/22  12:00:00,454.531572065,73.3384168948,0.0,0.0,220.879908,151.653867033,2277.96316482,2165.64236931,48.3426,63.9781955143
 02/22  13:00:00,453.404365728,73.3384168948,0.0,0.0,220.879908,151.653867033,2095.2930974,1973.52969363,48.3426,73.4208037687
 02/22  14:00:00,447.383302225,73.3384168948,0.0,0.0,220.879908,145.652643033,1926.65615574,1828.87762362,24.1713,73.6072321162
 02/22  15:00:00,447.350574772,73.3384168948,0.0,0.0,220.879908,145.652643033,1793.42082919,1714.78184921,24.1713,54.4676799858
 02/22  16:00:00,439.480608462,73.3384168948,0.0,0.0,220.879908,137.835547516,1695.77178155,1627.2192535,4.83426,63.7182680501
 02/22  17:00:00,434.49807383,73.3384168948,0.0,0.0,220.879908,133.019064,1606.5121166,1556.63408257,4.83426,45.0437740328
 02/22  18:00:00,372.731827119,73.3384168948,0.0,0.0,220.879908,53.238744,1790.43387218,1731.56373907,4.83426,54.0358731154
 02/22  19:00:00,372.776943866,73.3384168948,0.0,0.0,220.879908,53.238744,1888.57186223,1829.42329569,4.83426,54.3143065415
 02/22  20:00:00,373.197851431,73.3384168948,0.0,0.0,220.879908,53.238744,1901.24924321,1878.98958062,4.83426,17.4254025944
 02/22  21:00:00,373.181043039,73.3384168948,0.0,0.0,220.879908,53.238744,1911.11540229,1897.57338915,4.83426,8.7077531434
 02/22  22:00:00,119.120705624,1.53499441505,0.0,0.0,43.513341876,52.539744,26.5005463067,4.26984217742,4.83426,17.3964441293
 02/22  23:00:00,120.615034104,3.20129427439,0.0,0.0,43.513341876,52.539744,19.0106079494,5.5168001952,4.83426,8.6595477542
 02/22  24:00:00,123.15342654,4.57353906097,0.0,0.0,43.513341876,52.539744,17.1539963226,12.2997363226,4.83426,0.02
 02/23  01:00:00,121.98074729,4.45787008069,0.0,0.0,43.513341876,52.539744,27.9500415679,14.4902026882,4.83426,8.62557887964
 02/23  02:00:00,127.670903621,10.1094910268,0.0,0.0,43.513341876,52.539744,33.9487529014,29.0944929014,4.83426,0.02
 02/23  03:00:00,128.802136588,11.2713494232,0.0,0.0,43.513341876,52.539744,32.3990889183,27.5448289183,4.83426,0.02
 02/23  04:00:00,135.382929242,17.8124087273,0.0,0.0,43.513341876,52.539744,58.0919992564,44.6321805706,4.83426,8.62555868585
 02/23  05:00:00,127.874183364,9.9086535547,0.0,0.0,43.513341876,52.539744,46.584235674,41.729975674,4.83426,0.02
 02/23  06:00:00,137.798818857,19.822952217,0.0,0.0,43.513341876,52.539744,64.7030553141,59.8487953141,4.83426,0.02
 02/23  07:00:00,188.926591013,73.3384168948,0.0,0.0,43.513341876,53.238744,2599.70161587,2586.24177442,4.83426,8.62558144623
 02/23  08:00:00,355.674484538,73.3384168948,0.0,0.0,220.879908,53.238744,2017.37524126,1985.97159216,4.83426,26.5693891015
 02/23  09:00:00,447.338345103,73.3384168948,0.0,0.0,220.879908,145.652643033,1671.0412748,1590.08817652,36.25695,44.6961482819
 02/23  10:00:00,447.117721003,73.3384168948,0.0,0.0,220.879908,145.652643033,1546.5431695,1446.74887912,36.25695,63.5373403823
 02/23  11:00:00,452.610159779,73.3384168948,0.0,0.0,220.879908,151.653867033,1462.25490019,1359.37372227,48.3426,54.5385779193
 02/23  12:00:00,453.311871035,73.3384168948,0.0,0.0,220.879908,151.653867033,1395.84176984,1283.51677285,48.3426,63.9823969895
 02/23  13:00:00,451.942488908,73.3384168948,0.0,0.0,220.879908,151.653867033,1333.50671564,1211.72937806,48.3426,73.4347375833
 02/23  14:00:00,445.545487929,73.3384168948,0.0,0.0,220.879908,145.652643033,1236.50398127,1147.92969889,24.1713,64.4029823784
 02/23  15:00:00,445.293607588,73.3384168948,0.0,0.0,220.879908,145.652643033,1174.29231547,1086.56773453,24.1713,63.5532809308
 02/23  16:00:00,437.308706426,73.3384168948,0.0,0.0,220.879908,137.835547516,1069.04758995,1000.48664019,4.83426,63.7266897563
 02/23  17:00:00,432.241974926,73.3384168948,0.0,0.0,220.879908,133.019064,938.574234317,888.695166092,4.83426,45.0448082249
 02/23  18:00:00,370.420989151,73.3384168948,0.0,0.0,220.879908,53.238744,1051.88576645,993.018644159,4.83426,54.0328622955
 02/23  19:00:00,370.124832397,73.3384168948,0.0,0.0,220.879908,53.238744,902.572037201,843.42693468,4.83426,54.3108425214
 02/23  20:00:00,370.440028308,73.3384168948,0.0,0.0,220.879908,53.238744,843.657665123,821.399200884,4.83426,17.4242042385
 02/23  21:00:00,370.471522747,73.3384168948,0.0,0.0,220.879908,53.238744,906.336830444,892.795404178,4.83426,8.70716626661
 02/23  22:00:00,117.717619003,0.0,0.0,0.0,43.513341876,52.539744,22.2302654704,0.0,4.83426,17.3960054704
 02/23  23:00:00,117.840074521,0.348862367056,0.0,0.0,43.513341876,52.539744,5.10901146199,0.25475146199,4.83426,0.02
 02/23  24:00:00,119.94493895,1.39544946822,0.0,0.0,43.513341876,52.539744,14.5748054298,1.09563350025,4.83426,8.64491192959
 02/24  01:00:00,118.928004354,1.39544946822,0.0,0.0,43.513341876,52.539744,6.35282916353,1.49856916353,4.83426,0.02
 02/24  02:00:00,118.584828699,1.04658710117,0.0,0.0,43.513341876,52.539744,14.8228495085,1.36310852385,4.83426,8.6254809847
 02/24  03:00:00,118.926441927,1.39544946822,0.0,0.0,43.513341876,52.539744,7.00750104324,2.15324104324,4.83426,0.02
 02/24  04:00:00,119.248922891,1.74431183528,0.0,0.0,43.513341876,52.539744,16.3247280475,2.86522798128,4.83426,8.62524006626
 02/24  05:00:00,120.99717784,1.39544946822,0.0,0.0,43.513341876,52.539744,7.85701929553,3.00275929553,4.83426,0.02
 02/24  06:00:00,123.18705901,3.9275693408,0.0,0.0,43.513341876,52.539744,10.9611460073,6.10688600732,4.83426,0.02
 02/24  07:00:00,184.188532862,73.3384168948,0.0,0.0,43.513341876,53.238744,2117.63146501,2104.17176354,4.83426,8.62544147232
 02/24  08:00:00,353.995042006,73.3384168948,0.0,0.0,220.879908,53.238744,1640.6100622,1609.20795941,4.83426,26.5678427855
 02/24  09:00:00,445.61172806,73.3384168948,0.00186888351724,0.0,220.879908,145.652643033,1302.74786599,1221.79670432,36.25695,44.6942116777
 02/24  10:00:00,445.193988831,73.3384168948,0.00177372898473,0.0,220.879908,145.652643033,1146.40876224,1055.46762205,36.25695,54.6841901905
 02/24  11:00:00,450.991348707,73.3384168948,0.00120929372242,0.0,220.879908,151.653867033,1084.2799731,972.532969921,48.3426,63.4044031783
 02/24  12:00:00,451.719099441,73.3384168948,0.0,0.0,220.879908,151.653867033,914.422600504,802.096925879,48.3426,63.9830746248
 02/24  13:00:00,450.566282577,73.3384168948,0.0,0.0,220.879908,151.653867033,818.755862725,696.98606079,48.3426,73.427201935
 02/24  14:00:00,444.516858071,73.3384168948,0.0,0.0,220.879908,145.652643033,744.052959262,655.475369202,24.1713,64.4062900606
 02/24  15:00:00,444.568259,73.3895396937,0.0,0.0,220.879908,145.652643033,754.330696999,666.601525011,24.1713,63.557871988
 02/24  16:00:00,436.827803898,73.4808067147,0.0,0.0,220.879908,137.835547516,718.470582206,656.979008444,4.83426,56.6573137621
 02/24  17:00:00,431.612910421,73.3384168948,0.0,0.0,220.879908,133.019064,599.404512521,542.538790224,4.83426,52.0314622972
 02/24  18:00:00,369.93944226,73.3384168948,0.0,0.0,220.879908,53.238744,840.130860393,781.263552549,4.83426,54.0330478439
 02/24  19:00:00,370.364224143,73.3384168948,0.0,0.0,220.879908,53.238744,1068.31066145,1009.16836094,4.83426,54.308040505
 02/24  20:00:00,370.731010265,73.3384168948,0.0,0.0,220.879908,53.238744,1126.68724918,1113.13090055,4.83426,8.72208862715
 02/24  21:00:00,371.181958297,73.3384168948,0.0,0.0,220.879908,53.238744,1210.17985755,1187.94871162,4.83426,17.3968859238
 02/24  22:00:00,117.300362241,0.0,0.0,0.0,43.513341876,52.539744,22.2293018131,0.0,4.83426,17.3950418131
 02/24  23:00:00,117.415990151,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/24  24:00:00,118.874576968,0.348862367056,0.0,0.0,43.513341876,52.539744,13.5985868334,0.119505865249,4.83426,8.64482096811
 02/25  01:00:00,119.22958931,1.74431183528,0.0,0.0,43.513341876,52.539744,5.33093210329,0.476672103292,4.83426,0.02
 02/25  02:00:00,118.884316083,1.39544946822,0.0,0.0,43.513341876,52.539744,5.57449051103,0.720230511026,4.83426,0.02
 02/25  03:00:00,120.97481485,3.48826504328,0.0,0.0,43.513341876,52.539744,15.3352840163,1.88520808174,4.83426,8.61581593452
 02/25  04:00:00,122.722007153,5.2363771013,0.0,0.0,43.513341876,52.539744,8.26689812325,3.41263812325,4.83426,0.02
 02/25  05:00:00,127.385993969,9.47293149246,0.0,0.0,43.513341876,52.539744,13.479322389,8.62506238905,4.83426,0.02
 02/25  06:00:00,130.406585101,12.5040884,0.0,0.0,43.513341876,52.539744,18.192551133,13.338291133,4.83426,0.02
 02/25  07:00:00,126.469003371,20.4670874308,0.0,0.0,43.513341876,52.539744,45.2161157769,31.7659715669,4.83426,8.61588420998
 02/25  08:00:00,119.067108319,19.1630676159,0.0,0.0,43.513341876,52.539744,27.4549235101,22.6006635101,4.83426,0.02
 02/25  09:00:00,104.234148815,4.36282198557,0.0,0.0,43.513341876,52.539744,16.8780257817,12.0237657817,4.83426,0.02
 02/25  10:00:00,104.565620565,4.66858715609,0.0,0.0,43.513341876,52.539744,25.3430676253,11.883242982,4.83426,8.62556464331
 02/25  11:00:00,104.237082835,4.36282198557,0.0,0.0,43.513341876,52.539744,31.0516612601,8.69780076258,4.83426,17.5196004975
 02/25  12:00:00,105.470161981,4.66858715609,0.0,0.0,43.513341876,52.539744,20.5259573789,7.01701249387,4.83426,8.67468488508
 02/25  13:00:00,104.047017556,4.25488310958,0.0,0.0,43.513341876,52.539744,18.2706980543,4.76072318214,4.83426,8.6757148722
 02/25  14:00:00,100.895763138,1.04658710117,0.0,0.0,43.513341876,52.539744,15.0173302494,1.51677048503,4.83426,8.66629976434
 02/25  15:00:00,100.91350745,1.04658710117,0.0,0.0,43.513341876,52.539744,14.7571799303,1.25665845026,4.83426,8.66626148008
 02/25  16:00:00,101.232526574,1.39544946822,0.0,0.0,43.513341876,52.539744,14.4659523572,0.965783446617,4.83426,8.6659089106
 02/25  17:00:00,101.026170424,1.39544946822,0.0,0.0,43.513341876,52.539744,5.80457662456,0.950316624558,4.83426,0.02
 02/25  18:00:00,118.946968754,1.39544946822,0.0,0.0,43.513341876,52.539744,6.39733496215,1.54307496215,4.83426,0.02
 02/25  19:00:00,121.054519165,3.50269607034,0.0,0.0,43.513341876,52.539744,17.3856059791,3.93548768358,4.83426,8.6158582955
 02/25  20:00:00,122.895876383,4.90951064716,0.0,0.0,43.513341876,52.539744,12.9859624722,8.13170247218,4.83426,0.02
 02/25  21:00:00,121.972545461,4.01395961852,0.0,0.0,43.513341876,52.539744,15.4253797963,10.5711197963,4.83426,0.02
 02/25  22:00:00,131.630095301,13.8345149861,0.0,0.0,43.513341876,52.539744,68.3818003894,27.9599959164,4.83426,35.587544473
 02/25  23:00:00,133.088837066,15.6164600754,0.0,0.0,43.513341876,52.539744,54.704509025,41.2543401498,4.83426,8.61590887526
 02/25  24:00:00,150.021956669,31.5281908109,0.0,0.0,43.513341876,52.539744,62.9379385287,58.0836785287,4.83426,0.02
 02/26  01:00:00,153.978162083,36.456079401,0.0,0.0,43.513341876,52.539744,84.1579152935,79.3036552935,4.83426,0.02
 02/26  02:00:00,151.573281546,34.0329121064,0.0,0.0,43.513341876,52.539744,94.8364073855,89.9821473855,4.83426,0.02
 02/26  03:00:00,153.659834429,36.0820710974,0.0,0.0,43.513341876,52.539744,122.840275197,117.986015197,4.83426,0.02
 02/26  04:00:00,151.260747693,33.6633207468,0.0,0.0,43.513341876,52.539744,141.417576979,127.967452143,4.83426,8.61586483596
 02/26  05:00:00,160.067161856,41.9999497952,0.0,0.0,43.513341876,52.539744,162.459451624,157.605191624,4.83426,0.02
 02/26  06:00:00,162.936318957,44.8801479138,0.0,0.0,43.513341876,52.539744,166.852959508,161.998699508,4.83426,0.02
 02/26  07:00:00,145.829722641,39.662149147,0.0,0.0,43.513341876,52.539744,176.267983645,171.413723645,4.83426,0.02
 02/26  08:00:00,113.113672182,13.1462096826,0.0,0.0,43.513341876,52.539744,107.144025397,93.6945944061,4.83426,8.61517099096
 02/26  09:00:00,111.386254795,11.4278715306,0.0,0.0,43.513341876,52.539744,83.6997804496,78.8455204496,4.83426,0.02
 02/26  10:00:00,112.390781334,12.4313614352,0.0,0.0,43.513341876,52.539744,82.3041052248,77.4498452248,4.83426,0.02
 02/26  11:00:00,109.339174932,9.45082835405,0.0,0.0,43.513341876,52.539744,88.6191690161,57.5103901337,4.83426,26.2745188824
 02/26  12:00:00,111.999813844,11.1957094499,0.0,0.0,43.513341876,52.539744,64.3606510295,50.8503713129,4.83426,8.67601971664
 02/26  13:00:00,103.798929945,4.01395961852,0.0,0.0,43.513341876,52.539744,56.498424126,42.9888830696,4.83426,8.67528105642
 02/26  14:00:00,104.877124768,5.01744952315,0.0,0.0,43.513341876,52.539744,60.4519564554,46.9433687632,4.83426,8.67432769224
 02/26  15:00:00,103.878183302,4.01395961852,0.0,0.0,43.513341876,52.539744,53.3331887353,39.8327510785,4.83426,8.66617765681
 02/26  16:00:00,104.865003907,5.01744952315,0.0,0.0,43.513341876,52.539744,56.2814086829,42.780946076,4.83426,8.6662026069
 02/26  17:00:00,103.676878018,4.01395961852,0.0,0.0,43.513341876,52.539744,43.4313598289,38.5770998289,4.83426,0.02
 02/26  18:00:00,122.625209831,5.01744952315,0.0,0.0,43.513341876,52.539744,51.5737936151,46.7195336151,4.83426,0.02
 02/26  19:00:00,121.599656353,4.01395961852,0.0,0.0,43.513341876,52.539744,56.940361611,43.4903276954,4.83426,8.6157739156
 02/26  20:00:00,126.867117645,8.85003165331,0.0,0.0,43.513341876,52.539744,59.8609770375,55.0067170375,4.83426,0.02
 02/26  21:00:00,121.993445454,4.01395961852,0.0,0.0,43.513341876,52.539744,54.4040208159,49.5497608159,4.83426,0.02
 02/26  22:00:00,134.50618496,16.6897860243,0.0,0.0,43.513341876,52.539744,115.026876294,74.6065114611,4.83426,35.5861048325
 02/26  23:00:00,126.260606812,8.78339515828,0.0,0.0,43.513341876,52.539744,78.4656723797,73.6114123797,4.83426,0.02
 02/26  24:00:00,133.303492287,14.8363080463,0.0,0.0,43.513341876,52.539744,94.6715014661,81.2213624653,4.83426,8.6158790008
 02/27  01:00:00,131.547654719,14.0666770668,0.0,0.0,43.513341876,52.539744,83.2014103245,78.3471503245,4.83426,0.02
 02/27  02:00:00,129.663611136,12.1730205418,0.0,0.0,43.513341876,52.539744,88.6074338176,83.7531738176,4.83426,0.02
 02/27  03:00:00,132.785267876,15.3023290521,0.0,0.0,43.513341876,52.539744,93.197197845,79.7373961062,4.83426,8.62554173883
 02/27  04:00:00,127.619243019,10.12755903,0.0,0.0,43.513341876,52.539744,91.0677924666,86.2135324666,4.83426,0.02
 02/27  05:00:00,133.461930322,15.5494594492,0.0,0.0,43.513341876,52.539744,96.1287652293,82.6706832593,4.83426,8.62382196993
 02/27  06:00:00,144.652598295,26.7591702128,0.0,0.0,43.513341876,52.539744,95.4976711651,90.6434111651,4.83426,0.02
 02/27  07:00:00,184.22232562,73.3384168948,0.000858662091484,0.0,43.513341876,53.238744,2484.1498696,2479.2956096,4.83426,0.02
 02/27  08:00:00,354.304319656,73.3384168948,0.0,0.0,220.879908,53.238744,1672.80988625,1632.55599309,4.83426,35.4196331529
 02/27  09:00:00,445.293407747,73.3384168948,0.00231270415345,0.0,220.879908,145.652643033,1335.84011205,1254.88582814,36.25695,44.6973339131
 02/27  10:00:00,445.113913549,73.3384168948,0.00246823238216,0.0,220.879908,145.652643033,1220.49241895,1129.79072884,36.25695,54.4447401124
 02/27  11:00:00,450.69117536,73.3384168948,0.00169547243726,0.0,220.879908,151.653867033,942.692737118,830.704800965,48.3426,63.645336153
 02/27  12:00:00,451.440518515,73.3384168948,0.0,0.0,220.879908,151.653867033,704.691945936,592.372268595,48.3426,63.9770773404
 02/27  13:00:00,450.451494411,73.3384168948,0.0,0.0,220.879908,151.653867033,605.738989355,493.152425438,48.3426,64.2439639176
 02/27  14:00:00,444.482451372,73.3459481165,0.0,0.0,220.879908,145.652643033,581.698722101,483.927881073,24.1713,73.5995410274
 02/27  15:00:00,444.477155476,73.3517244266,0.0,0.0,220.879908,145.652643033,561.954086433,483.290531224,24.1713,54.4922552093
 02/27  16:00:00,436.628351559,73.3488820238,0.0,0.0,220.879908,137.835547516,549.141395271,480.603127721,4.83426,63.7040075501
 02/27  17:00:00,431.597310667,73.3384168948,0.0,0.0,220.879908,133.019064,504.136704641,445.266468994,4.83426,54.0359756472
 02/27  18:00:00,369.848390006,73.3384168948,0.0,0.0,220.879908,53.238744,712.790028415,662.913290832,4.83426,45.042477583
 02/27  19:00:00,369.877648003,73.3384168948,0.0,0.0,220.879908,53.238744,744.395035473,685.22315837,4.83426,54.3376171028
 02/27  20:00:00,370.293467337,73.3384168948,0.0,0.0,220.879908,53.238744,727.914006149,705.655456059,4.83426,17.4242900896
 02/27  21:00:00,370.304468677,73.3384168948,0.0,0.0,220.879908,53.238744,773.76204858,751.532190066,4.83426,17.3955985134
 02/27  22:00:00,117.760416034,0.0,0.0,0.0,43.513341876,52.539744,13.5422736572,0.0,4.83426,8.70801365718
 02/27  23:00:00,117.521276681,0.0,0.0,0.0,43.513341876,52.539744,13.4935799201,0.0,4.83426,8.65931992008
 02/27  24:00:00,118.562127141,0.0,0.0,0.0,43.513341876,52.539744,13.4789652314,0.0,4.83426,8.64470523138
 02/28  01:00:00,117.575589488,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/28  02:00:00,117.572542299,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/28  03:00:00,117.554878587,0.0,0.0,0.0,43.513341876,52.539744,13.4597261943,0.0,4.83426,8.62546619432
 02/28  04:00:00,117.553430488,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/28  05:00:00,119.670337755,0.0,0.0,0.0,43.513341876,52.539744,13.4597053436,0.0,4.83426,8.62544534363
 02/28  06:00:00,119.322571508,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/28  07:00:00,181.983366835,73.3384168948,0.0,0.0,43.513341876,53.238744,1457.50814661,1452.65388661,4.83426,0.02
 02/28  08:00:00,352.396648748,73.3384168948,0.0,0.0,220.879908,53.238744,1189.95813817,1149.70469043,4.83426,35.419187745
 02/28  09:00:00,444.726547882,73.3384168948,0.00265896503533,0.0,220.879908,145.652643033,1047.19782221,966.244437029,36.25695,44.6964351798
 02/28  10:00:00,444.717917589,73.3384168948,0.00247228669916,0.0,220.879908,145.652643033,969.631049693,878.932320099,36.25695,54.4417795946
 02/28  11:00:00,450.643142592,73.3384168948,0.00175993363254,0.0,220.879908,151.653867033,888.563176238,776.575152648,48.3426,63.6454235902
 02/28  12:00:00,451.623805346,73.3384168948,0.0,0.0,220.879908,151.653867033,866.192497527,753.875726153,48.3426,63.9741713737
 02/28  13:00:00,450.761474435,73.3384168948,0.0,0.0,220.879908,151.653867033,947.568032771,834.978234539,48.3426,64.2471982319
 02/28  14:00:00,444.838643258,73.3384168948,0.0,0.0,220.879908,145.652643033,986.187362645,888.417818496,24.1713,73.5982441492
 02/28  15:00:00,444.825647734,73.3384168948,0.0,0.0,220.879908,145.652643033,958.986149005,880.326033824,24.1713,54.4888151814
 02/28  16:00:00,437.049195385,73.3384168948,0.0,0.0,220.879908,137.835547516,952.793923137,884.254456305,4.83426,63.7052068318
 02/28  17:00:00,432.065034064,73.3384168948,0.0,0.0,220.879908,133.019064,862.263382849,803.392029632,4.83426,54.0370932166
 02/28  18:00:00,367.340839358,73.3384168948,0.0,0.0,220.879908,53.238744,989.532819798,939.65512648,4.83426,45.0434333176
 02/28  19:00:00,370.405970021,73.3384168948,0.0,0.0,220.879908,53.238744,1030.32864923,971.159972027,4.83426,54.3344171992
 02/28  20:00:00,370.373113336,73.3384168948,0.0,0.0,220.879908,53.238744,989.865603188,967.605869403,4.83426,17.425473785
 02/28  21:00:00,370.373156225,73.3384168948,0.0,0.0,220.879908,53.238744,998.661568784,976.432624116,4.83426,17.3946846686
 02/28  22:00:00,117.391759987,0.0,0.0,0.0,43.513341876,52.539744,13.5418091819,0.0,4.83426,8.7075491819
 02/28  23:00:00,117.471179823,0.0,0.0,0.0,43.513341876,52.539744,13.493118808,0.0,4.83426,8.65885880802
 02/28  24:00:00,118.536339026,0.0,0.0,0.0,43.513341876,52.539744,13.4783307893,0.0,4.83426,8.64407078931
 03/01  01:00:00,117.503412463,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/01  02:00:00,117.498187051,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/01  03:00:00,117.491047776,0.0,0.0,0.0,43.513341876,52.539744,13.4597012425,0.0,4.83426,8.62544124253
 03/01  04:00:00,118.183166276,0.697724734112,0.0,0.0,43.513341876,52.539744,5.13507974294,0.280819742942,4.83426,0.02
 03/01  05:00:00,119.302731264,1.39544946822,0.0,0.0,43.513341876,52.539744,5.438438093,0.584178092999,4.83426,0.02
 03/01  06:00:00,121.189949232,3.31297441269,0.0,0.0,43.513341876,52.539744,15.1607055975,1.7010222022,4.83426,8.62542339527
 03/01  07:00:00,184.295512447,73.3384168948,0.0,0.0,43.513341876,53.238744,2124.27611283,2119.42185283,4.83426,0.02
 03/01  08:00:00,354.990710167,73.3384168948,0.0,0.0,220.879908,53.238744,1766.85851847,1726.60398332,4.83426,35.4202751487
 03/01  09:00:00,447.166647343,73.3384168948,0.0,0.0,220.879908,145.652643033,1475.56865743,1394.61471292,36.25695,44.6969945025
 03/01  10:00:00,447.034368397,73.3403112253,0.00129004479981,0.0,220.879908,145.652643033,1388.33847147,1297.6430981,36.25695,54.4384233642
 03/01  11:00:00,452.718455071,73.4444551072,0.000959842292016,0.0,220.879908,151.653867033,1345.67365704,1233.68166875,48.3426,63.6493882819
 03/01  12:00:00,454.406671333,74.3725833428,0.0,0.0,220.879908,151.653867033,1251.60441407,1139.2829962,48.3426,63.9788178751
 03/01  13:00:00,453.409579056,75.0344419313,0.0,0.0,220.879908,151.653867033,1119.93153691,1007.3457912,48.3426,64.2431457089
 03/01  14:00:00,447.827150169,75.6385130092,0.0,0.0,220.879908,145.652643033,1089.77378536,991.998536062,24.1713,73.6039493005
 03/01  15:00:00,448.290861278,76.0506394279,0.0,0.0,220.879908,145.652643033,1090.1004469,1011.44430465,24.1713,54.4848422497
 03/01  16:00:00,439.743678915,75.4498041074,0.0,0.0,220.879908,137.835547516,1026.28784189,957.743486485,4.83426,63.7100954053
 03/01  17:00:00,432.473367815,73.5306379078,0.0,0.0,220.879908,133.019064,879.146668282,820.278558024,4.83426,54.0338502573
 03/01  18:00:00,367.510470899,73.3384168948,0.0,0.0,220.879908,53.238744,994.145359606,944.267221579,4.83426,45.0438780276
 03/01  19:00:00,370.774236262,73.3384168948,0.0,0.0,220.879908,53.238744,1086.65837534,1027.49333181,4.83426,54.3307835369
 03/01  20:00:00,371.119973489,73.3384168948,0.0,0.0,220.879908,53.238744,1026.49434975,1004.23563139,4.83426,17.4244583548
 03/01  21:00:00,370.960684634,73.3384168948,0.0,0.0,220.879908,53.238744,1007.69892019,987.544577943,4.83426,15.3200822488
 03/01  22:00:00,117.673104639,0.0,0.0,0.0,43.513341876,52.539744,15.6157780461,0.0,4.83426,10.7815180461
 03/01  23:00:00,117.462069213,0.0,0.0,0.0,43.513341876,52.539744,13.4935835646,0.0,4.83426,8.65932356456
 03/01  24:00:00,118.546852632,0.0,0.0,0.0,43.513341876,52.539744,13.4787313057,0.0,4.83426,8.64447130568
 03/02  01:00:00,117.508337639,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/02  02:00:00,117.515726466,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/02  03:00:00,117.509423809,0.0,0.0,0.0,43.513341876,52.539744,13.4596101538,0.0,4.83426,8.62535015376
 03/02  04:00:00,117.502804921,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/02  05:00:00,117.924521955,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/02  06:00:00,117.890765241,0.0,0.0,0.0,43.513341876,52.539744,13.4595875947,0.0,4.83426,8.62532759472
 03/02  07:00:00,179.619714334,73.3384168948,0.0,0.0,43.513341876,53.238744,1761.88842463,1757.03416463,4.83426,0.02
 03/02  08:00:00,353.830580857,73.3384168948,0.0,0.0,220.879908,53.238744,1570.80816824,1530.55380051,4.83426,35.420107731
 03/02  09:00:00,446.182180283,73.3384168948,0.000865589369895,0.0,220.879908,145.652643033,1386.81363496,1305.8614163,36.25695,44.6952686644
 03/02  10:00:00,446.244276063,73.3384168948,0.00165741106012,0.0,220.879908,145.652643033,1344.09199605,1253.40044562,36.25695,54.4346004392
 03/02  11:00:00,452.259445677,73.3384168948,0.00117285456246,0.0,220.879908,151.653867033,1341.68057786,1238.78043217,48.3426,54.5575456879
 03/02  12:00:00,452.954569324,73.3384168948,0.0,0.0,220.879908,151.653867033,1264.34476675,1142.87986478,48.3426,73.122301968
 03/02  13:00:00,451.720760358,73.3384168948,0.0,0.0,220.879908,151.653867033,1229.17707525,1116.59609801,48.3426,64.2383772378
 03/02  14:00:00,445.752913436,73.3384178178,0.0,0.0,220.879908,145.652643033,1241.18825559,1143.4184685,24.1713,73.5984870898
 03/02  15:00:00,445.742726059,73.3384168948,0.0,0.0,220.879908,145.652643033,1219.84756404,1141.19621681,24.1713,54.4800472304
 03/02  16:00:00,437.889272705,73.3426921993,0.0,0.0,220.879908,137.835547516,1160.74737756,1092.1990043,4.83426,63.7141132599
 03/02  17:00:00,432.817023594,73.3384168948,0.0,0.0,220.879908,133.019064,1025.71462866,975.849896176,4.83426,45.0304724878
 03/02  18:00:00,367.969268276,73.3384168948,0.0,0.0,220.879908,53.238744,1118.48927076,1059.60753278,4.83426,54.0474779854
 03/02  19:00:00,370.969620906,73.3384168948,0.0,0.0,220.879908,53.238744,1129.09701705,1069.93639733,4.83426,54.3263597182
 03/02  20:00:00,371.366812459,73.3384168948,0.0,0.0,220.879908,53.238744,1102.57609527,1080.31658184,4.83426,17.4252534282
 03/02  21:00:00,371.343580219,73.3384168948,0.0,0.0,220.879908,53.238744,1109.09827644,1095.55609947,4.83426,8.70791697391
 03/02  22:00:00,117.650845353,0.0,0.0,0.0,43.513341876,52.539744,22.2310225994,0.0,4.83426,17.3967625994
 03/02  23:00:00,117.442779917,0.0,0.0,0.0,43.513341876,52.539744,13.4929489536,0.0,4.83426,8.65868895364
 03/02  24:00:00,118.538828835,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  01:00:00,117.504460169,0.0,0.0,0.0,43.513341876,52.539744,13.4594503034,0.0,4.83426,8.62519030339
 03/03  02:00:00,117.508084875,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  03:00:00,117.50039065,0.0,0.0,0.0,43.513341876,52.539744,13.4589145034,0.0,4.83426,8.62465450338
 03/03  04:00:00,117.493622837,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  05:00:00,119.611242305,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  06:00:00,120.67026382,1.39544946822,0.0,0.0,43.513341876,52.539744,13.8403909546,0.380548770102,4.83426,8.62558218451
 03/03  07:00:00,180.530295154,73.3384168948,0.0,0.0,43.513341876,53.238744,1805.80405641,1800.94979641,4.83426,0.02
 03/03  08:00:00,353.844248923,73.3384168948,0.0,0.0,220.879908,53.238744,1568.74205018,1528.49058991,4.83426,35.4172002737
 03/03  09:00:00,446.187094793,73.3384168948,0.000826850040301,0.0,220.879908,145.652643033,1367.51306113,1295.49593563,36.25695,35.7601755053
 03/03  10:00:00,445.914612199,73.3384168948,0.0,0.0,220.879908,145.652643033,1301.17171301,1201.40189571,36.25695,63.5128672998
 03/03  11:00:00,451.718571347,73.3384168948,0.00121200499859,0.0,220.879908,151.653867033,1265.78579478,1162.89184762,48.3426,54.5513471545
 03/03  12:00:00,452.532002798,73.3384168948,0.0,0.0,220.879908,151.653867033,1186.91429713,1074.59493712,48.3426,63.9767600119
 03/03  13:00:00,451.379213075,73.3384168948,0.0,0.0,220.879908,151.653867033,1169.83901485,1048.06837604,48.3426,73.4280388124
 03/03  14:00:00,445.412290646,73.3384168948,0.0,0.0,220.879908,145.652643033,1178.55011537,1080.77822279,24.1713,73.6005925812
 03/03  15:00:00,445.399575035,73.3384168948,0.0,0.0,220.879908,145.652643033,1165.67335343,1087.02800547,24.1713,54.4740479586
 03/03  16:00:00,437.534161867,73.3384168948,0.0,0.0,220.879908,137.835547516,1110.84913849,1042.29899724,4.83426,63.7158812528
 03/03  17:00:00,432.479590774,73.3384168948,0.0,0.0,220.879908,133.019064,978.923035303,929.052936587,4.83426,45.0358387164
 03/03  18:00:00,367.642311651,73.3384168948,0.0,0.0,220.879908,53.238744,1074.17021715,1015.29450936,4.83426,54.0414477903
 03/03  19:00:00,370.64130307,73.3384168948,0.0,0.0,220.879908,53.238744,1088.03187143,1028.87724085,4.83426,54.3203705799
 03/03  20:00:00,370.611640349,73.3384168948,0.0,0.0,220.879908,53.238744,1060.69161679,1038.43179202,4.83426,17.4255647704
 03/03  21:00:00,370.610687039,73.3384168948,0.0,0.0,220.879908,53.238744,1063.84209957,1050.30079424,4.83426,8.70704533535
 03/03  22:00:00,117.368038675,0.0,0.0,0.0,43.513341876,52.539744,22.2290079024,0.0,4.83426,17.3947479024
 03/03  23:00:00,117.452511082,0.0,0.0,0.0,43.513341876,52.539744,13.4930728237,0.0,4.83426,8.65881282366
 03/03  24:00:00,118.536499974,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  01:00:00,117.499539062,0.0,0.0,0.0,43.513341876,52.539744,13.4500136232,0.0,4.83426,8.61575362315
 03/04  02:00:00,117.499182999,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  03:00:00,117.841650397,0.348862367056,0.0,0.0,43.513341876,52.539744,4.9998322138,0.1455722138,4.83426,0.02
 03/04  04:00:00,118.882506626,1.39544946822,0.0,0.0,43.513341876,52.539744,5.3000263015,0.445766301499,4.83426,0.02
 03/04  05:00:00,119.303827888,1.39544946822,0.0,0.0,43.513341876,52.539744,13.9588396092,0.508929502619,4.83426,8.61565010662
 03/04  06:00:00,121.021884786,3.14345432896,0.0,0.0,43.513341876,52.539744,6.22209745833,1.36783745833,4.83426,0.02
 03/04  07:00:00,107.247904852,4.28220491752,0.0,0.0,43.513341876,52.539744,6.9385353335,2.0842753335,4.83426,0.02
 03/04  08:00:00,101.389785272,1.53893841342,0.0,0.0,43.513341876,52.539744,5.41009725618,0.555837256177,4.83426,0.02
 03/04  09:00:00,103.38372814,3.53376326447,0.0,0.0,43.513341876,52.539744,6.29506174731,1.44080174731,4.83426,0.02
 03/04  10:00:00,100.920605935,1.04658710117,0.0,0.0,43.513341876,52.539744,13.8447615985,0.384993689904,4.83426,8.62550790864
 03/04  11:00:00,100.213166443,0.348862367056,0.0,0.0,43.513341876,52.539744,22.444952813,0.0889107106714,4.83426,17.5217821023
 03/04  12:00:00,100.799668787,0.0,0.0,0.0,43.513341876,52.539744,13.5095296126,0.0,4.83426,8.67526961265
 03/04  13:00:00,99.7992421088,0.0,0.0,0.0,43.513341876,52.539744,13.510103814,0.0,4.83426,8.67584381402
 03/04  14:00:00,99.8665834192,0.0,0.0,0.0,43.513341876,52.539744,13.4996377528,0.0,4.83426,8.66537775284
 03/04  15:00:00,99.8844446899,0.0,0.0,0.0,43.513341876,52.539744,13.5003627088,0.0,4.83426,8.6661027088
 03/04  16:00:00,99.8531511429,0.0,0.0,0.0,43.513341876,52.539744,13.4999802026,0.0,4.83426,8.66572020262
 03/04  17:00:00,100.346544249,0.697724734112,0.0,0.0,43.513341876,52.539744,5.09816397396,0.243903973963,4.83426,0.02
 03/04  18:00:00,115.62939268,1.04658710117,0.0,0.0,43.513341876,52.539744,13.8258045355,0.375661735823,4.83426,8.61588279969
 03/04  19:00:00,120.531241136,2.96294566633,0.0,0.0,43.513341876,52.539744,6.0011387574,1.1468787574,4.83426,0.02
 03/04  20:00:00,122.401042567,4.40518535655,0.0,0.0,43.513341876,52.539744,7.05113554175,2.19687554175,4.83426,0.02
 03/04  21:00:00,122.194998841,4.2298373705,0.0,0.0,43.513341876,52.539744,7.55307779697,2.69881779697,4.83426,0.02
 03/04  22:00:00,122.583037114,4.80157177116,0.0,0.0,43.513341876,52.539744,56.365984147,7.05702215529,4.83426,44.4747019917
 03/04  23:00:00,126.782710311,9.33994687738,0.0,0.0,43.513341876,52.539744,15.2524181775,10.3981581775,4.83426,0.02
 03/04  24:00:00,126.229688928,7.78246898351,0.0,0.0,43.513341876,52.539744,20.7158193447,15.8615593447,4.83426,0.02
 03/05  01:00:00,126.789439837,9.33994687738,0.0,0.0,43.513341876,52.539744,20.9345509236,16.0802909236,4.83426,0.02
 03/05  02:00:00,128.40224481,10.9337031794,0.0,0.0,43.513341876,52.539744,31.2645145796,26.4102545796,4.83426,0.02
 03/05  03:00:00,132.884504104,15.4246632341,0.0,0.0,43.513341876,52.539744,41.1888938763,27.7387451189,4.83426,8.61588875737
 03/05  04:00:00,131.881097224,14.3935287384,0.0,0.0,43.513341876,52.539744,49.5338828538,44.6796228538,4.83426,0.02
 03/05  05:00:00,144.804161757,26.9066618074,0.0,0.0,43.513341876,52.539744,45.6977778051,40.8435178051,4.83426,0.02
 03/05  06:00:00,136.776571487,18.8753761988,0.0,0.0,43.513341876,52.539744,65.131515665,60.277255665,4.83426,0.02
 03/05  07:00:00,132.412428958,29.4448004277,0.0,0.0,43.513341876,52.539744,66.1125398463,52.6624129138,4.83426,8.61586693251
 03/05  08:00:00,104.651288661,4.80157177116,0.0,0.0,43.513341876,52.539744,48.9776208462,44.1233608462,4.83426,0.02
 03/05  09:00:00,104.052745597,4.2298373705,0.0,0.0,43.513341876,52.539744,32.7779307823,27.9236707823,4.83426,0.02
 03/05  10:00:00,104.64407414,4.80157177116,0.0,0.0,43.513341876,52.539744,35.8283361411,22.3685086393,4.83426,8.62556750179
 03/05  11:00:00,104.04736274,4.2298373705,0.0,0.0,43.513341876,52.539744,35.4495284272,13.0946187623,4.83426,17.520649665
 03/05  12:00:00,105.378013108,4.62714058764,0.0,0.0,43.513341876,52.539744,25.4653913754,11.9558556571,4.83426,8.67527571826
 03/05  13:00:00,103.362468417,3.62015354219,0.0,0.0,43.513341876,52.539744,21.0722191979,7.56208316612,4.83426,8.67587603173
 03/05  14:00:00,103.037227405,3.22634746587,0.0,0.0,43.513341876,52.539744,19.6128374853,6.10276655987,4.83426,8.67581092545
 03/05  15:00:00,103.630483734,3.79808186654,0.0,0.0,43.513341876,52.539744,20.7749401281,7.27489397514,4.83426,8.66578615291
 03/05  16:00:00,102.288219784,2.48882679139,0.0,0.0,43.513341876,52.539744,17.396913527,3.89724929953,4.83426,8.66540422746
 03/05  17:00:00,103.436789884,3.83345095588,0.0,0.0,43.513341876,52.539744,13.4243081394,8.57004813939,4.83426,0.02
 03/05  18:00:00,119.060518309,4.51085313195,0.0,0.0,43.513341876,52.539744,29.4761499375,16.0259926951,4.83426,8.61589724242
 03/05  19:00:00,121.768439782,4.2298373705,0.0,0.0,43.513341876,52.539744,24.2840109794,19.4297509794,4.83426,0.02
 03/05  20:00:00,122.778967177,4.80157177116,0.0,0.0,43.513341876,52.539744,33.2129185272,28.3586585272,4.83426,0.02
 03/05  21:00:00,122.180832891,4.2298373705,0.0,0.0,43.513341876,52.539744,36.8110502752,31.9567902752,4.83426,0.02
 03/05  22:00:00,126.429065674,8.63415390133,0.0,0.0,43.513341876,52.539744,106.488860694,60.83294969,4.83426,40.8216510036
 03/05  23:00:00,132.742238172,15.284347879,0.0,0.0,43.513341876,52.539744,73.2341383362,64.8483197166,4.83426,3.55155861955
 03/05  24:00:00,127.36762977,8.88965937667,0.0,0.0,43.513341876,52.539744,90.5132123471,85.6589523471,4.83426,0.02
 03/06  01:00:00,134.577654115,17.0945327566,0.0,0.0,43.513341876,52.539744,90.5796612844,85.7254012844,4.83426,0.02
 03/06  02:00:00,150.03199805,32.5213391121,0.0,0.0,43.513341876,52.539744,120.413713165,106.953893498,4.83426,8.62555966679
 03/06  03:00:00,142.140446247,24.635529832,0.0,0.0,43.513341876,52.539744,108.957520061,104.103260061,4.83426,0.02
 03/06  04:00:00,140.655516545,23.1235513507,0.0,0.0,43.513341876,52.539744,123.748314812,118.894054812,4.83426,0.02
 03/06  05:00:00,149.881210768,31.9361879029,0.0,0.0,43.513341876,52.539744,126.310887605,112.851097741,4.83426,8.62552986377
 03/06  06:00:00,148.558454668,30.6111305851,0.0,0.0,43.513341876,52.539744,131.980727732,127.126467732,4.83426,0.02
 03/06  07:00:00,183.35375158,73.3384168948,0.0,0.0,43.513341876,53.238744,2838.40853373,2824.94895275,4.83426,8.6253209819
 03/06  08:00:00,356.786914682,73.3384168948,0.0,0.0,220.879908,53.238744,2133.61516794,2102.21194949,4.83426,26.5689584496
 03/06  09:00:00,447.522144483,73.3384168948,0.0,0.0,220.879908,145.652643033,1812.59782936,1731.64342788,36.25695,44.6974514842
 03/06  10:00:00,447.370972347,73.3384168948,0.0,0.0,220.879908,145.652643033,1636.88217312,1546.17274248,36.25695,54.4524806394
 03/06  11:00:00,453.236538589,73.3384168948,0.0,0.0,220.879908,151.653867033,1505.77589983,1393.80443932,48.3426,63.6288605051
 03/06  12:00:00,454.053809067,73.3384168948,0.0,0.0,220.879908,151.653867033,1406.1506608,1293.83298866,48.3426,63.9750721423
 03/06  13:00:00,453.084782543,73.3756397145,0.0,0.0,220.879908,151.653867033,1387.86799729,1272.70951289,48.3426,66.8158844069
 03/06  14:00:00,446.975661871,73.602404627,0.0,0.0,220.879908,145.652643033,1329.42017618,1234.23327917,24.1713,71.0155970169
 03/06  15:00:00,446.32638327,73.420385738,0.0,0.0,220.879908,145.652643033,1289.90053784,1202.16617852,24.1713,63.5630593274
 03/06  16:00:00,438.015111507,73.3515602221,0.0,0.0,220.879908,137.835547516,1162.88473227,1103.44356396,4.83426,54.6069083151
 03/06  17:00:00,433.025948211,73.3384168948,0.0,0.0,220.879908,133.019064,1086.75465762,1027.88177722,4.83426,54.0386203989
 03/06  18:00:00,368.898109338,73.3384168948,0.0,0.0,220.879908,53.238744,1268.5568425,1218.69304727,4.83426,45.0295352263
