Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/06  19:00:00,372.280778357,73.3384168948,0.0,0.0,220.879908,53.238744,1323.25459952,1255.03895132,4.83426,63.381388202
 03/06  20:00:00,372.934137315,73.3384168948,0.0,0.0,220.879908,53.238744,1324.97484396,1311.41819166,4.83426,8.72239230392
 03/06  21:00:00,372.947323848,73.3384168948,0.0,0.0,220.879908,53.238744,1378.23330868,1356.00651642,4.83426,17.3925322599
 03/06  22:00:00,117.582217577,0.0,0.0,0.0,43.513341876,52.539744,13.5422019429,0.0,4.83426,8.70794194295
 03/06  23:00:00,118.438114247,1.04658710117,0.0,0.0,43.513341876,52.539744,13.7010746242,0.207659223727,4.83426,8.65915540044
 03/06  24:00:00,120.254131656,1.74431183528,0.0,0.0,43.513341876,52.539744,13.9022235231,0.423153332873,4.83426,8.64481019023
 03/07  01:00:00,118.862686627,1.39544946822,0.0,0.0,43.513341876,52.539744,5.39981875207,0.54555875207,4.83426,0.02
 03/07  02:00:00,120.521477405,3.0518466849,0.0,0.0,43.513341876,52.539744,14.8382137362,1.37849542471,4.83426,8.62545831153
 03/07  03:00:00,121.478752188,4.01395961852,0.0,0.0,43.513341876,52.539744,6.76796614291,1.91370614291,4.83426,0.02
 03/07  04:00:00,122.489318614,5.01744952315,0.0,0.0,43.513341876,52.539744,8.87185479394,4.01759479394,4.83426,0.02
 03/07  05:00:00,126.58647865,6.99485683087,0.0,0.0,43.513341876,52.539744,19.5175268606,6.05784297068,4.83426,8.62542388988
 03/07  06:00:00,128.972843769,9.70171657112,0.0,0.0,43.513341876,52.539744,15.8347884137,10.9805284137,4.83426,0.02
 03/07  07:00:00,179.952373149,73.3384168948,0.0,0.0,43.513341876,53.238744,2465.99756335,2461.14330335,4.83426,0.02
 03/07  08:00:00,355.288869128,73.3384168948,0.0,0.0,220.879908,53.238744,2017.79601155,1977.53971936,4.83426,35.4220321979
 03/07  09:00:00,447.269232169,73.3384168948,0.0,0.0,220.879908,145.652643033,1649.36206811,1568.40741232,36.25695,44.6977057885
 03/07  10:00:00,446.809379558,73.3384168948,0.0,0.0,220.879908,145.652643033,1404.12915475,1313.43034612,36.25695,54.4418586218
 03/07  11:00:00,451.455921118,73.4821574752,0.00108223978092,0.0,220.879908,151.653867033,1128.30547941,1016.3269929,48.3426,63.6358865163
 03/07  12:00:00,453.074645922,74.4397457907,0.0,0.0,220.879908,151.653867033,964.353195841,852.038857641,48.3426,63.9717382003
 03/07  13:00:00,452.758574526,75.1498635469,0.0,0.0,220.879908,151.653867033,938.617466188,826.039793536,48.3426,64.2350726521
 03/07  14:00:00,446.924848683,75.3087753866,0.0,0.0,220.879908,145.652643033,943.79252723,846.030049327,24.1713,73.5911779027
 03/07  15:00:00,446.765478774,75.1798619023,0.0,0.0,220.879908,145.652643033,928.993763666,850.335782934,24.1713,54.4866807317
 03/07  16:00:00,438.19723819,74.5346255226,0.0,0.0,220.879908,137.835547516,866.530139234,797.997174246,4.83426,63.6987049884
 03/07  17:00:00,431.917655459,73.3565876857,0.0,0.0,220.879908,133.019064,775.169215897,716.299488814,4.83426,54.0354670827
 03/07  18:00:00,364.359097995,73.3384168948,0.0,0.0,220.879908,53.238744,990.425894433,940.552804885,4.83426,45.0388295477
 03/07  19:00:00,370.732288583,73.3384168948,0.0,0.0,220.879908,53.238744,1118.76235016,1059.59764194,4.83426,54.330448218
 03/07  20:00:00,371.150747615,73.3384168948,0.0,0.0,220.879908,53.238744,1162.91247599,1140.65297786,4.83426,17.425238121
 03/07  21:00:00,371.840942995,73.3384168948,0.0,0.0,220.879908,53.238744,1253.15038968,1230.92166954,4.83426,17.3944601362
 03/07  22:00:00,117.285658919,0.0,0.0,0.0,43.513341876,52.539744,13.5416831957,0.0,4.83426,8.70742319567
 03/07  23:00:00,117.397189938,0.0,0.0,0.0,43.513341876,52.539744,13.493056718,0.0,4.83426,8.65879671804
 03/07  24:00:00,118.5146008,0.0,0.0,0.0,43.513341876,52.539744,13.4770400735,0.0,4.83426,8.64278007353
 03/08  01:00:00,118.522662495,1.04658710117,0.0,0.0,43.513341876,52.539744,5.04748471365,0.193224713649,4.83426,0.02
 03/08  02:00:00,118.536106931,1.04658710117,0.0,0.0,43.513341876,52.539744,5.09465188877,0.240391888771,4.83426,0.02
 03/08  03:00:00,119.229123592,1.74431183528,0.0,0.0,43.513341876,52.539744,13.9426858265,0.483019369256,4.83426,8.6254064572
 03/08  04:00:00,121.350390429,3.8700411172,0.0,0.0,43.513341876,52.539744,5.83858757509,0.984327575095,4.83426,0.02
 03/08  05:00:00,122.926935124,5.01744952315,0.0,0.0,43.513341876,52.539744,6.95031424033,2.09605424033,4.83426,0.02
 03/08  06:00:00,126.857837746,8.9821216391,0.0,0.0,43.513341876,52.539744,17.3145336732,3.85475085115,4.83426,8.62552282203
 03/08  07:00:00,178.797539363,73.3384168948,0.0,0.0,43.513341876,53.238744,2361.93274074,2357.07848074,4.83426,0.02
 03/08  08:00:00,355.12513498,73.3384168948,0.0,0.0,220.879908,53.238744,1993.38814626,1953.13584279,4.83426,35.4180434746
 03/08  09:00:00,447.241555151,73.3384168948,0.0,0.0,220.879908,145.652643033,1623.55632352,1542.6069065,36.25695,44.6924670189
 03/08  10:00:00,447.198419318,73.3384168948,0.0,0.0,220.879908,145.652643033,1449.62051951,1358.93160603,36.25695,54.4319634768
 03/08  11:00:00,452.704964924,73.4643124937,0.000875254624827,0.0,220.879908,151.653867033,1358.15486362,1249.98844432,48.3426,59.8238193019
 03/08  12:00:00,454.235296057,73.9895495926,0.0,0.0,220.879908,151.653867033,1314.7122638,1198.56175205,48.3426,67.8079117521
 03/08  13:00:00,452.867241809,74.2730282175,0.0,0.0,220.879908,151.653867033,1193.83235416,1081.25740585,48.3426,64.2323483086
 03/08  14:00:00,447.765918763,75.4978837577,0.0,0.0,220.879908,145.652643033,1114.66373635,1016.90179177,24.1713,73.5906445804
 03/08  15:00:00,448.302750874,76.1066099724,0.0,0.0,220.879908,145.652643033,1083.85749712,1005.21123322,24.1713,54.4749638989
 03/08  16:00:00,439.340016451,75.2824083815,0.0,0.0,220.879908,137.835547516,964.724339727,896.18264651,4.83426,63.7074332176
 03/08  17:00:00,432.215765499,73.4593990895,0.0,0.0,220.879908,133.019064,818.482712549,768.623191721,4.83426,45.0252608284
 03/08  18:00:00,364.44899762,73.3384168948,0.0,0.0,220.879908,53.238744,997.307162311,938.431310562,4.83426,54.0415917492
 03/08  19:00:00,370.732220529,73.3384168948,0.0,0.0,220.879908,53.238744,1089.87185875,1030.71796378,4.83426,54.3196349739
 03/08  20:00:00,371.285988906,73.3384168948,0.0,0.0,220.879908,53.238744,1083.4067562,1061.14824398,4.83426,17.4242522219
 03/08  21:00:00,371.261062522,73.3384168948,0.0,0.0,220.879908,53.238744,1084.0873828,1070.54570521,4.83426,8.70741759087
 03/08  22:00:00,117.618048162,0.0,0.0,0.0,43.513341876,52.539744,22.2304341147,0.0,4.83426,17.3961741147
 03/08  23:00:00,117.427048774,0.0,0.0,0.0,43.513341876,52.539744,13.4934905909,0.0,4.83426,8.65923059085
 03/08  24:00:00,118.540137057,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  01:00:00,117.510115154,0.0,0.0,0.0,43.513341876,52.539744,13.4594733281,0.0,4.83426,8.6252133281
 03/09  02:00:00,117.524747438,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  03:00:00,117.523366688,0.0,0.0,0.0,43.513341876,52.539744,13.4594369791,0.0,4.83426,8.62517697905
 03/09  04:00:00,117.517169195,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  05:00:00,117.939664037,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  06:00:00,118.255761682,0.348862367056,0.0,0.0,43.513341876,52.539744,13.5819047586,0.122503365602,4.83426,8.62514139296
 03/09  07:00:00,175.974805133,73.3384168948,0.0,0.0,43.513341876,53.238744,1614.18910948,1609.33484948,4.83426,0.02
 03/09  08:00:00,353.271733203,73.3384168948,0.0,0.0,220.879908,53.238744,1485.6523331,1445.40000666,4.83426,35.4180664416
 03/09  09:00:00,445.637575642,73.3384168948,0.00128254782319,0.0,220.879908,145.652643033,1314.42867103,1242.41516462,36.25695,35.7565564177
 03/09  10:00:00,445.481656183,73.3384168948,0.00178110462343,0.0,220.879908,145.652643033,1242.25677205,1142.48846695,36.25695,63.511355108
 03/09  11:00:00,451.210040275,73.3384168948,0.00130106008948,0.0,220.879908,151.653867033,1149.66749348,1046.78418965,48.3426,54.5407038351
 03/09  12:00:00,452.129990983,73.3384168948,0.0,0.0,220.879908,151.653867033,1093.07442937,980.758912458,48.3426,63.9729169114
 03/09  13:00:00,451.020852905,73.3384168948,0.0,0.0,220.879908,151.653867033,1049.57064438,927.815256236,48.3426,73.4127881431
 03/09  14:00:00,444.88299589,73.3384168948,0.0,0.0,220.879908,145.652643033,974.081284976,876.315780604,24.1713,73.5942043722
 03/09  15:00:00,444.674731481,73.3384168948,0.0,0.0,220.879908,145.652643033,829.33837138,750.705084918,24.1713,54.4619864616
 03/09  16:00:00,436.847387432,73.3391791672,0.0,0.0,220.879908,137.835547516,808.142900341,739.595128192,4.83426,63.7135121488
 03/09  17:00:00,432.077278481,73.3384168948,0.0,0.0,220.879908,133.019064,854.581690364,804.70899493,4.83426,45.0384354343
 03/09  18:00:00,364.540250856,73.3384168948,0.0,0.0,220.879908,53.238744,1055.91344023,997.049730334,4.83426,54.0294498913
 03/09  19:00:00,370.626879789,73.3384168948,0.0,0.0,220.879908,53.238744,1077.01639403,1017.87568538,4.83426,54.3064486428
 03/09  20:00:00,371.48044443,73.3384168948,0.0,0.0,220.879908,53.238744,1158.64276687,1136.3841193,4.83426,17.4243875696
 03/09  21:00:00,372.338528607,73.3384168948,0.0,0.0,220.879908,53.238744,1268.54147866,1254.99995798,4.83426,8.70726067419
 03/09  22:00:00,117.637247119,0.0,0.0,0.0,43.513341876,52.539744,22.2298095136,0.0,4.83426,17.3955495136
 03/09  23:00:00,117.436454979,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  24:00:00,118.527414337,0.0,0.0,0.0,43.513341876,52.539744,13.4789706798,0.0,4.83426,8.64471067983
 03/10  01:00:00,117.491454828,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/10  02:00:00,118.891035069,1.39544946822,0.0,0.0,43.513341876,52.539744,13.7968122948,0.337075786364,4.83426,8.62547650847
 03/10  03:00:00,121.199632199,3.708194448,0.0,0.0,43.513341876,52.539744,5.88079792178,1.02653792178,4.83426,0.02
 03/10  04:00:00,126.69977937,9.21090671777,0.0,0.0,43.513341876,52.539744,16.8939996705,3.43430266165,4.83426,8.62543700886
 03/10  05:00:00,129.084143476,9.47293149246,0.0,0.0,43.513341876,52.539744,10.0895125002,5.23525250017,4.83426,0.02
 03/10  06:00:00,132.142638794,12.8447623671,0.0,0.0,43.513341876,52.539744,20.0529227697,15.1986627697,4.83426,0.02
 03/10  07:00:00,180.411785046,73.3384168948,0.0,0.0,43.513341876,53.238744,2964.38659937,2950.92694191,4.83426,8.62539746516
 03/10  08:00:00,355.571206493,73.3384168948,0.0,0.0,220.879908,53.238744,2556.13904863,2524.73885554,4.83426,26.5659330895
 03/10  09:00:00,447.388364128,73.3384168948,0.0,0.0,220.879908,145.652643033,2250.99251213,2170.04075025,36.25695,44.6948118781
 03/10  10:00:00,447.384163074,73.3384168948,0.0,0.0,220.879908,145.652643033,2130.65542804,2039.94479955,36.25695,54.4536784899
 03/10  11:00:00,453.349240588,73.3384168948,0.0,0.0,220.879908,151.653867033,2044.95987147,1933.00187096,48.3426,63.6154005193
 03/10  12:00:00,454.410636194,73.3920079046,0.0,0.0,220.879908,151.653867033,1918.02705498,1805.71922449,48.3426,63.9652304902
 03/10  13:00:00,453.509413913,73.5506178757,0.0,0.0,220.879908,151.653867033,1843.28497825,1721.5292674,48.3426,73.4131108515
 03/10  14:00:00,447.638311022,73.6569996168,0.0,0.0,220.879908,145.652643033,1765.15048184,1676.58720205,24.1713,64.391979797
 03/10  15:00:00,447.599654183,73.6366553074,0.0,0.0,220.879908,145.652643033,1730.78706089,1643.0631585,24.1713,63.5526023944
 03/10  16:00:00,439.588071081,73.4939128462,0.0,0.0,220.879908,137.835547516,1614.47376298,1555.03265604,4.83426,54.6068469432
 03/10  17:00:00,434.396222721,73.3384168948,0.0,0.0,220.879908,133.019064,1523.49637427,1464.62552646,4.83426,54.0365878043
 03/10  18:00:00,366.622785668,73.3384168948,0.0,0.0,220.879908,53.238744,1737.8532319,1687.99374838,4.83426,45.0252235256
 03/10  19:00:00,372.649982946,73.3384168948,0.0,0.0,220.879908,53.238744,1895.30491734,1827.1079888,4.83426,63.3626685334
 03/10  20:00:00,372.657841789,73.3384168948,0.0,0.0,220.879908,53.238744,1942.91806743,1929.36135659,4.83426,8.72245084051
 03/10  21:00:00,372.686177442,73.3384168948,0.0,0.0,220.879908,53.238744,2017.97443131,1995.74651992,4.83426,17.3936513892
 03/10  22:00:00,118.804113875,1.53499441505,0.0,0.0,43.513341876,52.539744,14.5806623293,1.03842424385,4.83426,8.70797808545
 03/10  23:00:00,118.80026535,1.39544946822,0.0,0.0,43.513341876,52.539744,15.4943674541,2.00082440311,4.83426,8.65928305094
 03/10  24:00:00,122.264235599,3.708194448,0.0,0.0,43.513341876,52.539744,18.4054404237,4.92805372919,4.83426,8.64312669451
 03/11  01:00:00,122.854661267,5.34993509034,0.0,0.0,43.513341876,52.539744,12.011705308,7.15744530804,4.83426,0.02
 03/11  02:00:00,128.352441697,10.835627361,0.0,0.0,43.513341876,52.539744,17.210470007,12.356210007,4.83426,0.02
 03/11  03:00:00,130.295069908,12.7777617409,0.0,0.0,43.513341876,52.539744,31.2143649272,17.7654041354,4.83426,8.61470079182
 03/11  04:00:00,140.182712157,22.6313837241,0.0,0.0,43.513341876,52.539744,42.6083281176,37.7540681176,4.83426,0.02
 03/11  05:00:00,150.582655979,32.5752756605,0.0,0.0,43.513341876,52.539744,55.3940408102,50.5397808102,4.83426,0.02
 03/11  06:00:00,158.52494512,40.5052723081,0.0,0.0,43.513341876,52.539744,84.8048642052,79.9506042052,4.83426,0.02
 03/11  07:00:00,136.097075905,35.9550157381,0.0,0.0,43.513341876,52.539744,79.79104404,74.93678404,4.83426,0.02
 03/11  08:00:00,111.274419333,11.2824731035,0.0,0.0,43.513341876,52.539744,64.2649490366,50.8148187358,4.83426,8.61587030089
 03/11  09:00:00,111.558800039,11.588238274,0.0,0.0,43.513341876,52.539744,42.3867306429,37.5324706429,4.83426,0.02
 03/11  10:00:00,104.327943167,4.36282198557,0.0,0.0,43.513341876,52.539744,30.6711077211,25.8168477211,4.83426,0.02
 03/11  11:00:00,104.581165259,4.66858715609,0.0,0.0,43.513341876,52.539744,47.7431405402,16.6385259776,4.83426,26.2703545626
 03/11  12:00:00,105.185926519,4.36282198557,0.0,0.0,43.513341876,52.539744,25.4217530272,11.9118215803,4.83426,8.6756714469
 03/11  13:00:00,104.477625896,4.66858715609,0.0,0.0,43.513341876,52.539744,21.9467788661,8.43672820765,4.83426,8.67579065844
 03/11  14:00:00,104.232683942,4.36282198557,0.0,0.0,43.513341876,52.539744,19.7061361526,6.20592616585,4.83426,8.66594998671
 03/11  15:00:00,101.274118821,1.39544946822,0.0,0.0,43.513341876,52.539744,15.5363900057,2.03660255093,4.83426,8.66552745477
 03/11  16:00:00,100.892942862,1.04658710117,0.0,0.0,43.513341876,52.539744,14.651212431,1.15182078375,4.83426,8.66513164722
 03/11  17:00:00,101.38524796,1.74431183528,0.0,0.0,43.513341876,52.539744,7.07731375514,2.22305375514,4.83426,0.02
 03/11  18:00:00,115.610206863,4.01395961852,0.0,0.0,43.513341876,52.539744,12.5000879225,7.64582792247,4.83426,0.02
 03/11  19:00:00,122.592457051,5.01744952315,0.0,0.0,43.513341876,52.539744,17.3746587157,12.5203987157,4.83426,0.02
 03/11  20:00:00,122.011942978,4.01395961852,0.0,0.0,43.513341876,52.539744,26.5112825618,13.0612210933,4.83426,8.61580146853
 03/11  21:00:00,122.994512724,5.01744952315,0.0,0.0,43.513341876,52.539744,23.9644569339,19.1101969339,4.83426,0.02
 03/11  22:00:00,123.6646234,5.86743759654,0.0,0.0,43.513341876,52.539744,71.1256370787,30.7133533744,4.83426,35.5780237043
 03/11  23:00:00,131.877489208,14.3888190372,0.0,0.0,43.513341876,52.539744,55.4355895594,50.5813295594,4.83426,0.02
 03/11  24:00:00,135.02582279,16.5379810375,0.0,0.0,43.513341876,52.539744,65.3189303417,60.4646703417,4.83426,0.02
 03/12  01:00:00,150.942092542,33.4217321697,0.0,0.0,43.513341876,52.539744,91.2201715323,77.7700565369,4.83426,8.61585499534
 03/12  02:00:00,134.524397749,17.0056988878,0.0,0.0,43.513341876,52.539744,86.3117743971,81.4575143971,4.83426,0.02
 03/12  03:00:00,151.686712045,34.1498103949,0.0,0.0,43.513341876,52.539744,99.7389935468,94.8847335468,4.83426,0.02
 03/12  04:00:00,153.362083488,35.4007231632,0.0,0.0,43.513341876,52.539744,104.541373227,99.6871132275,4.83426,0.02
 03/12  05:00:00,150.165666662,32.2094557569,0.0,0.0,43.513341876,52.539744,124.95239744,111.502335912,4.83426,8.61580152866
 03/12  06:00:00,144.048613763,29.0554183207,0.0,0.0,43.513341876,52.539744,119.053334721,114.199074721,4.83426,0.02
 03/12  07:00:00,121.689501364,21.7896460941,0.0,0.0,43.513341876,52.539744,97.8032966794,92.9490366794,4.83426,0.02
 03/12  08:00:00,116.410280966,16.5379810375,0.0,0.0,43.513341876,52.539744,94.4034662601,80.9436951018,4.83426,8.62551115826
 03/12  09:00:00,116.813356571,16.9103734775,0.0,0.0,43.513341876,52.539744,88.2324015096,83.3781415096,4.83426,0.02
 03/12  10:00:00,107.615758446,7.7613732569,0.0,0.0,43.513341876,52.539744,83.9270722755,61.5709564863,4.83426,17.5218557891
 03/12  11:00:00,114.937718675,14.1347312709,0.0,0.0,43.513341876,52.539744,79.4554912407,65.9458039797,4.83426,8.67542726095
 03/12  12:00:00,103.786689274,4.01395961852,0.0,0.0,43.513341876,52.539744,62.194724092,48.6847540955,4.83426,8.67570999643
 03/12  13:00:00,104.86421492,5.01744952315,0.0,0.0,43.513341876,52.539744,63.5221171619,50.0121315037,4.83426,8.6757256582
 03/12  14:00:00,103.857408554,4.01395961852,0.0,0.0,43.513341876,52.539744,47.3931650274,33.8928035567,4.83426,8.66610147078
 03/12  15:00:00,104.850064989,5.01744952315,0.0,0.0,43.513341876,52.539744,58.6979353533,45.1976077587,4.83426,8.66606759453
 03/12  16:00:00,103.628536682,4.01395961852,0.0,0.0,43.513341876,52.539744,49.6331028885,36.1830057687,4.83426,8.61583711977
 03/12  17:00:00,104.188891785,4.58103116476,0.0,0.0,43.513341876,52.539744,38.1343688442,33.2801088442,4.83426,0.02
 03/12  18:00:00,115.356670645,3.79575043933,0.0,0.0,43.513341876,52.539744,42.2377241859,37.3834641859,4.83426,0.02
 03/12  19:00:00,128.116371363,10.12755903,0.0,0.0,43.513341876,52.539744,63.498459362,58.644199362,4.83426,0.02
 03/12  20:00:00,126.512367093,8.55627918019,0.0,0.0,43.513341876,52.539744,70.9547857743,57.5046708027,4.83426,8.61585497159
 03/12  21:00:00,132.863751448,15.0422500438,0.0,0.0,43.513341876,52.539744,142.217504465,101.806210044,4.83426,35.5770344214
 03/12  22:00:00,141.43233978,23.9389740711,0.0,0.0,43.513341876,52.539744,117.604533029,112.750273029,4.83426,0.02
 03/12  23:00:00,141.102319845,22.5945592269,0.0,0.0,43.513341876,52.539744,128.018028465,123.163768465,4.83426,0.02
 03/12  24:00:00,148.476708434,30.9656268477,0.0,0.0,43.513341876,52.539744,127.758689398,122.904429398,4.83426,0.02
 03/13  01:00:00,151.835736895,34.3001260081,0.0,0.0,43.513341876,52.539744,148.689770744,135.230029908,4.83426,8.62548083688
 03/13  02:00:00,148.225528459,30.6917875302,0.0,0.0,43.513341876,52.539744,139.838411887,134.984151887,4.83426,0.02
 03/13  03:00:00,147.906186164,30.3325815663,0.0,0.0,43.513341876,52.539744,167.551643664,154.091952213,4.83426,8.6254314507
 03/13  04:00:00,153.362792914,35.3473053221,0.0,0.0,43.513341876,52.539744,169.275187417,164.420927417,4.83426,0.02
 03/13  05:00:00,157.503500145,39.4565300101,0.0,0.0,43.513341876,52.539744,193.489776448,188.635516448,4.83426,0.02
 03/13  06:00:00,195.433259923,73.3384168948,0.0,0.0,43.513341876,53.238744,3122.15932232,3108.69968289,4.83426,8.62537943012
 03/13  07:00:00,357.287123065,73.3384168948,0.0,0.0,220.879908,53.238744,2540.49724111,2509.09990052,4.83426,26.5630805922
 03/13  08:00:00,447.831657668,73.3384168948,0.0,0.0,220.879908,145.652643033,2217.61871949,2136.66734485,36.25695,44.6944246401
 03/13  09:00:00,447.605355156,73.3384168948,0.0,0.0,220.879908,145.652643033,2112.06770273,2021.36557555,36.25695,54.4451771835
 03/13  10:00:00,453.490017754,73.3384168948,0.0,0.0,220.879908,151.653867033,2019.48134717,1907.52051271,48.3426,63.6182344549
 03/13  11:00:00,454.400804491,73.3384168948,0.0,0.0,220.879908,151.653867033,1829.13596768,1716.83040237,48.3426,63.9629653085
 03/13  12:00:00,453.322096932,73.3384168948,0.0,0.0,220.879908,151.653867033,1744.25879414,1631.68251306,48.3426,64.2336810801
 03/13  13:00:00,447.327219823,73.3384168948,0.0,0.0,220.879908,145.652643033,1697.35631023,1599.60830182,24.1713,73.5767084111
 03/13  14:00:00,447.294105032,73.3384168948,0.0,0.0,220.879908,145.652643033,1635.74332058,1548.01506722,24.1713,63.5569533662
 03/13  15:00:00,439.419866595,73.3384168948,0.0,0.0,220.879908,137.835547516,1537.84548263,1478.41653386,4.83426,54.5946887718
 03/13  16:00:00,434.395226686,73.3384168948,0.0,0.0,220.879908,133.019064,1443.87294877,1385.01236854,4.83426,54.0263202295
 03/13  17:00:00,354.650111145,73.3384168948,0.0,0.0,220.879908,53.238744,1552.86183817,1503.00037829,4.83426,45.0271998744
 03/13  18:00:00,366.645849254,73.3384168948,0.0,0.0,220.879908,53.238744,1641.0288684,1581.86812433,4.83426,54.3264840653
 03/13  19:00:00,373.068084342,73.3384168948,0.0,0.0,220.879908,53.238744,1742.94948943,1720.69160018,4.83426,17.4236292509
 03/13  20:00:00,373.071591706,73.3384168948,0.0,0.0,220.879908,53.238744,1835.73880723,1813.50956247,4.83426,17.3949847634
 03/13  21:00:00,119.021652962,1.46522194164,0.0,0.0,43.513341876,52.539744,14.5102180289,0.96835883694,4.83426,8.70759919196
 03/13  22:00:00,118.777816958,1.39544946822,0.0,0.0,43.513341876,52.539744,15.2138807397,1.72159947998,4.83426,8.65802125975
 03/13  23:00:00,122.129818917,3.59721683246,0.0,0.0,43.513341876,52.539744,18.2853833168,4.80634686904,4.83426,8.64477644779
 03/13  24:00:00,121.497796366,4.01395961852,0.0,0.0,43.513341876,52.539744,10.9200709985,6.06581099854,4.83426,0.02
 03/14  01:00:00,127.641409105,10.12755903,0.0,0.0,43.513341876,52.539744,21.2316476765,16.3773876765,4.83426,0.02
 03/14  02:00:00,129.326792187,11.8159605493,0.0,0.0,43.513341876,52.539744,36.8664594602,23.4067252251,4.83426,8.62547423511
 03/14  03:00:00,137.849413738,20.2690295856,0.0,0.0,43.513341876,52.539744,51.8711651987,47.0169051987,4.83426,0.02
 03/14  04:00:00,155.563061062,35.8415661163,0.0,0.0,43.513341876,52.539744,82.7907463509,69.3310640335,4.83426,8.62542231739
 03/14  05:00:00,160.012478499,40.5653040889,0.0,0.0,43.513341876,52.539744,103.459773099,98.6055130992,4.83426,0.02
 03/14  06:00:00,196.123870436,73.3384168948,0.0,0.0,43.513341876,53.238744,3302.1596935,3297.3054335,4.83426,0.02
 03/14  07:00:00,356.479668734,73.3384168948,0.0,0.0,220.879908,53.238744,2764.36509482,2724.11610616,4.83426,35.4147286566
 03/14  08:00:00,447.711052895,73.3384168948,0.0,0.0,220.879908,145.652643033,2538.28092972,2457.33743858,36.25695,44.6865411411
 03/14  09:00:00,447.558223266,73.3384168948,0.0,0.0,220.879908,145.652643033,2387.14732412,2296.46609087,36.25695,54.424283256
 03/14  10:00:00,453.433235972,73.3384168948,0.0,0.0,220.879908,151.653867033,2152.50743717,2044.09191607,48.3426,60.0729210983
 03/14  11:00:00,454.390787571,73.3384168948,0.0,0.0,220.879908,151.653867033,1904.98534151,1789.10783074,48.3426,67.5349107685
 03/14  12:00:00,453.308701934,73.3384168948,0.0,0.0,220.879908,151.653867033,1704.47777116,1591.91702143,48.3426,64.2181497353
 03/14  13:00:00,447.328066755,73.3384168948,0.0,0.0,220.879908,145.652643033,1601.27679975,1503.52781941,24.1713,73.5776803418
 03/14  14:00:00,447.311446493,73.3429188941,0.0,0.0,220.879908,145.652643033,1505.9954347,1427.36171264,24.1713,54.4624220594
 03/14  15:00:00,439.441908513,73.3384168948,0.0,0.0,220.879908,137.835547516,1394.6481096,1326.11662216,4.83426,63.6972274407
 03/14  16:00:00,434.394871285,73.3384168948,0.0,0.0,220.879908,133.019064,1279.17507705,1229.31353229,4.83426,45.0272847647
 03/14  17:00:00,354.628421932,73.3384168948,0.0,0.0,220.879908,53.238744,1408.75559413,1349.89320854,4.83426,54.0281255919
 03/14  18:00:00,363.615083649,73.3384168948,0.0,0.0,220.879908,53.238744,1437.68199972,1378.54323949,4.83426,54.3045002369
 03/14  19:00:00,372.560637311,73.3384168948,0.0,0.0,220.879908,53.238744,1423.14928174,1400.89156155,4.83426,17.4234601898
 03/14  20:00:00,372.567633648,73.3384168948,0.0,0.0,220.879908,53.238744,1433.64833289,1420.10626012,4.83426,8.70781276807
 03/14  21:00:00,118.167757805,0.87215591764,0.0,0.0,43.513341876,52.539744,22.3902139005,0.159908267811,4.83426,17.3960456327
 03/14  22:00:00,118.814880006,1.39544946822,0.0,0.0,43.513341876,52.539744,13.9096411639,0.416459274179,4.83426,8.65892188971
 03/14  23:00:00,120.282326668,1.74431183528,0.0,0.0,43.513341876,52.539744,5.5764550524,0.722195052401,4.83426,0.02
 03/14  24:00:00,118.8874252,1.39544946822,0.0,0.0,43.513341876,52.539744,14.3262799722,0.866597188163,4.83426,8.62542278407
 03/15  01:00:00,119.232663204,1.74431183528,0.0,0.0,43.513341876,52.539744,6.06557244769,1.21131244769,4.83426,0.02
 03/15  02:00:00,118.947251213,1.46568849336,0.0,0.0,43.513341876,52.539744,6.17911379378,1.32485379378,4.83426,0.02
 03/15  03:00:00,121.698978581,4.21718325872,0.0,0.0,43.513341876,52.539744,15.7732448529,2.31362099793,4.83426,8.62536385495
 03/15  04:00:00,122.135669671,4.2298373705,0.0,0.0,43.513341876,52.539744,7.70341746372,2.84915746372,4.83426,0.02
 03/15  05:00:00,122.678992368,4.80157177116,0.0,0.0,43.513341876,52.539744,8.90940245061,4.05514245061,4.83426,0.02
 03/15  06:00:00,193.71069883,73.3384168948,0.0,0.0,43.513341876,53.238744,2138.1660711,2124.70638632,4.83426,8.62542477981
 03/15  07:00:00,355.156108265,73.3384168948,0.0,0.0,220.879908,53.238744,1831.00009548,1798.92935392,4.83426,27.2364815653
 03/15  08:00:00,446.813508926,73.3384168948,0.0,0.0,220.879908,145.652643033,1477.86886947,1397.60203462,36.25695,44.009884848
 03/15  09:00:00,445.310783105,73.3384168948,0.0018277722279,0.0,220.879908,145.652643033,1162.39805995,1063.37021193,36.25695,62.7708980183
 03/15  10:00:00,451.870433379,73.3384168948,0.0010151669282,0.0,220.879908,151.653867033,1345.75491979,1242.1420254,48.3426,55.2702943815
 03/15  11:00:00,454.325693,73.3384168948,0.0,0.0,220.879908,151.653867033,1493.00796404,1380.70939186,48.3426,63.955972181
 03/15  12:00:00,453.310759208,73.3384168948,0.0,0.0,220.879908,151.653867033,1484.89494893,1363.15184961,48.3426,73.400499314
 03/15  13:00:00,447.332935839,73.3384168948,0.0,0.0,220.879908,145.652643033,1457.67431674,1369.12360178,24.1713,64.3794149562
 03/15  14:00:00,447.238704627,73.3384168948,0.0,0.0,220.879908,145.652643033,1407.19114832,1319.47470407,24.1713,63.5451442532
 03/15  15:00:00,439.17896968,73.3384168948,0.0,0.0,220.879908,137.835547516,1299.20530714,1239.77676802,4.83426,54.5942791179
 03/15  16:00:00,434.123508668,73.3384168948,0.0,0.0,220.879908,133.019064,1188.13434324,1129.273181,4.83426,54.0269022455
 03/15  17:00:00,354.343402133,73.3384168948,0.0,0.0,220.879908,53.238744,1266.83768267,1216.98249306,4.83426,45.020929615
 03/15  18:00:00,363.322316694,73.3384168948,0.0,0.0,220.879908,53.238744,1294.07519007,1234.89625364,4.83426,54.3446764376
 03/15  19:00:00,372.696411571,73.3384168948,0.0,0.0,220.879908,53.238744,1273.07098765,1250.82959528,4.83426,17.4071323626
 03/15  20:00:00,372.676202303,73.3384168948,0.0,0.0,220.879908,53.238744,1289.97783594,1267.74781478,4.83426,17.395761162
 03/15  21:00:00,117.612305197,0.0,0.0,0.0,43.513341876,52.539744,13.5423096892,0.0,4.83426,8.70804968921
 03/15  22:00:00,117.410713558,0.0,0.0,0.0,43.513341876,52.539744,13.4928460263,0.0,4.83426,8.65858602627
 03/15  23:00:00,119.218058025,0.697724734112,0.0,0.0,43.513341876,52.539744,13.6094703853,0.130953256714,4.83426,8.64425712863
 03/15  24:00:00,118.882298558,1.39544946822,0.0,0.0,43.513341876,52.539744,5.11551839821,0.261258398205,4.83426,0.02
 03/16  01:00:00,118.537709082,1.04658710117,0.0,0.0,43.513341876,52.539744,5.08943283168,0.235172831682,4.83426,0.02
 03/16  02:00:00,119.231257027,1.74431183528,0.0,0.0,43.513341876,52.539744,13.9262817923,0.466616607243,4.83426,8.62540518506
 03/16  03:00:00,118.875954982,1.39544946822,0.0,0.0,43.513341876,52.539744,5.3179978948,0.463737894801,4.83426,0.02
 03/16  04:00:00,119.662504407,1.74431183528,0.0,0.0,43.513341876,52.539744,14.1512246552,0.691619276931,4.83426,8.6253453783
 03/16  05:00:00,119.301671032,1.39544946822,0.0,0.0,43.513341876,52.539744,5.45362754634,0.59936754634,4.83426,0.02
 03/16  06:00:00,190.927856982,73.3384168948,0.0,0.0,43.513341876,53.238744,1548.3662753,1543.5120153,4.83426,0.02
 03/16  07:00:00,352.822972111,73.3384168948,0.0,0.0,220.879908,53.238744,1386.66846125,1346.41942103,4.83426,35.4147802178
 03/16  08:00:00,445.08630186,73.3384168948,0.00230864538698,0.0,220.879908,145.652643033,1228.82843003,1147.88541327,36.25695,44.6860667588
 03/16  09:00:00,445.697317225,73.3384168948,0.0,0.0,220.879908,145.652643033,1373.32887387,1282.64921363,36.25695,54.4227102462
 03/16  10:00:00,452.719717808,73.3384168948,0.00111324997826,0.0,220.879908,151.653867033,1483.99854903,1372.02767691,48.3426,63.6282721217
 03/16  11:00:00,454.328082757,73.3384168948,0.0,0.0,220.879908,151.653867033,1467.94507997,1355.64911227,48.3426,63.9533677029
 03/16  12:00:00,453.309592347,73.3384168948,0.0,0.0,220.879908,151.653867033,1460.28726725,1347.7340501,48.3426,64.2106171533
 03/16  13:00:00,447.254552498,73.3384168948,0.0,0.0,220.879908,145.652643033,1414.26629205,1316.52509083,24.1713,73.5699012269
 03/16  14:00:00,447.295640419,73.35538407,0.0,0.0,220.879908,145.652643033,1404.71763958,1326.08729416,24.1713,54.4590454214
 03/16  15:00:00,439.589895299,73.491985693,0.0,0.0,220.879908,137.835547516,1360.23274372,1291.70631315,4.83426,63.6921705753
 03/16  16:00:00,434.377293815,73.3384168948,0.0,0.0,220.879908,133.019064,1231.72428431,1181.86484217,4.83426,45.0251821361
 03/16  17:00:00,354.604761765,73.3384168948,0.0,0.0,220.879908,53.238744,1370.97995667,1312.12106598,4.83426,54.0246306899
 03/16  18:00:00,363.604897126,73.3384168948,0.0,0.0,220.879908,53.238744,1464.44261134,1405.30844378,4.83426,54.2999075606
 03/16  19:00:00,373.004291973,73.3384168948,0.0,0.0,220.879908,53.238744,1530.69078804,1508.43369315,4.83426,17.4228348845
 03/16  20:00:00,372.986584184,73.3384168948,0.0,0.0,220.879908,53.238744,1580.25567193,1566.71390909,4.83426,8.70750284029
 03/16  21:00:00,118.463586988,0.87215591764,0.0,0.0,43.513341876,52.539744,22.4094056474,0.179789876813,4.83426,17.3953557706
 03/16  22:00:00,118.462019511,1.04658710117,0.0,0.0,43.513341876,52.539744,13.8071262049,0.315454745538,4.83426,8.65741145941
 03/16  23:00:00,120.278046833,1.74431183528,0.0,0.0,43.513341876,52.539744,5.54562492973,0.691364929733,4.83426,0.02
 03/16  24:00:00,118.881725067,1.39544946822,0.0,0.0,43.513341876,52.539744,14.2641795482,0.805236721288,4.83426,8.62468282691
 03/17  01:00:00,121.127298686,3.63623519734,0.0,0.0,43.513341876,52.539744,7.24532192613,2.39106192613,4.83426,0.02
 03/17  02:00:00,124.99640705,7.50753688214,0.0,0.0,43.513341876,52.539744,9.78614835429,4.93188835429,4.83426,0.02
 03/17  03:00:00,127.395702773,9.89877395137,0.0,0.0,43.513341876,52.539744,21.6583307202,8.19866488582,4.83426,8.62540583434
 03/17  04:00:00,129.143187214,9.52319118763,0.0,0.0,43.513341876,52.539744,16.9632662478,12.1090062478,4.83426,0.02
 03/17  05:00:00,133.812350104,14.5160403731,0.0,0.0,43.513341876,52.539744,22.5095668358,17.6553068358,4.83426,0.02
 03/17  06:00:00,192.307956983,73.3384168948,0.0,0.0,43.513341876,53.238744,2759.12329792,2745.66529658,4.83426,8.62374134208
 03/17  07:00:00,355.820757584,73.3384168948,0.0,0.0,220.879908,53.238744,2406.82004909,2375.42199044,4.83426,26.5637986536
 03/17  08:00:00,447.440925921,73.3384168948,0.0,0.0,220.879908,145.652643033,2101.02535206,2020.08166746,36.25695,44.6867346011
 03/17  09:00:00,447.379787005,73.3384168948,0.0,0.0,220.879908,145.652643033,1936.87138402,1846.17223482,36.25695,54.4421992066
 03/17  10:00:00,453.329746204,73.3384168948,0.0,0.0,220.879908,151.653867033,1824.80798125,1712.86526163,48.3426,63.6001196135
 03/17  11:00:00,454.338213124,73.3384168948,0.0,0.0,220.879908,151.653867033,1710.09903218,1597.80695537,48.3426,63.949476811
 03/17  12:00:00,453.288686845,73.3384168948,0.0,0.0,220.879908,151.653867033,1688.1337158,1571.646807,48.3426,68.1443088056
 03/17  13:00:00,447.319736105,73.3384168948,0.0,0.0,220.879908,145.652643033,1687.14966064,1593.35206815,24.1713,69.6262924913
 03/17  14:00:00,447.304352357,73.3384168948,0.0,0.0,220.879908,145.652643033,1675.43041937,1587.71097315,24.1713,63.548146213
 03/17  15:00:00,439.437654625,73.3384168948,0.0,0.0,220.879908,137.835547516,1589.80139016,1530.38078256,4.83426,54.5863476023
 03/17  16:00:00,434.402321174,73.3384168948,0.0,0.0,220.879908,133.019064,1523.4676189,1464.61472002,4.83426,54.0186388873
 03/17  17:00:00,354.665644527,73.3384168948,0.0,0.0,220.879908,53.238744,1699.78763904,1649.9324868,4.83426,45.0208922374
 03/17  18:00:00,363.684005819,73.3384168948,0.0,0.0,220.879908,53.238744,1826.00322557,1766.85236814,4.83426,54.3165974333
 03/17  19:00:00,372.663495276,73.3384168948,0.0,0.0,220.879908,53.238744,1898.92400494,1876.66780935,4.83426,17.4219355898
 03/17  20:00:00,372.702248113,73.3384168948,0.0,0.0,220.879908,53.238744,2003.52981667,1981.30194159,4.83426,17.3936150834
 03/17  21:00:00,118.801460143,1.53499441505,0.0,0.0,43.513341876,52.539744,14.7671153078,1.22522306564,4.83426,8.70763224212
 03/17  22:00:00,118.797745162,1.39544946822,0.0,0.0,43.513341876,52.539744,15.8536462572,2.36031969419,4.83426,8.65906656301
 03/17  23:00:00,123.299427647,4.74281502321,0.0,0.0,43.513341876,52.539744,19.7059544647,6.22877047215,4.83426,8.64292399252
 03/17  24:00:00,124.927305233,7.42069928977,0.0,0.0,43.513341876,52.539744,13.0750148362,8.22075483623,4.83426,0.02
 03/18  01:00:00,129.372895201,11.8309288657,0.0,0.0,43.513341876,52.539744,26.1715184353,21.3172584353,4.83426,0.02
 03/18  02:00:00,134.784630495,17.2528292848,0.0,0.0,43.513341876,52.539744,34.5598523984,29.7055923984,4.83426,0.02
 03/18  03:00:00,154.386392092,36.7560538059,0.0,0.0,43.513341876,52.539744,79.5725086956,66.1225094843,4.83426,8.61573921136
 03/18  04:00:00,150.678539799,32.6554138982,0.0,0.0,43.513341876,52.539744,75.0028869068,70.1486269068,4.83426,0.02
 03/18  05:00:00,159.663150832,41.5339081493,0.0,0.0,43.513341876,52.539744,132.420980264,127.566720264,4.83426,0.02
 03/18  06:00:00,150.672182784,38.573292596,0.0,0.0,43.513341876,52.539744,118.938057354,114.083797354,4.83426,0.02
 03/18  07:00:00,129.004924145,28.9028850716,0.0,0.0,43.513341876,52.539744,129.997305613,116.547311661,4.83426,8.6157339517
 03/18  08:00:00,111.42804319,11.4278715306,0.0,0.0,43.513341876,52.539744,69.7655870892,64.9113270892,4.83426,0.02
 03/18  09:00:00,113.488686481,13.4198830235,0.0,0.0,43.513341876,52.539744,82.1826559036,77.3283959036,4.83426,0.02
 03/18  10:00:00,108.913483854,8.95656755991,0.0,0.0,43.513341876,52.539744,71.718797762,40.616088553,4.83426,26.268449209
 03/18  11:00:00,108.371917532,7.48875349384,0.0,0.0,43.513341876,52.539744,53.6200347966,40.1103397656,4.83426,8.675435031
 03/18  12:00:00,103.841882916,4.01395961852,0.0,0.0,43.513341876,52.539744,32.7268297702,19.2178759332,4.83426,8.67469383698
 03/18  13:00:00,104.914108115,5.01744952315,0.0,0.0,43.513341876,52.539744,32.9658609592,19.4659631602,4.83426,8.66563779896
 03/18  14:00:00,103.9063939,4.01395961852,0.0,0.0,43.513341876,52.539744,22.634690363,9.134574439,4.83426,8.66585592404
 03/18  15:00:00,101.592373121,1.74431183528,0.0,0.0,43.513341876,52.539744,15.6636641663,2.16428611105,4.83426,8.66511805528
 03/18  16:00:00,101.034398824,1.39544946822,0.0,0.0,43.513341876,52.539744,6.27949181451,1.42523181451,4.83426,0.02
 03/18  17:00:00,101.375213844,1.74431183528,0.0,0.0,43.513341876,52.539744,6.78979076553,1.93553076553,4.83426,0.02
 03/18  18:00:00,109.979966219,1.39544946822,0.0,0.0,43.513341876,52.539744,6.58097743084,1.72671743084,4.83426,0.02
 03/18  19:00:00,121.692404977,3.708194448,0.0,0.0,43.513341876,52.539744,14.1890893409,9.33482934093,4.83426,0.02
 03/18  20:00:00,122.630729067,4.66858715609,0.0,0.0,43.513341876,52.539744,28.9550294373,15.5050605121,4.83426,8.61570892521
 03/18  21:00:00,128.95196306,11.158907905,0.0,0.0,43.513341876,52.539744,73.6267715826,33.2154105015,4.83426,35.5771010811
 03/18  22:00:00,132.866772621,15.3691522255,0.0,0.0,43.513341876,52.539744,66.3918409338,61.5375809338,4.83426,0.02
 03/18  23:00:00,151.309935921,32.8173551018,0.0,0.0,43.513341876,52.539744,71.8495043502,66.9952443502,4.83426,0.02
 03/18  24:00:00,150.022709262,32.4751066745,0.0,0.0,43.513341876,52.539744,110.478496623,97.0299369835,4.83426,8.61429963929
 03/19  01:00:00,157.45700613,39.8907590234,0.0,0.0,43.513341876,52.539744,117.12987277,112.27561277,4.83426,0.02
 03/19  02:00:00,149.701620079,32.0810148664,0.0,0.0,43.513341876,52.539744,147.243961803,142.389701803,4.83426,0.02
 03/19  03:00:00,158.027221993,40.3850198176,0.0,0.0,43.513341876,52.539744,161.301341129,156.447081129,4.83426,0.02
 03/19  04:00:00,162.286236788,44.1572772432,0.0,0.0,43.513341876,52.539744,199.202221519,185.752185071,4.83426,8.61577644784
 03/19  05:00:00,163.2976237,45.1941244366,0.0,0.0,43.513341876,52.539744,188.320885911,183.466625911,4.83426,0.02
 03/19  06:00:00,157.988246973,45.7603121162,0.0,0.0,43.513341876,52.539744,218.478011277,213.623751277,4.83426,0.02
 03/19  07:00:00,132.406271165,32.369679476,0.0,0.0,43.513341876,52.539744,143.061637462,138.207377462,4.83426,0.02
 03/19  08:00:00,124.195089767,24.158761445,0.0,0.0,43.513341876,52.539744,131.663864161,118.204219313,4.83426,8.62538484878
 03/19  09:00:00,111.785243703,11.7767338977,0.0,0.0,43.513341876,52.539744,89.1437167409,84.2894567409,4.83426,0.02
 03/19  10:00:00,110.1848688,10.2290210902,0.0,0.0,43.513341876,52.539744,83.4197151367,61.0654815528,4.83426,17.5199735839
 03/19  11:00:00,110.120067287,9.30542992696,0.0,0.0,43.513341876,52.539744,46.7791862739,33.2697328104,4.83426,8.67519346344
 03/19  12:00:00,104.460683511,4.66858715609,0.0,0.0,43.513341876,52.539744,40.5704671262,27.0606950506,4.83426,8.67551207559
 03/19  13:00:00,104.207598387,4.36282198557,0.0,0.0,43.513341876,52.539744,43.223920775,21.060614697,4.83426,17.329046078
 03/19  14:00:00,104.524953861,4.66858715609,0.0,0.0,43.513341876,52.539744,22.2630054202,17.4087454202,4.83426,0.02
 03/19  15:00:00,103.58331176,3.75654480815,0.0,0.0,43.513341876,52.539744,21.9447547123,8.44473490725,4.83426,8.66575980503
 03/19  16:00:00,102.994504104,3.36191241923,0.0,0.0,43.513341876,52.539744,21.0118266227,7.56180391333,4.83426,8.61576270936
 03/19  17:00:00,103.776207809,4.14694423359,0.0,0.0,43.513341876,52.539744,14.816416162,9.96215616204,4.83426,0.02
 03/19  18:00:00,112.376044115,3.78592690833,0.0,0.0,43.513341876,52.539744,15.4183794528,10.5641194528,4.83426,0.02
 03/19  19:00:00,122.450082094,4.47739285259,0.0,0.0,43.513341876,52.539744,23.160376519,18.306116519,4.83426,0.02
 03/19  20:00:00,122.164460305,4.22467669392,0.0,0.0,43.513341876,52.539744,35.1771418082,21.7271071739,4.83426,8.61577463433
 03/19  21:00:00,129.99096257,12.2206443598,0.0,0.0,43.513341876,52.539744,78.1817246469,37.7717439083,4.83426,35.5757207386
 03/19  22:00:00,123.654078548,6.20171987047,0.0,0.0,43.513341876,52.539744,56.1978747528,51.3436147528,4.83426,0.02
 03/19  23:00:00,132.467010199,13.9910148217,0.0,0.0,43.513341876,52.539744,78.0499441055,73.1956841055,4.83426,0.02
 03/19  24:00:00,132.877047576,15.3860022444,0.0,0.0,43.513341876,52.539744,86.7667197942,81.9124597942,4.83426,0.02
 03/20  01:00:00,151.382317398,33.8556953441,0.0,0.0,43.513341876,52.539744,119.02275819,105.56315286,4.83426,8.62534533042
 03/20  02:00:00,149.321754879,31.7906912312,0.0,0.0,43.513341876,52.539744,113.301374867,108.447114867,4.83426,0.02
 03/20  03:00:00,149.675401546,32.0990736441,0.0,0.0,43.513341876,52.539744,150.929863651,137.470250389,4.83426,8.62535326245
 03/20  04:00:00,153.085035756,35.0836791313,0.0,0.0,43.513341876,52.539744,139.617231095,134.762971095,4.83426,0.02
 03/20  05:00:00,157.253325515,39.2258954068,0.0,0.0,43.513341876,52.539744,170.657073282,165.802813282,4.83426,0.02
 03/20  06:00:00,192.376375044,73.3384168948,0.0,0.0,43.513341876,53.238744,3058.03374054,3044.57412065,4.83426,8.62535989106
 03/20  07:00:00,357.237852983,73.3384168948,0.0,0.0,220.879908,53.238744,2474.22820186,2442.83483906,4.83426,26.5591027962
 03/20  08:00:00,447.926977691,73.3384168948,0.0,0.0,220.879908,145.652643033,2168.79650498,2087.85658847,36.25695,44.6829665198
 03/20  09:00:00,447.528260893,73.3384168948,0.0,0.0,220.879908,145.652643033,1959.56043779,1868.87499684,36.25695,54.428490941
 03/20  10:00:00,453.36573294,73.3384168948,0.0,0.0,220.879908,151.653867033,1740.15185538,1628.20860139,48.3426,63.6006539877
 03/20  11:00:00,454.27006258,73.3384168948,0.0,0.0,220.879908,151.653867033,1503.30289272,1391.02111806,48.3426,63.9391746563
 03/20  12:00:00,452.079585643,73.3384168948,0.0,0.0,220.879908,151.653867033,1284.42800838,1171.87975739,48.3426,64.2056509959
 03/20  13:00:00,445.2754911,73.3453816477,0.0,0.0,220.879908,145.652643033,1122.22558522,1024.50157218,24.1713,73.5527130413
 03/20  14:00:00,444.962381447,73.3631313628,0.0,0.0,220.879908,145.652643033,995.964616728,917.332337735,24.1713,54.4609789936
 03/20  15:00:00,436.951901662,73.3824110274,0.0,0.0,220.879908,137.835547516,861.218292393,792.708327442,4.83426,63.6757049503
 03/20  16:00:00,431.787082666,73.3384168948,0.0,0.0,220.879908,133.019064,707.312595278,652.729333778,4.83426,49.7490015007
 03/20  17:00:00,352.004295577,73.3384168948,0.0,0.0,220.879908,53.238744,795.099335406,740.982822905,4.83426,49.2822525013
 03/20  18:00:00,360.982008891,73.3384168948,0.0,0.0,220.879908,53.238744,818.011823006,758.879938661,4.83426,54.2976243447
 03/20  19:00:00,370.43792143,73.3384168948,0.0,0.0,220.879908,53.238744,853.161339183,830.905006068,4.83426,17.4220731152
 03/20  20:00:00,370.591305808,73.3384168948,0.0,0.0,220.879908,53.238744,951.085880906,937.545264611,4.83426,8.70635629543
 03/20  21:00:00,117.624900763,0.0,0.0,0.0,43.513341876,52.539744,22.2269917028,0.0,4.83426,17.3927317028
 03/20  22:00:00,117.407463199,0.0,0.0,0.0,43.513341876,52.539744,13.4926249285,0.0,4.83426,8.65836492852
 03/20  23:00:00,118.512858815,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/20  24:00:00,117.481521439,0.0,0.0,0.0,43.513341876,52.539744,13.4592314416,0.0,4.83426,8.62497144163
 03/21  01:00:00,117.4845607,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  02:00:00,117.823601516,0.348862367056,0.0,0.0,43.513341876,52.539744,5.04574333811,0.191483338107,4.83426,0.02
 03/21  03:00:00,118.865918333,1.39544946822,0.0,0.0,43.513341876,52.539744,14.0127798248,0.553204024328,4.83426,8.62531580047
 03/21  04:00:00,120.985423905,1.39544946822,0.0,0.0,43.513341876,52.539744,5.46365860656,0.609398606564,4.83426,0.02
 03/21  05:00:00,120.296397489,1.04658710117,0.0,0.0,43.513341876,52.539744,14.0299156371,0.57041926571,4.83426,8.62523637137
 03/21  06:00:00,189.130038107,73.3384168948,0.0,0.0,43.513341876,53.238744,1813.24306589,1808.38880589,4.83426,0.02
 03/21  07:00:00,353.307418559,73.3384168948,0.0,0.0,220.879908,53.238744,1540.94813689,1500.70712556,4.83426,35.4067513302
 03/21  08:00:00,445.564298833,73.3384168948,0.00146938986111,0.0,220.879908,145.652643033,1330.91798895,1258.91366011,36.25695,35.7473788351
 03/21  09:00:00,445.24099288,73.3384168948,0.0014627595145,0.0,220.879908,145.652643033,1175.44533976,1075.6868282,36.25695,63.5015615557
 03/21  10:00:00,450.926765983,73.3384168948,0.000907018395084,0.0,220.879908,151.653867033,1054.21247939,951.364046671,48.3426,54.5058327196
 03/21  11:00:00,451.676046535,73.3384168948,0.0,0.0,220.879908,151.653867033,895.363691891,783.083539784,48.3426,63.9375521076
 03/21  12:00:00,450.590816524,73.3925393458,0.0,0.0,220.879908,151.653867033,785.037453086,665.59634597,48.3426,71.0985071157
 03/21  13:00:00,445.171459853,73.9702628349,0.0,0.0,220.879908,145.652643033,711.338710945,620.529886514,24.1713,66.6375244312
 03/21  14:00:00,445.933833348,74.759131093,0.0,0.0,220.879908,145.652643033,648.86542483,561.156564531,24.1713,63.5375602982
 03/21  15:00:00,438.218782691,74.9303946915,0.0,0.0,220.879908,137.835547516,534.714956994,475.30735436,4.83426,54.5733426344
 03/21  16:00:00,431.870563049,73.685913417,0.0,0.0,220.879908,133.019064,394.110933591,335.2674071,4.83426,54.0092664914
 03/21  17:00:00,351.701977367,73.3472977462,0.0,0.0,220.879908,53.238744,421.02788781,371.176149805,4.83426,45.0174780046
 03/21  18:00:00,357.679317958,73.3384168948,0.0,0.0,220.879908,53.238744,453.681491623,394.54370281,4.83426,54.3035288125
 03/21  19:00:00,369.637961054,73.3384168948,0.0,0.0,220.879908,53.238744,505.080986698,482.824347848,4.83426,17.422378849
 03/21  20:00:00,369.690623964,73.3384168948,0.0,0.0,220.879908,53.238744,595.741167813,579.679516967,4.83426,11.2273908461
 03/21  21:00:00,117.425617082,0.0,0.0,0.0,43.513341876,52.539744,19.7060103844,0.0,4.83426,14.8717503844
 03/21  22:00:00,117.496469928,0.0,0.0,0.0,43.513341876,52.539744,13.4928695117,0.0,4.83426,8.65860951172
 03/21  23:00:00,118.575498759,0.0,0.0,0.0,43.513341876,52.539744,5.77199486878,0.0,4.83426,0.937734868778
 03/21  24:00:00,117.552283784,0.0,0.0,0.0,43.513341876,52.539744,12.5431461301,0.0,4.83426,7.70888613012
 03/22  01:00:00,117.547064819,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  02:00:00,117.53975502,0.0,0.0,0.0,43.513341876,52.539744,13.4595324886,0.0,4.83426,8.6252724886
 03/22  03:00:00,117.514256383,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  04:00:00,117.930974923,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  05:00:00,117.896480285,0.0,0.0,0.0,43.513341876,52.539744,13.4594438064,0.0,4.83426,8.62518380644
 03/22  06:00:00,185.493301478,73.3384168948,0.0,0.0,43.513341876,53.238744,1913.90696532,1909.05270532,4.83426,0.02
 03/22  07:00:00,353.747149935,73.3384168948,0.0,0.0,220.879908,53.238744,1546.05483189,1505.81427966,4.83426,35.4062922312
 03/22  08:00:00,445.783545813,73.3384168948,0.00100135452398,0.0,220.879908,145.652643033,1280.98310494,1208.98286796,36.25695,35.7432869876
 03/22  09:00:00,445.477053181,73.3694744662,0.00126107193878,0.0,220.879908,145.652643033,1176.62126378,1076.88335664,36.25695,63.4809571385
 03/22  10:00:00,451.821364177,73.8720187999,0.000924046929651,0.0,220.879908,151.653867033,1096.45656963,993.602705077,48.3426,54.5112645535
 03/22  11:00:00,453.953441494,75.1837114376,0.0,0.0,220.879908,151.653867033,958.720249863,846.44438865,48.3426,63.9332612129
 03/22  12:00:00,454.293987257,76.8065413764,0.0,0.0,220.879908,151.653867033,810.012513363,688.289216934,48.3426,73.3806964287
 03/22  13:00:00,448.831405886,77.5339197436,0.0,0.0,220.879908,145.652643033,648.821998013,560.297975859,24.1713,64.3527221535
 03/22  14:00:00,449.496269565,78.2792810672,0.0,0.0,220.879908,145.652643033,586.473130095,498.778141136,24.1713,63.5236889593
 03/22  15:00:00,441.499519437,78.1877533175,0.0,0.0,220.879908,137.835547516,466.723435467,407.310059648,4.83426,54.5791158194
 03/22  16:00:00,433.738473541,75.5358362493,0.0,0.0,220.879908,133.019064,318.71912057,259.873380048,4.83426,54.0114805219
 03/22  17:00:00,352.163083607,73.7685142553,0.0,0.0,220.879908,53.238744,422.166453187,372.320628593,4.83426,45.0115645935
 03/22  18:00:00,357.859580791,73.4533710183,0.0,0.0,220.879908,53.238744,521.498416292,462.35779902,4.83426,54.3063572716
 03/22  19:00:00,370.192199749,73.3883106259,0.0,0.0,220.879908,53.238744,577.830237431,555.57424796,4.83426,17.4217294704
 03/22  20:00:00,370.146264454,73.3495207473,0.0,0.0,220.879908,53.238744,625.299331107,603.072014927,4.83426,17.3930561799
 03/22  21:00:00,117.779170315,0.0,0.0,0.0,43.513341876,52.539744,13.5408926964,0.0,4.83426,8.70663269645
 03/22  22:00:00,117.549719882,0.0,0.0,0.0,43.513341876,52.539744,13.4926438812,0.0,4.83426,8.65838388119
 03/22  23:00:00,118.605276087,0.0,0.0,0.0,43.513341876,52.539744,13.4781139242,0.0,4.83426,8.64385392417
 03/22  24:00:00,117.595657881,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  01:00:00,117.606402009,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
