Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/23  02:00:00,117.60768151,0.0,0.0,0.0,43.513341876,52.539744,13.4594312413,0.0,4.83426,8.62517124127
 03/23  03:00:00,117.574896042,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  04:00:00,117.977161377,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  05:00:00,117.929529516,0.0,0.0,0.0,43.513341876,52.539744,13.4593370431,0.0,4.83426,8.62507704312
 03/23  06:00:00,184.722773501,73.3384168948,0.00105687023667,0.0,43.513341876,53.238744,1708.42770121,1703.57344121,4.83426,0.02
 03/23  07:00:00,353.170217541,73.3384168948,0.0,0.0,220.879908,53.238744,1434.71652519,1394.47686317,4.83426,35.4054020257
 03/23  08:00:00,445.217921265,73.3384168948,0.00118605669273,0.0,220.879908,145.652643033,1156.38971871,1075.86642794,36.25695,44.2663407769
 03/23  09:00:00,444.991698823,73.3704372356,0.0,0.0,220.879908,145.652643033,1034.45237768,943.384246828,36.25695,54.8111808513
 03/23  10:00:00,450.783379734,73.3911630147,0.00111024450151,0.0,220.879908,151.653867033,921.055716088,818.198986393,48.3426,54.514129695
 03/23  11:00:00,451.701429378,73.41286397,0.0,0.0,220.879908,151.653867033,840.833406481,728.556111561,48.3426,63.93469492
 03/23  12:00:00,450.895400663,73.6620641101,0.0,0.0,220.879908,151.653867033,756.025391755,634.318211195,48.3426,73.3645805602
 03/23  13:00:00,445.478842473,74.2988487523,0.0,0.0,220.879908,145.652643033,595.310725928,506.788992112,24.1713,64.3504338162
 03/23  14:00:00,446.390855746,75.260504746,0.0,0.0,220.879908,145.652643033,486.028596834,398.344800693,24.1713,63.5124961403
 03/23  15:00:00,439.868790069,76.602041512,0.0,0.0,220.879908,137.835547516,376.016767097,316.605474663,4.83426,54.577032434
 03/23  16:00:00,432.570344412,74.3949924295,0.0,0.0,220.879908,133.019064,257.187270891,198.340933776,4.83426,54.0120771147
 03/23  17:00:00,351.780786225,73.4178260408,0.0,0.0,220.879908,53.238744,319.117668661,269.275889988,4.83426,45.0075186722
 03/23  18:00:00,357.718384985,73.366086849,0.0,0.0,220.879908,53.238744,379.408392354,320.267076955,4.83426,54.307055399
 03/23  19:00:00,370.050309853,73.3426093227,0.0,0.0,220.879908,53.238744,381.731405806,359.474868826,4.83426,17.4222769803
 03/23  20:00:00,370.060565107,73.3384168948,0.0,0.0,220.879908,53.238744,486.450921743,464.222968843,4.83426,17.3936929003
 03/23  21:00:00,117.814946129,0.0,0.0,0.0,43.513341876,52.539744,13.5412094528,0.0,4.83426,8.70694945282
 03/23  22:00:00,117.567867297,0.0,0.0,0.0,43.513341876,52.539744,13.4929970289,0.0,4.83426,8.65873702891
 03/23  23:00:00,118.606207878,0.0,0.0,0.0,43.513341876,52.539744,13.4784735445,0.0,4.83426,8.64421354453
 03/23  24:00:00,117.587731136,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  01:00:00,117.590456897,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  02:00:00,117.586046052,0.0,0.0,0.0,43.513341876,52.539744,13.4593714778,0.0,4.83426,8.62511147784
 03/24  03:00:00,117.565894245,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  04:00:00,119.671487154,0.0,0.0,0.0,43.513341876,52.539744,13.4592716254,0.0,4.83426,8.62501162544
 03/24  05:00:00,119.334821466,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  06:00:00,185.059042063,73.3384168948,0.0011368063243,0.0,43.513341876,53.238744,1625.13103254,1620.27677254,4.83426,0.02
 03/24  07:00:00,352.684475312,73.3384168948,0.0,0.0,220.879908,53.238744,1311.30741432,1271.06647467,4.83426,35.406679646
 03/24  08:00:00,445.012681842,73.3384168948,0.00118340330433,0.0,220.879908,145.652643033,1145.51018604,1064.58175728,36.25695,44.6714787564
 03/24  09:00:00,444.964345203,73.3384168948,0.00163286596298,0.0,220.879908,145.652643033,1071.42904394,980.776214873,36.25695,54.3958790639
 03/24  10:00:00,450.9393619,73.3684554981,0.00118370857741,0.0,220.879908,151.653867033,1029.25873556,926.402944136,48.3426,54.5131914208
 03/24  11:00:00,452.209718657,73.6985961581,0.0,0.0,220.879908,151.653867033,945.175490808,832.906266708,48.3426,63.9266240996
 03/24  12:00:00,452.124261577,74.6703568333,0.0,0.0,220.879908,151.653867033,871.780575282,750.078168171,48.3426,73.3598071105
 03/24  13:00:00,447.73349659,76.2097448096,0.0,0.0,220.879908,145.652643033,845.047180897,756.528520385,24.1713,64.3473605122
 03/24  14:00:00,448.397347501,76.8525296282,0.0,0.0,220.879908,145.652643033,853.948842226,766.270308801,24.1713,63.5072334253
 03/24  15:00:00,441.193843066,77.4850208158,0.0,0.0,220.879908,137.835547516,785.113193789,725.704015725,4.83426,54.5749180639
 03/24  16:00:00,433.08053934,74.6012738847,0.0,0.0,220.879908,133.019064,632.814604424,573.970699522,4.83426,54.009644902
 03/24  17:00:00,352.072795059,73.4204457413,0.0,0.0,220.879908,53.238744,737.812723478,687.973141427,4.83426,45.0053220515
 03/24  18:00:00,358.110838096,73.3500860746,0.0,0.0,220.879908,53.238744,845.275017633,786.136918592,4.83426,54.303839041
 03/24  19:00:00,370.192113598,73.3384168948,0.0,0.0,220.879908,53.238744,900.158496361,877.902331686,4.83426,17.4219046751
 03/24  20:00:00,370.268927971,73.3384168948,0.0,0.0,220.879908,53.238744,934.22947795,912.001906854,4.83426,17.3933110966
 03/24  21:00:00,117.370351271,0.0,0.0,0.0,43.513341876,52.539744,13.5410085477,0.0,4.83426,8.70674854774
 03/24  22:00:00,117.463583706,0.0,0.0,0.0,43.513341876,52.539744,13.4928341655,0.0,4.83426,8.65857416549
 03/24  23:00:00,118.562317628,0.0,0.0,0.0,43.513341876,52.539744,13.4783180284,0.0,4.83426,8.64405802836
 03/24  24:00:00,117.535000104,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  01:00:00,117.529526998,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  02:00:00,117.521466284,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  03:00:00,117.513273599,0.0,0.0,0.0,43.513341876,52.539744,13.4499250864,0.0,4.83426,8.61566508639
 03/25  04:00:00,117.933493089,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  05:00:00,117.898375283,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  06:00:00,108.95786285,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  07:00:00,99.8878567004,0.0,0.0,0.0,43.513341876,52.539744,13.4497477311,0.0,4.83426,8.61548773112
 03/25  08:00:00,99.9009712776,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  09:00:00,99.9490451314,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  10:00:00,99.9769301652,0.0,0.0,0.0,43.513341876,52.539744,31.0976543944,0.0,4.83426,26.2633943944
 03/25  11:00:00,100.911155586,0.0,0.0,0.0,43.513341876,52.539744,13.509330308,0.0,4.83426,8.675070308
 03/25  12:00:00,99.963947026,0.0,0.0,0.0,43.513341876,52.539744,13.5085507339,0.0,4.83426,8.67429073395
 03/25  13:00:00,100.065908846,0.0,0.0,0.0,43.513341876,52.539744,13.4987463625,0.0,4.83426,8.66448636249
 03/25  14:00:00,100.111567331,0.0,0.0,0.0,43.513341876,52.539744,13.4993722556,0.0,4.83426,8.66511225561
 03/25  15:00:00,100.093045979,0.0,0.0,0.0,43.513341876,52.539744,13.4989083476,0.0,4.83426,8.66464834755
 03/25  16:00:00,99.8747471676,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  17:00:00,99.8595678284,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  18:00:00,105.816182865,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  19:00:00,118.181146217,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  20:00:00,118.136144471,0.0,0.0,0.0,43.513341876,52.539744,13.4497704537,0.0,4.83426,8.61551045367
 03/25  21:00:00,117.923137524,0.0,0.0,0.0,43.513341876,52.539744,40.3984465125,0.0,4.83426,35.5641865125
 03/25  22:00:00,117.568657505,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  23:00:00,118.514069622,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  24:00:00,117.537209934,0.0,0.0,0.0,43.513341876,52.539744,13.4499403488,0.0,4.83426,8.61568034878
 03/26  01:00:00,117.523138003,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  02:00:00,117.505749905,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  03:00:00,117.49160433,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  04:00:00,117.915570822,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  05:00:00,117.88351114,0.0,0.0,0.0,43.513341876,52.539744,13.4497542088,0.0,4.83426,8.61549420884
 03/26  06:00:00,108.945098886,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  07:00:00,99.8540868766,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  08:00:00,99.8661732579,0.0,0.0,0.0,43.513341876,52.539744,13.4593602963,0.0,4.83426,8.62510029632
 03/26  09:00:00,99.8990447684,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  10:00:00,99.9027756494,0.0,0.0,0.0,43.513341876,52.539744,22.3507212718,0.0,4.83426,17.5164612718
 03/26  11:00:00,100.844454403,0.0,0.0,0.0,43.513341876,52.539744,13.5088759115,0.0,4.83426,8.67461591151
 03/26  12:00:00,99.9211332014,0.0,0.0,0.0,43.513341876,52.539744,13.5085894257,0.0,4.83426,8.67432942572
 03/26  13:00:00,100.032301507,0.0,0.0,0.0,43.513341876,52.539744,13.5085301084,0.0,4.83426,8.67427010841
 03/26  14:00:00,100.059619629,0.0,0.0,0.0,43.513341876,52.539744,13.4993612286,0.0,4.83426,8.66510122864
 03/26  15:00:00,100.020891766,0.0,0.0,0.0,43.513341876,52.539744,13.4988905799,0.0,4.83426,8.66463057987
 03/26  16:00:00,99.7838545142,0.0,0.0,0.0,43.513341876,52.539744,13.4498158935,0.0,4.83426,8.61555589353
 03/26  17:00:00,99.7750074653,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  18:00:00,105.743267761,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  19:00:00,118.09587207,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  20:00:00,118.055025399,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  21:00:00,117.841235425,0.0,0.0,0.0,43.513341876,52.539744,49.2772641329,0.0,4.83426,44.4430041329
 03/26  22:00:00,117.490825,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  23:00:00,118.457206304,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  24:00:00,117.47062339,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  01:00:00,117.459684951,0.0,0.0,0.0,43.513341876,52.539744,13.4592707644,0.0,4.83426,8.62501076437
 03/27  02:00:00,120.060456576,2.59947295857,0.0,0.0,43.513341876,52.539744,5.65702075807,0.802760758067,4.83426,0.02
 03/27  03:00:00,121.684800501,4.23683165213,0.0,0.0,43.513341876,52.539744,6.45366452865,1.59940452865,4.83426,0.02
 03/27  04:00:00,122.095285417,4.2298373705,0.0,0.0,43.513341876,52.539744,15.7374419191,2.27799933982,4.83426,8.62518257926
 03/27  05:00:00,122.640268772,4.80157177116,0.0,0.0,43.513341876,52.539744,8.5242465292,3.6699865292,4.83426,0.02
 03/27  06:00:00,183.677454923,73.3384168948,0.0,0.0,43.513341876,53.238744,2035.92891093,2031.07465093,4.83426,0.02
 03/27  07:00:00,353.690977688,73.3384168948,0.0,0.0,220.879908,53.238744,1600.95438184,1560.71551998,4.83426,35.4046018561
 03/27  08:00:00,445.443924413,73.3384168948,0.00218589684762,0.0,220.879908,145.652643033,1295.96081638,1215.03321665,36.25695,44.6706497322
 03/27  09:00:00,445.072687752,73.3384168948,0.00195621289079,0.0,220.879908,145.652643033,1103.76568254,1013.11309764,36.25695,54.3956348991
 03/27  10:00:00,450.911962113,73.3384168948,0.00115652914901,0.0,220.879908,151.653867033,1050.33907615,944.010202685,48.3426,57.986273466
 03/27  11:00:00,451.798688467,73.3396297187,0.0,0.0,220.879908,151.653867033,953.736494235,842.610652307,48.3426,62.7832419274
 03/27  12:00:00,450.829664388,73.5441591313,0.0,0.0,220.879908,151.653867033,817.916393185,698.599046415,48.3426,70.9747467694
 03/27  13:00:00,445.448352933,74.2144558333,0.0,0.0,220.879908,145.652643033,714.215893963,616.51934745,24.1713,73.5252465131
 03/27  14:00:00,445.905516339,74.6951744814,0.0,0.0,220.879908,145.652643033,665.542893092,586.954188011,24.1713,54.417405081
 03/27  15:00:00,438.379064715,75.063730815,0.0,0.0,220.879908,137.835547516,556.05043517,496.645733358,4.83426,54.5704418116
 03/27  16:00:00,431.814529911,73.6298055288,0.0,0.0,220.879908,133.019064,394.840841523,336.002963588,4.83426,54.0036179357
 03/27  17:00:00,351.719198246,73.3409580203,0.0,0.0,220.879908,53.238744,465.062320568,415.231686151,4.83426,44.9963744167
 03/27  18:00:00,357.722829489,73.3384168948,0.0,0.0,220.879908,53.238744,530.877336678,471.747324717,4.83426,54.2957519611
 03/27  19:00:00,370.09046526,73.3384168948,0.0,0.0,220.879908,53.238744,538.480441453,516.224901558,4.83426,17.4212798942
 03/27  20:00:00,370.099538129,73.3384168948,0.0,0.0,220.879908,53.238744,601.410561048,579.183596744,4.83426,17.3927043042
 03/27  21:00:00,117.753975192,0.0,0.0,0.0,43.513341876,52.539744,13.5406775411,0.0,4.83426,8.70641754112
 03/27  22:00:00,117.538159209,0.0,0.0,0.0,43.513341876,52.539744,13.4926240021,0.0,4.83426,8.65836400207
 03/27  23:00:00,118.590695867,0.0,0.0,0.0,43.513341876,52.539744,13.4781308327,0.0,4.83426,8.64387083274
 03/27  24:00:00,117.581016389,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  01:00:00,117.585403541,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  02:00:00,117.569496562,0.0,0.0,0.0,43.513341876,52.539744,13.4590754357,0.0,4.83426,8.62481543573
 03/28  03:00:00,117.553595396,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  04:00:00,119.657888548,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  05:00:00,119.310915675,0.0,0.0,0.0,43.513341876,52.539744,13.4593791922,0.0,4.83426,8.62511919223
 03/28  06:00:00,182.234912057,73.3384168948,0.0,0.0,43.513341876,53.238744,1650.47037168,1645.61611168,4.83426,0.02
 03/28  07:00:00,352.877391879,73.3384168948,0.0,0.0,220.879908,53.238744,1395.83396279,1355.59871088,4.83426,35.4009919074
 03/28  08:00:00,445.110860743,73.3384168948,0.00131140893968,0.0,220.879908,145.652643033,1170.20799568,1094.47858061,36.25695,39.472465067
 03/28  09:00:00,444.966544617,73.3384168948,0.0,0.0,220.879908,145.652643033,1079.68584396,983.77134589,36.25695,59.6575480726
 03/28  10:00:00,450.908021269,73.3384168948,0.00119880277082,0.0,220.879908,151.653867033,1048.19616842,945.358843324,48.3426,54.4947250965
 03/28  11:00:00,451.727700992,73.3384168948,0.0,0.0,220.879908,151.653867033,916.440826603,804.188696845,48.3426,63.909529758
 03/28  12:00:00,450.591423038,73.3384168948,0.0,0.0,220.879908,151.653867033,811.751983557,690.060044473,48.3426,73.3493390841
 03/28  13:00:00,444.558561627,73.3384168948,0.0,0.0,220.879908,145.652643033,735.717239216,647.217363522,24.1713,64.328575694
 03/28  14:00:00,444.614432244,73.3450226418,0.0,0.0,220.879908,145.652643033,799.258404835,711.572920842,24.1713,63.514183994
 03/28  15:00:00,436.896485927,73.3438132089,0.0,0.0,220.879908,137.835547516,845.625303293,786.238861291,4.83426,54.5521820015
 03/28  16:00:00,431.888160041,73.3384168948,0.0,0.0,220.879908,133.019064,760.737317231,701.913218151,4.83426,53.9898390804
 03/28  17:00:00,352.188967861,73.3384168948,0.0,0.0,220.879908,53.238744,880.445865415,830.606860009,4.83426,45.0047454056
 03/28  18:00:00,355.266918887,73.3384168948,0.0,0.0,220.879908,53.238744,932.268559008,873.157265371,4.83426,54.2770336373
 03/28  19:00:00,370.081817825,73.3384168948,0.0,0.0,220.879908,53.238744,840.317690213,818.062895594,4.83426,17.4205346197
 03/28  20:00:00,370.016331173,73.3384168948,0.0,0.0,220.879908,53.238744,805.921232004,792.381346693,4.83426,8.70562531147
 03/28  21:00:00,117.463365998,0.0,0.0,0.0,43.513341876,52.539744,22.224985146,0.0,4.83426,17.390725146
 03/28  22:00:00,117.576741164,0.0,0.0,0.0,43.513341876,52.539744,13.4920999868,0.0,4.83426,8.6578399868
 03/28  23:00:00,118.624617255,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  24:00:00,117.656594298,0.0,0.0,0.0,43.513341876,52.539744,13.4593294828,0.0,4.83426,8.62506948279
 03/29  01:00:00,117.656765316,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  02:00:00,117.651103842,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  03:00:00,117.620033532,0.0,0.0,0.0,43.513341876,52.539744,13.4591931425,0.0,4.83426,8.62493314248
 03/29  04:00:00,118.024101715,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  05:00:00,117.977974571,0.0,0.0,0.0,43.513341876,52.539744,13.4590624308,0.0,4.83426,8.6248024308
 03/29  06:00:00,181.263837449,73.3384168948,0.0,0.0,43.513341876,53.238744,1440.78037306,1435.92611306,4.83426,0.02
 03/29  07:00:00,352.713155731,73.3384168948,0.0,0.0,220.879908,53.238744,1332.38492113,1300.05150458,4.83426,27.4991565481
 03/29  08:00:00,444.954031756,73.3384168948,0.00162940981413,0.0,220.879908,145.652643033,1129.38395553,1049.41547031,36.25695,43.7115352241
 03/29  09:00:00,444.838296286,73.3384168948,0.00238477213609,0.0,220.879908,145.652643033,995.433024589,904.769164103,36.25695,54.406910486
 03/29  10:00:00,450.791078977,73.3384168948,0.00143689621091,0.0,220.879908,151.653867033,975.055434947,863.144807336,48.3426,63.5680276112
 03/29  11:00:00,451.773483605,73.3384168948,0.0,0.0,220.879908,151.653867033,945.665105245,833.415503747,48.3426,63.9070014982
 03/29  12:00:00,450.794298313,73.3384168948,0.0,0.0,220.879908,151.653867033,939.215327523,826.707348688,48.3426,64.165378835
 03/29  13:00:00,444.757311627,73.3384168948,0.0,0.0,220.879908,145.652643033,899.312773906,801.632683422,24.1713,73.5087904837
 03/29  14:00:00,444.768164274,73.3420311762,0.0,0.0,220.879908,145.652643033,896.384277706,817.788151826,24.1713,54.4248258796
 03/29  15:00:00,437.179320424,73.5397878422,0.0,0.0,220.879908,137.835547516,863.370462899,794.885602833,4.83426,63.6506000657
 03/29  16:00:00,431.985023233,73.3384168948,0.0,0.0,220.879908,133.019064,767.973428314,718.134625726,4.83426,45.0045425873
 03/29  17:00:00,352.266161701,73.3384168948,0.0,0.0,220.879908,53.238744,888.449297323,829.628915795,4.83426,53.9861215277
 03/29  18:00:00,355.262961815,73.3384168948,0.0,0.0,220.879908,53.238744,890.699185843,831.610190412,4.83426,54.2547354311
 03/29  19:00:00,370.601694141,73.3384168948,0.0,0.0,220.879908,53.238744,852.812238412,839.258501338,4.83426,8.71947707382
 03/29  20:00:00,370.572780478,73.3384168948,0.0,0.0,220.879908,53.238744,873.869099926,851.643066397,4.83426,17.391773529
 03/29  21:00:00,117.753118245,0.0,0.0,0.0,43.513341876,52.539744,13.5401825187,0.0,4.83426,8.70592251874
 03/29  22:00:00,117.533263491,0.0,0.0,0.0,43.513341876,52.539744,13.4920230307,0.0,4.83426,8.65776303072
 03/29  23:00:00,118.581755827,0.0,0.0,0.0,43.513341876,52.539744,13.4780167518,0.0,4.83426,8.64375675176
 03/29  24:00:00,117.570525643,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  01:00:00,117.571133899,0.0,0.0,0.0,43.513341876,52.539744,13.4591886618,0.0,4.83426,8.62492866178
 03/30  02:00:00,117.55189097,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  03:00:00,117.536096913,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  04:00:00,117.958066213,0.0,0.0,0.0,43.513341876,52.539744,13.4590502023,0.0,4.83426,8.62479020227
 03/30  05:00:00,117.924495713,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  06:00:00,181.637981503,73.3384168948,0.0,0.0,43.513341876,53.238744,1566.07766062,1561.22340062,4.83426,0.02
 03/30  07:00:00,352.947411465,73.3384168948,0.0,0.0,220.879908,53.238744,1392.96473355,1352.73063918,4.83426,35.3998343688
 03/30  08:00:00,445.316275873,73.3384168948,0.00149822944862,0.0,220.879908,145.652643033,1230.23295334,1149.31320645,36.25695,44.6627968856
 03/30  09:00:00,445.221343511,73.3384168948,0.0,0.0,220.879908,145.652643033,1145.25759342,1054.61942816,36.25695,54.3812152582
 03/30  10:00:00,451.022529429,73.3384168948,0.00140959674648,0.0,220.879908,151.653867033,1058.66779976,955.828628262,48.3426,54.4965714984
 03/30  11:00:00,451.938445952,73.3384168948,0.0,0.0,220.879908,151.653867033,991.603652508,879.361595243,48.3426,63.899457264
 03/30  12:00:00,450.950336863,73.3510644686,0.0,0.0,220.879908,151.653867033,1004.48796958,882.813541237,48.3426,73.3318283439
 03/30  13:00:00,445.4140587,73.8187713665,0.0,0.0,220.879908,145.652643033,940.609744268,852.122937025,24.1713,64.3155072426
 03/30  14:00:00,445.211260836,73.7106129239,0.0,0.0,220.879908,145.652643033,908.079821968,820.413217212,24.1713,63.4953047563
 03/30  15:00:00,437.322838038,73.6068732687,0.0,0.0,220.879908,137.835547516,890.968421404,831.584234725,4.83426,54.549926679
 03/30  16:00:00,431.924410802,73.3384168948,0.0,0.0,220.879908,133.019064,744.570217771,685.750809771,4.83426,53.9851480004
 03/30  17:00:00,352.159313937,73.3384168948,0.0,0.0,220.879908,53.238744,830.968129991,781.136629442,4.83426,44.9972405491
 03/30  18:00:00,355.222649937,73.3384168948,0.0,0.0,220.879908,53.238744,884.432445464,825.325181444,4.83426,54.2730040202
 03/30  19:00:00,370.665654647,73.3384168948,0.0,0.0,220.879908,53.238744,909.74137192,887.486390617,4.83426,17.4207213032
 03/30  20:00:00,370.719540032,73.3384168948,0.0,0.0,220.879908,53.238744,943.658259471,930.118261951,4.83426,8.70573752043
 03/30  21:00:00,117.693103138,0.0,0.0,0.0,43.513341876,52.539744,22.2264235005,0.0,4.83426,17.3921635005
 03/30  22:00:00,117.473508478,0.0,0.0,0.0,43.513341876,52.539744,13.4922750718,0.0,4.83426,8.65801507181
 03/30  23:00:00,118.565694073,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  24:00:00,117.542069445,0.0,0.0,0.0,43.513341876,52.539744,13.4591332908,0.0,4.83426,8.62487329084
 03/31  01:00:00,117.53810369,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  02:00:00,117.522611293,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  03:00:00,117.515493957,0.0,0.0,0.0,43.513341876,52.539744,13.4577291046,0.0,4.83426,8.6234691046
 03/31  04:00:00,119.631986628,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  05:00:00,119.294317781,0.0,0.0,0.0,43.513341876,52.539744,13.4592655011,0.0,4.83426,8.62500550115
 03/31  06:00:00,183.277337715,73.3384168948,0.0,0.0,43.513341876,53.238744,1786.28453896,1781.43027896,4.83426,0.02
 03/31  07:00:00,353.493556655,73.3384168948,0.0,0.0,220.879908,53.238744,1503.44760548,1463.21898383,4.83426,35.3943616511
 03/31  08:00:00,445.430479931,73.3384168948,0.00141461506848,0.0,220.879908,145.652643033,1240.91895776,1168.9310655,36.25695,35.730942263
 03/31  09:00:00,445.360815244,73.3384168948,0.00176660298036,0.0,220.879908,145.652643033,1193.05663786,1102.39873935,36.25695,54.4009485132
 03/31  10:00:00,451.221668988,73.3384168948,0.00131648660891,0.0,220.879908,151.653867033,1150.07951596,1038.17960474,48.3426,63.5573112175
 03/31  11:00:00,452.017486018,73.3384168948,0.0,0.0,220.879908,151.653867033,1026.75999251,914.517485163,48.3426,63.8999073483
 03/31  12:00:00,450.94859217,73.3411837487,0.0,0.0,220.879908,151.653867033,987.885426814,875.385428894,48.3426,64.1573979193
 03/31  13:00:00,445.094863835,73.4400921113,0.0,0.0,220.879908,145.652643033,998.296010573,900.624375467,24.1713,73.500335106
 03/31  14:00:00,445.134567667,73.6525860099,0.0,0.0,220.879908,145.652643033,877.900405852,799.31406111,24.1713,54.4150447419
 03/31  15:00:00,437.75800214,74.262544676,0.0,0.0,220.879908,137.835547516,706.942011489,638.457699268,4.83426,63.6500522211
 03/31  16:00:00,431.763797973,73.3866165119,0.0,0.0,220.879908,133.019064,573.204310673,523.370484119,4.83426,44.9995665542
 03/31  17:00:00,352.013541988,73.3384168948,0.0,0.0,220.879908,53.238744,750.292564384,691.4820266,4.83426,53.9762777841
 03/31  18:00:00,355.056294963,73.3384168948,0.0,0.0,220.879908,53.238744,792.163325738,733.085796991,4.83426,54.2432687472
 03/31  19:00:00,369.89528584,73.3384168948,0.0,0.0,220.879908,53.238744,702.452489904,688.89793312,4.83426,8.72029678472
 03/31  20:00:00,370.000798061,73.3384168948,0.0,0.0,220.879908,53.238744,798.96209759,776.734759929,4.83426,17.3930776611
 03/31  21:00:00,117.424915133,0.0,0.0,0.0,43.513341876,52.539744,13.5408150502,0.0,4.83426,8.70655505023
 03/31  22:00:00,117.511568113,0.0,0.0,0.0,43.513341876,52.539744,13.4919559573,0.0,4.83426,8.65769595732
 03/31  23:00:00,118.578495906,0.0,0.0,0.0,43.513341876,52.539744,13.4777352873,0.0,4.83426,8.64347528731
 03/31  24:00:00,117.557717517,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  01:00:00,117.552118208,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  02:00:00,117.532000239,0.0,0.0,0.0,43.513341876,52.539744,13.44970153,0.0,4.83426,8.61544153
 04/01  03:00:00,117.517449469,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  04:00:00,117.938753312,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  05:00:00,117.904325659,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  06:00:00,102.988074928,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  07:00:00,99.8714250261,0.0,0.0,0.0,43.513341876,52.539744,13.449750767,0.0,4.83426,8.61549076696
 04/01  08:00:00,99.8657509732,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  09:00:00,99.8888336564,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  10:00:00,99.878556417,0.0,0.0,0.0,43.513341876,52.539744,31.0945298529,0.0,4.83426,26.2602698529
 04/01  11:00:00,100.816590556,0.0,0.0,0.0,43.513341876,52.539744,13.5076870862,0.0,4.83426,8.67342708619
 04/01  12:00:00,99.8160981976,0.0,0.0,0.0,43.513341876,52.539744,13.5081028519,0.0,4.83426,8.67384285192
 04/01  13:00:00,99.8840674715,0.0,0.0,0.0,43.513341876,52.539744,13.498319311,0.0,4.83426,8.66405931097
 04/01  14:00:00,99.9183611298,0.0,0.0,0.0,43.513341876,52.539744,13.4988888113,0.0,4.83426,8.66462881127
 04/01  15:00:00,99.8995352377,0.0,0.0,0.0,43.513341876,52.539744,13.4983763155,0.0,4.83426,8.66411631549
 04/01  16:00:00,99.6942332458,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  17:00:00,99.690326589,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  18:00:00,102.673685041,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  19:00:00,118.023543513,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  20:00:00,117.982060476,0.0,0.0,0.0,43.513341876,52.539744,13.449853116,0.0,4.83426,8.61559311597
 04/01  21:00:00,117.793197315,0.0,0.0,0.0,43.513341876,52.539744,40.387518426,0.0,4.83426,35.553258426
 04/01  22:00:00,117.672590816,0.210717075401,0.0,0.0,43.513341876,52.539744,4.98940091294,0.135140912936,4.83426,0.02
 04/01  23:00:00,121.666447909,3.22118678929,0.0,0.0,43.513341876,52.539744,6.51836678898,1.66410678898,4.83426,0.02
 04/01  24:00:00,121.308418807,3.84560591409,0.0,0.0,43.513341876,52.539744,7.12970769563,2.27544769563,4.83426,0.02
 04/02  01:00:00,121.864392867,4.40426855403,0.0,0.0,43.513341876,52.539744,16.1396456393,2.69105594165,4.83426,8.61432969761
 04/02  02:00:00,121.560981363,4.10384703705,0.0,0.0,43.513341876,52.539744,7.89666796386,3.04240796386,4.83426,0.02
 04/02  03:00:00,121.858323457,4.40426855403,0.0,0.0,43.513341876,52.539744,8.19310764302,3.33884764302,4.83426,0.02
 04/02  04:00:00,122.335389652,4.45270940411,0.0,0.0,43.513341876,52.539744,9.40821041142,4.55395041142,4.83426,0.02
 04/02  05:00:00,126.407968139,8.55322935402,0.0,0.0,43.513341876,52.539744,20.1728710873,6.72326303949,4.83426,8.61534804778
 04/02  06:00:00,107.399382491,4.45270940411,0.0,0.0,43.513341876,52.539744,12.3825035125,7.52824351249,4.83426,0.02
 04/02  07:00:00,104.403493772,4.57869973755,0.0,0.0,43.513341876,52.539744,11.9744276356,7.12016763563,4.83426,0.02
 04/02  08:00:00,109.211169462,9.38838772747,0.0,0.0,43.513341876,52.539744,14.0643143079,9.21005430793,4.83426,0.02
 04/02  09:00:00,104.248946289,4.40426855403,0.0,0.0,43.513341876,52.539744,19.5634284272,6.10410686808,4.83426,8.6250615591
 04/02  10:00:00,103.384406257,3.55457803718,0.0,0.0,43.513341876,52.539744,26.3675152835,4.02055080017,4.83426,17.5127044834
 04/02  11:00:00,102.263710349,1.50265252155,0.0,0.0,43.513341876,52.539744,14.6438651199,1.13619261698,4.83426,8.67341250295
 04/02  12:00:00,99.784961103,0.0,0.0,0.0,43.513341876,52.539744,13.5080782377,0.0,4.83426,8.67381823775
 04/02  13:00:00,99.8578883463,0.0,0.0,0.0,43.513341876,52.539744,13.5084897508,0.0,4.83426,8.67422975075
 04/02  14:00:00,99.8791473176,0.0,0.0,0.0,43.513341876,52.539744,13.4970212794,0.0,4.83426,8.66276127935
 04/02  15:00:00,99.8523959108,0.0,0.0,0.0,43.513341876,52.539744,13.4986534513,0.0,4.83426,8.66439345128
 04/02  16:00:00,99.6504100071,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  17:00:00,102.489320914,2.83603853036,0.0,0.0,43.513341876,52.539744,15.8181487486,2.36849537363,4.83426,8.61539337495
 04/02  18:00:00,105.427690784,2.77789480252,0.0,0.0,43.513341876,52.539744,7.94978415307,3.09552415307,4.83426,0.02
 04/02  19:00:00,122.351386562,4.31972478903,0.0,0.0,43.513341876,52.539744,11.3812450548,6.52698505484,4.83426,0.02
 04/02  20:00:00,121.900361358,3.89767216283,0.0,0.0,43.513341876,52.539744,12.221127592,7.36686759197,4.83426,0.02
 04/02  21:00:00,122.831859846,5.01744952315,0.0,0.0,43.513341876,52.539744,56.927223166,16.5396740053,4.83426,35.5532891608
 04/02  22:00:00,121.484197654,4.01395961852,0.0,0.0,43.513341876,52.539744,26.7784432866,13.3286449225,4.83426,8.6155383641
 04/02  23:00:00,123.464234009,5.01744952315,0.0,0.0,43.513341876,52.539744,22.2405483745,17.3862883745,4.83426,0.02
 04/02  24:00:00,121.494036536,4.01395961852,0.0,0.0,43.513341876,52.539744,20.3025616463,15.4483016463,4.83426,0.02
 04/03  01:00:00,122.510042685,5.01744952315,0.0,0.0,43.513341876,52.539744,35.2049078136,21.7459069455,4.83426,8.62474086818
 04/03  02:00:00,121.49919897,4.01395961852,0.0,0.0,43.513341876,52.539744,24.1787810195,19.3245210195,4.83426,0.02
 04/03  03:00:00,122.514314723,5.01744952315,0.0,0.0,43.513341876,52.539744,31.845448874,26.991188874,4.83426,0.02
 04/03  04:00:00,121.929113066,4.01395961852,0.0,0.0,43.513341876,52.539744,36.8056319913,23.3463679724,4.83426,8.62500401896
 04/03  05:00:00,122.919613663,5.01744952315,0.0,0.0,43.513341876,52.539744,38.2412255409,33.3869655409,4.83426,0.02
 04/03  06:00:00,180.409354822,73.3384168948,0.00181445074499,0.0,43.513341876,53.238744,2143.59432383,2138.74006383,4.83426,0.02
 04/03  07:00:00,353.262695038,73.3384168948,0.0,0.0,220.879908,53.238744,1456.22141001,1415.99504928,4.83426,35.3921007217
 04/03  08:00:00,445.0408272,73.3384168948,0.00260325585629,0.0,220.879908,145.652643033,1232.55843334,1151.64800652,36.25695,44.6534768169
 04/03  09:00:00,445.006009777,73.3384168948,0.00213962942166,0.0,220.879908,145.652643033,1187.57657409,1096.9585966,36.25695,54.3610274873
 04/03  10:00:00,450.875178592,73.3384168948,0.00144404158238,0.0,220.879908,151.653867033,1101.47987842,998.663877386,48.3426,54.473401035
 04/03  11:00:00,451.771734148,73.3384168948,0.0,0.0,220.879908,151.653867033,1017.66939788,905.445877,48.3426,63.8809208827
 04/03  12:00:00,450.643690337,73.3384168948,0.0,0.0,220.879908,151.653867033,893.49183497,777.5813744,48.3426,67.56786057
 04/03  13:00:00,444.565974938,73.3384168948,0.0,0.0,220.879908,145.652643033,780.408138503,686.191697591,24.1713,70.0451409115
 04/03  14:00:00,444.538233229,73.3384168948,0.0,0.0,220.879908,145.652643033,731.477171613,652.887641801,24.1713,54.4182298118
 04/03  15:00:00,436.67796974,73.3384168948,0.0,0.0,220.879908,137.835547516,670.945007549,602.490572519,4.83426,63.6201750298
 04/03  16:00:00,431.665269986,73.3384168948,0.0,0.0,220.879908,133.019064,584.0218527,534.205512354,4.83426,44.9820803463
 04/03  17:00:00,352.120860398,73.3384168948,0.0,0.0,220.879908,53.238744,883.029561051,824.220222472,4.83426,53.9750785792
 04/03  18:00:00,355.307584932,73.3384168948,0.0,0.0,220.879908,53.238744,1003.99009535,944.914620124,4.83426,54.2412152279
 04/03  19:00:00,370.650608612,73.3384168948,0.0,0.0,220.879908,53.238744,953.677122568,940.123545208,4.83426,8.71931735985
 04/03  20:00:00,370.602764911,73.3384168948,0.0,0.0,220.879908,53.238744,957.711054664,935.485320094,4.83426,17.3914745693
 04/03  21:00:00,117.716624713,0.0,0.0,0.0,43.513341876,52.539744,13.540021003,0.0,4.83426,8.70576100295
 04/03  22:00:00,117.497803013,0.0,0.0,0.0,43.513341876,52.539744,13.4920349176,0.0,4.83426,8.65777491758
 04/03  23:00:00,118.553049421,0.0,0.0,0.0,43.513341876,52.539744,13.478072092,0.0,4.83426,8.64381209202
 04/03  24:00:00,117.553537044,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  01:00:00,117.551162664,0.0,0.0,0.0,43.513341876,52.539744,13.457682049,0.0,4.83426,8.62342204904
 04/04  02:00:00,117.546142059,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  03:00:00,117.541435682,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  04:00:00,119.661502389,0.0,0.0,0.0,43.513341876,52.539744,13.4591371809,0.0,4.83426,8.62487718095
 04/04  05:00:00,119.322932651,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  06:00:00,179.30366774,73.3384168948,0.0,0.0,43.513341876,53.238744,1521.16190393,1516.30764393,4.83426,0.02
 04/04  07:00:00,352.616618737,73.3384168948,0.0,0.0,220.879908,53.238744,1297.96224536,1257.73204776,4.83426,35.3959375983
 04/04  08:00:00,444.798275194,73.3384168948,0.00176457774797,0.0,220.879908,145.652643033,1079.23885527,998.330715327,36.25695,44.6511899456
 04/04  09:00:00,444.791596798,73.3384168948,0.00227860151511,0.0,220.879908,145.652643033,1016.96417963,926.346107204,36.25695,54.3611224244
 04/04  10:00:00,450.888466115,73.3384168948,0.00150253494876,0.0,220.879908,151.653867033,1067.8586479,965.042421387,48.3426,54.4736265152
 04/04  11:00:00,451.846295876,73.3384168948,0.0,0.0,220.879908,151.653867033,1007.36999721,895.149260813,48.3426,63.878136394
 04/04  12:00:00,450.885965426,73.3384168948,0.0,0.0,220.879908,151.653867033,1018.47490585,896.824645899,48.3426,73.3076599487
 04/04  13:00:00,444.984088126,73.3384168948,0.0,0.0,220.879908,145.652643033,1036.31377495,947.854937934,24.1713,64.2875370168
 04/04  14:00:00,444.97002002,73.3384168948,0.0,0.0,220.879908,145.652643033,1014.29390591,935.705768949,24.1713,54.4168369652
 04/04  15:00:00,437.104646973,73.3384168948,0.0,0.0,220.879908,137.835547516,949.385918166,880.940374775,4.83426,63.6112833907
 04/04  16:00:00,432.049491347,73.3384168948,0.0,0.0,220.879908,133.019064,813.447165496,763.632277889,4.83426,44.9806276073
 04/04  17:00:00,352.374273215,73.3384168948,0.0,0.0,220.879908,53.238744,954.377908282,895.570879322,4.83426,53.9727689599
 04/04  18:00:00,352.464932283,73.3384168948,0.0,0.0,220.879908,53.238744,994.008134897,934.935639414,4.83426,54.2382354826
 04/04  19:00:00,370.365744665,73.3384168948,0.0,0.0,220.879908,53.238744,955.080340496,941.52680658,4.83426,8.71927391662
 04/04  20:00:00,370.36603657,73.3384168948,0.0,0.0,220.879908,53.238744,976.416525678,954.190873153,4.83426,17.3913925253
 04/04  21:00:00,117.402253808,0.0,0.0,0.0,43.513341876,52.539744,13.5399064874,0.0,4.83426,8.7056464874
 04/04  22:00:00,117.491997517,0.0,0.0,0.0,43.513341876,52.539744,13.4920297599,0.0,4.83426,8.65776975988
 04/04  23:00:00,118.561826038,0.0,0.0,0.0,43.513341876,52.539744,13.4780753998,0.0,4.83426,8.64381539985
 04/04  24:00:00,117.553137982,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  01:00:00,117.554587234,0.0,0.0,0.0,43.513341876,52.539744,13.4589062142,0.0,4.83426,8.62464621416
 04/05  02:00:00,117.548631753,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  03:00:00,117.542856539,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  04:00:00,117.952891596,0.0,0.0,0.0,43.513341876,52.539744,13.4591470529,0.0,4.83426,8.62488705291
 04/05  05:00:00,117.9103146,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  06:00:00,178.894188717,73.3384168948,0.0,0.0,43.513341876,53.238744,1620.3960735,1615.5418135,4.83426,0.02
 04/05  07:00:00,352.827079657,73.3384168948,0.0,0.0,220.879908,53.238744,1362.33156494,1322.10274689,4.83426,35.3945580484
 04/05  08:00:00,444.949946381,73.3384168948,0.00163103551828,0.0,220.879908,145.652643033,1110.57665028,1029.67086344,36.25695,44.6488368425
 04/05  09:00:00,444.937559641,73.3384168948,0.00199274318558,0.0,220.879908,145.652643033,1047.73203883,957.118326683,36.25695,54.3567621485
 04/05  10:00:00,450.850771993,73.3384168948,0.0015175576568,0.0,220.879908,151.653867033,983.839644055,881.028392988,48.3426,54.4686510669
 04/05  11:00:00,451.692706178,73.3384168948,0.0,0.0,220.879908,151.653867033,876.45129456,764.237020504,48.3426,63.8716740559
 04/05  12:00:00,450.61683805,73.3384168948,0.0,0.0,220.879908,151.653867033,803.545567715,684.816383067,48.3426,70.3865846475
 04/05  13:00:00,444.619165551,73.3459323663,0.0,0.0,220.879908,145.652643033,772.328457039,680.95943691,24.1713,67.1977201297
 04/05  14:00:00,444.653112647,73.3945057767,0.0,0.0,220.879908,145.652643033,759.453199623,680.871818622,24.1713,54.4100810013
 04/05  15:00:00,436.806009479,73.4122846729,0.0,0.0,220.879908,137.835547516,705.651205389,637.206878467,4.83426,63.6100669216
 04/05  16:00:00,431.661605625,73.3384168948,0.0,0.0,220.879908,133.019064,561.145023182,511.32686083,4.83426,44.9839023518
 04/05  17:00:00,351.864741929,73.3384168948,0.0,0.0,220.879908,53.238744,644.982334742,586.18192829,4.83426,53.9661464526
 04/05  18:00:00,351.978955211,73.3384168948,0.0,0.0,220.879908,53.238744,756.467697961,697.402622875,4.83426,54.2308150859
 04/05  19:00:00,370.396833123,73.3384168948,0.0,0.0,220.879908,53.238744,791.359863492,777.807135513,4.83426,8.71846797882
 04/05  20:00:00,370.457866604,73.3384168948,0.0,0.0,220.879908,53.238744,862.368331031,840.144267444,4.83426,17.389803587
 04/05  21:00:00,117.709937864,0.0,0.0,0.0,43.513341876,52.539744,13.5391124634,0.0,4.83426,8.70485246337
 04/05  22:00:00,117.490202728,0.0,0.0,0.0,43.513341876,52.539744,13.4922683013,0.0,4.83426,8.65800830132
 04/05  23:00:00,118.571928698,0.0,0.0,0.0,43.513341876,52.539744,13.4780885531,0.0,4.83426,8.64382855306
 04/05  24:00:00,117.559687507,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  01:00:00,117.556858937,0.0,0.0,0.0,43.513341876,52.539744,13.4590469336,0.0,4.83426,8.62478693363
 04/06  02:00:00,117.541766869,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  03:00:00,117.53478856,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  04:00:00,117.944063949,0.0,0.0,0.0,43.513341876,52.539744,13.4588553441,0.0,4.83426,8.62459534414
 04/06  05:00:00,117.900807674,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  06:00:00,176.135356534,73.3384168948,0.0,0.0,43.513341876,53.238744,1748.37668996,1743.52242996,4.83426,0.02
 04/06  07:00:00,353.058046677,73.3384168948,0.000668353949649,0.0,220.879908,53.238744,1411.95209689,1371.73000002,4.83426,35.3878368775
 04/06  08:00:00,445.01114486,73.3384168948,0.00135640462753,0.0,220.879908,145.652643033,1095.03368535,1014.13065956,36.25695,44.646075788
 04/06  09:00:00,444.678815114,73.3408845991,0.00196557986502,0.0,220.879908,145.652643033,847.145049295,756.540139224,36.25695,54.3479600711
 04/06  10:00:00,450.748286619,73.5762268024,0.00132316970614,0.0,220.879908,151.653867033,662.364357803,559.563288795,48.3426,54.4584690083
 04/06  11:00:00,452.621815209,74.5815608512,0.0,0.0,220.879908,151.653867033,491.84347345,379.631954473,48.3426,63.8689189766
 04/06  12:00:00,453.014751013,75.9308227444,0.0,0.0,220.879908,151.653867033,430.060090967,317.588744414,48.3426,64.1287465529
 04/06  13:00:00,448.459703805,77.3443584418,0.0,0.0,220.879908,145.652643033,401.22206692,303.592284848,24.1713,73.4584820723
 04/06  14:00:00,449.516893501,78.4258482724,0.0,0.0,220.879908,145.652643033,349.11556497,270.546114499,24.1713,54.3981504708
 04/06  15:00:00,441.778610055,78.554889652,0.0,0.0,220.879908,137.835547516,287.097473553,218.648676705,4.83426,63.6145368481
 04/06  16:00:00,433.33460797,75.1652433812,0.0,0.0,220.879908,133.019064,205.683274185,155.868699752,4.83426,44.980314433
 04/06  17:00:00,352.006783146,73.6089784425,0.0,0.0,220.879908,53.238744,394.695410283,335.905341144,4.83426,53.9558091388
 04/06  18:00:00,351.891223458,73.4117371538,0.0,0.0,220.879908,53.238744,558.244788353,505.048124656,4.83426,48.3624036967
 04/06  19:00:00,370.313339494,73.3591380247,0.0,0.0,220.879908,53.238744,712.240676478,693.040551742,4.83426,14.3658647358
 04/06  20:00:00,370.434540082,73.3384168948,0.0,0.0,220.879908,53.238744,847.939438388,825.714614207,4.83426,17.3905641809
 04/06  21:00:00,117.711846868,0.0,0.0,0.0,43.513341876,52.539744,13.5394930178,0.0,4.83426,8.7052330178
 04/06  22:00:00,117.485185507,0.0,0.0,0.0,43.513341876,52.539744,13.4919275363,0.0,4.83426,8.65766753626
 04/06  23:00:00,118.571007908,0.0,0.0,0.0,43.513341876,52.539744,13.4775271625,0.0,4.83426,8.6432671625
 04/06  24:00:00,117.531194327,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  01:00:00,117.544126005,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  02:00:00,117.542102658,0.0,0.0,0.0,43.513341876,52.539744,13.4590389182,0.0,4.83426,8.62477891825
 04/07  03:00:00,117.534721848,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  04:00:00,119.649779998,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  05:00:00,119.312927363,0.0,0.0,0.0,43.513341876,52.539744,13.4588394025,0.0,4.83426,8.62457940248
 04/07  06:00:00,177.061852196,73.3384168948,0.0,0.0,43.513341876,53.238744,1792.72259982,1787.86833982,4.83426,0.02
 04/07  07:00:00,353.727064177,73.3384168948,0.0,0.0,220.879908,53.238744,1538.64788944,1498.42599832,4.83426,35.3876311134
 04/07  08:00:00,446.124023364,73.3384168948,0.000679138550371,0.0,220.879908,145.652643033,1367.51188319,1295.53805027,36.25695,35.716882913
 04/07  09:00:00,445.861432575,73.3384168948,0.00138072307222,0.0,220.879908,145.652643033,1302.11944974,1202.42813569,36.25695,63.4343640556
 04/07  10:00:00,451.452997375,73.3384168948,0.00101893606554,0.0,220.879908,151.653867033,1209.73422111,1106.94817565,48.3426,54.4434454602
 04/07  11:00:00,452.343966055,73.3384168948,0.0,0.0,220.879908,151.653867033,1156.6019164,1044.39806213,48.3426,63.8612542698
 04/07  12:00:00,451.32380506,73.3384168948,0.0,0.0,220.879908,151.653867033,1155.44511125,1042.98238652,48.3426,64.1201247332
 04/07  13:00:00,446.203086502,73.3384168948,0.0,0.0,220.879908,145.652643033,1341.88582692,1244.25422074,24.1713,73.4603061721
 04/07  14:00:00,446.596368417,73.3397868652,0.0,0.0,220.879908,145.652643033,1321.45132254,1242.8980247,24.1713,54.3819978401
 04/07  15:00:00,438.414861158,73.3411897148,0.0,0.0,220.879908,137.835547516,1219.99303695,1160.62995948,4.83426,54.5288174692
 04/07  16:00:00,433.357411931,73.3384168948,0.0,0.0,220.879908,133.019064,1122.9103969,1064.10979592,4.83426,53.9663409761
 04/07  17:00:00,353.57721841,73.3384168948,0.0,0.0,220.879908,53.238744,1201.66714438,1151.85659234,4.83426,44.976292043
 04/07  18:00:00,353.262060148,73.3384168948,0.0,0.0,220.879908,53.238744,1168.58072336,1109.4995393,4.83426,54.2469240564
 04/07  19:00:00,370.944828685,73.3384168948,0.0,0.0,220.879908,53.238744,1112.01925006,1089.76810581,4.83426,17.4168842458
 04/07  20:00:00,370.943723378,73.3384168948,0.0,0.0,220.879908,53.238744,1118.70711544,1105.16788549,4.83426,8.70496994895
 04/07  21:00:00,117.344126969,0.0,0.0,0.0,43.513341876,52.539744,22.2248257005,0.0,4.83426,17.3905657005
 04/07  22:00:00,117.445252775,0.0,0.0,0.0,43.513341876,52.539744,13.4917866326,0.0,4.83426,8.65752663261
 04/07  23:00:00,118.543700439,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  24:00:00,117.507505456,0.0,0.0,0.0,43.513341876,52.539744,13.4589048108,0.0,4.83426,8.62464481085
 04/08  01:00:00,117.51026119,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  02:00:00,117.502402818,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  03:00:00,117.495672513,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  04:00:00,117.917349882,0.0,0.0,0.0,43.513341876,52.539744,13.4495678203,0.0,4.83426,8.61530782029
 04/08  05:00:00,117.882653929,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  06:00:00,101.027183022,1.04658710117,0.0,0.0,43.513341876,52.539744,5.11687597483,0.262615974826,4.83426,0.02
 04/08  07:00:00,99.8532212812,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  08:00:00,99.8509575257,0.0,0.0,0.0,43.513341876,52.539744,13.4495632669,0.0,4.83426,8.61530326694
 04/08  09:00:00,99.8898617669,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  10:00:00,99.9159655749,0.0,0.0,0.0,43.513341876,52.539744,22.3450842492,0.0,4.83426,17.5108242492
 04/08  11:00:00,100.854196027,0.0,0.0,0.0,43.513341876,52.539744,13.5074248455,0.0,4.83426,8.67316484555
 04/08  12:00:00,99.9167219362,0.0,0.0,0.0,43.513341876,52.539744,13.507810935,0.0,4.83426,8.67355093501
 04/08  13:00:00,100.021391927,0.0,0.0,0.0,43.513341876,52.539744,13.4984863493,0.0,4.83426,8.66422634934
 04/08  14:00:00,100.055252153,0.0,0.0,0.0,43.513341876,52.539744,13.4979137906,0.0,4.83426,8.66365379059
 04/08  15:00:00,100.017320891,0.0,0.0,0.0,43.513341876,52.539744,13.4984172454,0.0,4.83426,8.66415724541
 04/08  16:00:00,99.7783497366,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  17:00:00,99.7543213875,0.0,0.0,0.0,43.513341876,52.539744,13.4479168634,0.0,4.83426,8.61365686337
 04/08  18:00:00,99.764001337,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  19:00:00,118.111044563,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  20:00:00,118.069853023,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  21:00:00,117.854980598,0.0,0.0,0.0,43.513341876,52.539744,40.3708251864,0.0,4.83426,35.5365651864
 04/08  22:00:00,117.491359683,0.0,0.0,0.0,43.513341876,52.539744,13.4496359473,0.0,4.83426,8.61537594727
 04/08  23:00:00,118.446709461,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  24:00:00,117.448713669,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  01:00:00,117.443807472,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  02:00:00,119.350931172,1.90849126309,0.0,0.0,43.513341876,52.539744,5.36358261381,0.509322613812,4.83426,0.02
 04/09  03:00:00,120.895729375,3.45438017606,0.0,0.0,43.513341876,52.539744,14.5152911462,1.06566811021,4.83426,8.61536303601
 04/09  04:00:00,122.267836653,4.39910787745,0.0,0.0,43.513341876,52.539744,6.58082968826,1.72656968826,4.83426,0.02
 04/09  05:00:00,122.296393918,4.45787008069,0.0,0.0,43.513341876,52.539744,7.01424465364,2.15998465364,4.83426,0.02
 04/09  06:00:00,104.513493125,4.57353906097,0.0,0.0,43.513341876,52.539744,7.71257642147,2.85831642147,4.83426,0.02
 04/09  07:00:00,104.096746747,4.28343889716,0.0,0.0,43.513341876,52.539744,16.110850126,2.6611491624,4.83426,8.61544096357
 04/09  08:00:00,104.210154091,4.39910787745,0.0,0.0,43.513341876,52.539744,7.81733093502,2.96307093502,4.83426,0.02
 04/09  09:00:00,103.296376139,3.46211028035,0.0,0.0,43.513341876,52.539744,6.3229307228,1.4686707228,4.83426,0.02
 04/09  10:00:00,99.8324292189,0.0,0.0,0.0,43.513341876,52.539744,31.0900897229,0.0,4.83426,26.2558297229
 04/09  11:00:00,100.785940205,0.0,0.0,0.0,43.513341876,52.539744,13.5079797833,0.0,4.83426,8.67371978334
 04/09  12:00:00,99.8161075005,0.0,0.0,0.0,43.513341876,52.539744,13.5070913418,0.0,4.83426,8.67283134185
