Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/09  13:00:00,99.9129656015,0.0,0.0,0.0,43.513341876,52.539744,13.5074340505,0.0,4.83426,8.67317405046
 04/09  14:00:00,99.9601371018,0.0,0.0,0.0,43.513341876,52.539744,13.4976794593,0.0,4.83426,8.66341945925
 04/09  15:00:00,99.9585061412,0.0,0.0,0.0,43.513341876,52.539744,13.498170682,0.0,4.83426,8.66391068199
 04/09  16:00:00,99.7799735024,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  17:00:00,99.7862233158,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  18:00:00,99.7817512504,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  19:00:00,118.107963018,0.0,0.0,0.0,43.513341876,52.539744,13.449585111,0.0,4.83426,8.61532511104
 04/09  20:00:00,118.058512718,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  21:00:00,117.859668478,0.0,0.0,0.0,43.513341876,52.539744,40.3749306714,0.0,4.83426,35.5406706714
 04/09  22:00:00,117.520378988,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  23:00:00,118.466670057,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  24:00:00,117.502798678,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  01:00:00,117.506005287,0.0,0.0,0.0,43.513341876,52.539744,13.45903662,0.0,4.83426,8.62477662004
 04/10  02:00:00,117.514105856,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  03:00:00,117.499188181,0.0,0.0,0.0,43.513341876,52.539744,13.4588097384,0.0,4.83426,8.62454973838
 04/10  04:00:00,118.964127198,1.04658710117,0.0,0.0,43.513341876,52.539744,5.20601768272,0.351757682718,4.83426,0.02
 04/10  05:00:00,118.921198413,1.04658710117,0.0,0.0,43.513341876,52.539744,5.22515343752,0.370893437521,4.83426,0.02
 04/10  06:00:00,175.977717301,73.3384168948,0.0,0.0,43.513341876,53.238744,1599.08512902,1585.6261217,4.83426,8.62474732184
 04/10  07:00:00,352.573984978,73.3384168948,0.0,0.0,220.879908,53.238744,1282.53655677,1251.1595551,4.83426,26.542741666
 04/10  08:00:00,445.061018597,73.3384168948,0.00183127206792,0.0,220.879908,145.652643033,1251.47233442,1170.57981952,36.25695,44.6355649003
 04/10  09:00:00,445.141951966,73.3384168948,0.00188265780847,0.0,220.879908,145.652643033,1174.56030167,1083.96070477,36.25695,54.3426468982
 04/10  10:00:00,451.193016937,73.3384168948,0.000980448751814,0.0,220.879908,151.653867033,1155.33490954,1052.54378252,48.3426,54.4485270261
 04/10  11:00:00,452.231241277,73.3867639945,0.0,0.0,220.879908,151.653867033,1088.25523512,976.06923439,48.3426,63.8434007312
 04/10  12:00:00,451.442644243,73.7300445085,0.0,0.0,220.879908,151.653867033,1020.32097932,902.188734201,48.3426,69.789645123
 04/10  13:00:00,445.890634862,74.1678375213,0.0,0.0,220.879908,145.652643033,988.78697372,896.884719472,24.1713,67.730954248
 04/10  14:00:00,446.25997888,74.5268123152,0.0,0.0,220.879908,145.652643033,968.143771873,889.587481256,24.1713,54.3849906175
 04/10  15:00:00,438.007781893,74.1856123129,0.0,0.0,220.879908,137.835547516,908.160143101,839.735362417,4.83426,63.5905206839
 04/10  16:00:00,431.992635681,73.3625321856,0.0,0.0,220.879908,133.019064,755.871467846,706.069198778,4.83426,44.9680090672
 04/10  17:00:00,352.272857149,73.3384168948,0.0,0.0,220.879908,53.238744,891.573285346,838.556888061,4.83426,48.1821372856
 04/10  18:00:00,352.492795043,73.3384168948,0.0,0.0,220.879908,53.238744,990.668683185,934.834193163,4.83426,51.0002300216
 04/10  19:00:00,370.929395906,73.3384168948,0.0,0.0,220.879908,53.238744,995.865980156,973.614815582,4.83426,17.416904574
 04/10  20:00:00,371.359229641,73.3384168948,0.0,0.0,220.879908,53.238744,1123.78569492,1101.56305554,4.83426,17.3883793769
 04/10  21:00:00,117.599354213,0.0,0.0,0.0,43.513341876,52.539744,13.5383446459,0.0,4.83426,8.7040846459
 04/10  22:00:00,117.399076615,0.0,0.0,0.0,43.513341876,52.539744,13.4919711347,0.0,4.83426,8.65771113466
 04/10  23:00:00,118.520890821,0.0,0.0,0.0,43.513341876,52.539744,13.4773782395,0.0,4.83426,8.64311823955
 04/10  24:00:00,117.480740966,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  01:00:00,117.495084377,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  02:00:00,117.492175017,0.0,0.0,0.0,43.513341876,52.539744,13.4590664235,0.0,4.83426,8.62480642351
 04/11  03:00:00,117.834705126,0.348862367056,0.0,0.0,43.513341876,52.539744,4.96352557589,0.10926557589,4.83426,0.02
 04/11  04:00:00,120.999954236,1.39544946822,0.0,0.0,43.513341876,52.539744,5.20838332378,0.354123323785,4.83426,0.02
 04/11  05:00:00,119.460732673,3.18201429258,0.0,0.0,43.513341876,52.539744,14.2813797762,0.822333419736,4.83426,8.62478635647
 04/11  06:00:00,178.933269828,73.3384168948,0.0,0.0,43.513341876,53.238744,2114.59057828,2109.73631828,4.83426,0.02
 04/11  07:00:00,354.979753721,73.3384168948,0.0,0.0,220.879908,53.238744,1802.17702492,1761.96045985,4.83426,35.3823050654
 04/11  08:00:00,447.239013191,73.3384168948,0.0,0.0,220.879908,145.652643033,1534.6593561,1462.69025819,36.25695,35.7121479087
 04/11  09:00:00,447.196645352,73.3384168948,0.0,0.0,220.879908,145.652643033,1416.2075492,1325.59436217,36.25695,54.3562370316
 04/11  10:00:00,453.021361502,73.343351545,0.000814937988337,0.0,220.879908,151.653867033,1384.32803601,1272.47516093,48.3426,63.5102750791
 04/11  11:00:00,453.763732917,73.4725185185,0.0,0.0,220.879908,151.653867033,1289.8748243,1177.68965053,48.3426,63.8425737729
 04/11  12:00:00,452.498813114,73.7747131801,0.0,0.0,220.879908,151.653867033,1212.40446212,1099.96737478,48.3426,64.0944873365
 04/11  13:00:00,446.090812578,73.7988669527,0.0,0.0,220.879908,145.652643033,1140.55558177,1052.13692985,24.1713,64.2473519201
 04/11  14:00:00,446.115031275,73.7766669523,0.0,0.0,220.879908,145.652643033,1175.0001901,1087.38608067,24.1713,63.4428094287
 04/11  15:00:00,438.259790211,73.8302542099,0.0,0.0,220.879908,137.835547516,1075.99253265,1016.66473433,4.83426,54.4935383289
 04/11  16:00:00,432.604747375,73.3384168948,0.0,0.0,220.879908,133.019064,954.760311184,904.969868532,4.83426,44.9561826526
 04/11  17:00:00,353.253676975,73.3384168948,0.0,0.0,220.879908,53.238744,1134.29529409,1075.5118773,4.83426,53.9491567897
 04/11  18:00:00,353.496094967,73.3384168948,0.0,0.0,220.879908,53.238744,1164.69099333,1105.64745386,4.83426,54.2092794684
 04/11  19:00:00,371.858507241,73.3384168948,0.0,0.0,220.879908,53.238744,1192.24763065,1178.69550894,4.83426,8.71786171397
 04/11  20:00:00,371.732375057,73.3384168948,0.0,0.0,220.879908,53.238744,1183.34681746,1161.1239279,4.83426,17.3886295538
 04/11  21:00:00,117.316907687,0.0,0.0,0.0,43.513341876,52.539744,13.5384333727,0.0,4.83426,8.70417337275
 04/11  22:00:00,117.423609247,0.0,0.0,0.0,43.513341876,52.539744,13.4919196002,0.0,4.83426,8.6576596002
 04/11  23:00:00,118.54029506,0.0,0.0,0.0,43.513341876,52.539744,13.4778004135,0.0,4.83426,8.64354041346
 04/11  24:00:00,117.499912414,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  01:00:00,117.512380703,0.0,0.0,0.0,43.513341876,52.539744,13.4588601055,0.0,4.83426,8.62460010549
 04/12  02:00:00,117.507492749,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  03:00:00,117.499973832,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  04:00:00,117.921604905,0.0,0.0,0.0,43.513341876,52.539744,13.4580416502,0.0,4.83426,8.62378165019
 04/12  05:00:00,116.297588472,1.39544946822,0.0,0.0,43.513341876,52.539744,5.13666084572,0.282400845715,4.83426,0.02
 04/12  06:00:00,177.105260761,73.3384168948,0.0,0.0,43.513341876,53.238744,1795.13841963,1790.28415963,4.83426,0.02
 04/12  07:00:00,353.801408261,73.3384168948,0.0,0.0,220.879908,53.238744,1587.00668366,1546.79486607,4.83426,35.3775575914
 04/12  08:00:00,446.936424586,73.3384168948,0.0,0.0,220.879908,145.652643033,1510.15432131,1438.18873953,36.25695,35.7086317773
 04/12  09:00:00,447.299429538,73.3384168948,0.0,0.0,220.879908,145.652643033,1514.62331469,1414.97610092,36.25695,63.3902637739
 04/12  10:00:00,453.243347848,73.3384168948,0.0,0.0,220.879908,151.653867033,1460.9133134,1358.14766912,48.3426,54.4230442723
 04/12  11:00:00,454.088946647,73.3384168948,0.0,0.0,220.879908,151.653867033,1399.19457698,1287.01881134,48.3426,63.8331656374
 04/12  12:00:00,452.551673532,73.3384168948,0.0,0.0,220.879908,151.653867033,1333.72328798,1221.29020234,48.3426,64.0904856397
 04/12  13:00:00,445.931471467,73.3384168948,0.0,0.0,220.879908,145.652643033,1253.84618838,1156.25740876,24.1713,73.4174796205
 04/12  14:00:00,445.49343391,73.3384168948,0.0,0.0,220.879908,145.652643033,1160.76971478,1082.24480238,24.1713,54.3536124024
 04/12  15:00:00,437.489399831,73.3384168948,0.0,0.0,220.879908,137.835547516,1072.78890748,1013.45931578,4.83426,54.4953317063
 04/12  16:00:00,432.43305214,73.3384168948,0.0,0.0,220.879908,133.019064,960.325038083,901.553042993,4.83426,53.9377350896
 04/12  17:00:00,352.649515188,73.3384168948,0.0,0.0,220.879908,53.238744,1033.51068194,983.717231261,4.83426,44.9591906738
 04/12  18:00:00,352.663047054,73.3384168948,0.0,0.0,220.879908,53.238744,1054.44287524,995.397043674,4.83426,54.2115715641
 04/12  19:00:00,368.010050207,73.3384168948,0.0,0.0,220.879908,53.238744,1032.20844372,1009.95769157,4.83426,17.4164921521
 04/12  20:00:00,371.177561292,73.3384168948,0.0,0.0,220.879908,53.238744,1098.21392006,1084.67619324,4.83426,8.70346681778
 04/12  21:00:00,117.647594222,0.0,0.0,0.0,43.513341876,52.539744,20.1543700255,0.0,4.83426,15.3201100255
 04/12  22:00:00,117.440490301,0.0,0.0,0.0,43.513341876,52.539744,6.90936963285,0.0,4.83426,2.07510963285
 04/12  23:00:00,118.541487603,0.0,0.0,0.0,43.513341876,52.539744,13.4772937054,0.0,4.83426,8.64303370537
 04/12  24:00:00,117.502812293,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  01:00:00,117.507203838,0.0,0.0,0.0,43.513341876,52.539744,13.4589921907,0.0,4.83426,8.6247321907
 04/13  02:00:00,117.500161287,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  03:00:00,117.493542365,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  04:00:00,118.265426168,0.348862367056,0.0,0.0,43.513341876,52.539744,13.5875986504,0.128860268662,4.83426,8.62447838174
 04/13  05:00:00,116.29195904,1.39544946822,0.0,0.0,43.513341876,52.539744,5.23210291874,0.377842918743,4.83426,0.02
 04/13  06:00:00,176.928757549,73.3384168948,0.0,0.0,43.513341876,53.238744,1830.73725449,1825.88299449,4.83426,0.02
 04/13  07:00:00,353.607179809,73.3384168948,0.0,0.0,220.879908,53.238744,1559.17601588,1518.96193992,4.83426,35.3798159677
 04/13  08:00:00,445.462933338,73.3384168948,0.00134741329362,0.0,220.879908,145.652643033,1291.42981971,1210.54468003,36.25695,44.6281896781
 04/13  09:00:00,445.195281127,73.3384168948,0.00186162876926,0.0,220.879908,145.652643033,1164.81487191,1074.23972198,36.25695,54.3181999264
 04/13  10:00:00,451.104323659,73.3384168948,0.00123487574836,0.0,220.879908,151.653867033,1130.16472597,1027.39741594,48.3426,54.4247100287
 04/13  11:00:00,452.112797751,73.3384168948,0.0,0.0,220.879908,151.653867033,1095.6048372,983.433092724,48.3426,63.8291444708
 04/13  12:00:00,450.99447701,73.3384168948,0.0,0.0,220.879908,151.653867033,1031.67466179,919.251391088,48.3426,64.0806706974
 04/13  13:00:00,444.954348651,73.3384168948,0.0,0.0,220.879908,145.652643033,1016.0296412,918.442982628,24.1713,73.4153585698
 04/13  14:00:00,444.945197285,73.3384168948,0.0,0.0,220.879908,145.652643033,998.556145921,920.032328251,24.1713,54.3525176703
 04/13  15:00:00,437.07789964,73.3384168948,0.0,0.0,220.879908,137.835547516,927.55842488,868.22933964,4.83426,54.4948252406
 04/13  16:00:00,432.016717319,73.3384168948,0.0,0.0,220.879908,133.019064,812.270128685,753.499656466,4.83426,53.9362122193
 04/13  17:00:00,352.348635315,73.3384168948,0.0,0.0,220.879908,53.238744,939.298099456,889.506032131,4.83426,44.9578073252
 04/13  18:00:00,352.583843012,73.3384168948,0.0,0.0,220.879908,53.238744,1038.75487423,979.71148427,4.83426,54.2091299622
 04/13  19:00:00,368.033109657,73.3384168948,0.0,0.0,220.879908,53.238744,1033.8362718,1011.58524829,4.83426,17.4167635059
 04/13  20:00:00,370.994850588,73.3384168948,0.0,0.0,220.879908,53.238744,1032.81140165,1019.27353789,4.83426,8.70360376411
 04/13  21:00:00,117.678308375,0.0,0.0,0.0,43.513341876,52.539744,22.2220356127,0.0,4.83426,17.3877756127
 04/13  22:00:00,117.463817725,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  23:00:00,118.551881616,0.0,0.0,0.0,43.513341876,52.539744,13.4774848715,0.0,4.83426,8.64322487154
 04/13  24:00:00,117.541077988,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  01:00:00,117.542820657,0.0,0.0,0.0,43.513341876,52.539744,13.4587805047,0.0,4.83426,8.62452050472
 04/14  02:00:00,117.513750673,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  03:00:00,117.497087554,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  04:00:00,119.613634897,0.0,0.0,0.0,43.513341876,52.539744,13.4589368058,0.0,4.83426,8.62467680583
 04/14  05:00:00,117.334415538,1.04658710117,0.0,0.0,43.513341876,52.539744,5.17883916485,0.324579164851,4.83426,0.02
 04/14  06:00:00,178.419828552,73.3384168948,0.0,0.0,43.513341876,53.238744,1952.11283837,1938.65416261,4.83426,8.6244157531
 04/14  07:00:00,354.917099018,73.3384168948,0.0,0.0,220.879908,53.238744,1701.88268805,1670.51003502,4.83426,26.5383930361
 04/14  08:00:00,447.148478971,73.3384168948,0.0,0.0,220.879908,145.652643033,1495.01985973,1414.13697893,36.25695,44.6259307987
 04/14  09:00:00,446.471479974,73.3384168948,0.00118634712911,0.0,220.879908,145.652643033,1356.58325191,1266.01102276,36.25695,54.3152791504
 04/14  10:00:00,452.169463242,73.3384168948,0.000819922067417,0.0,220.879908,151.653867033,1326.60312968,1223.83907046,48.3426,54.4214592192
 04/14  11:00:00,452.943151703,73.3783829173,0.0,0.0,220.879908,151.653867033,1220.42706423,1108.26428053,48.3426,63.8201837011
 04/14  12:00:00,452.0940355,73.8438162866,0.0,0.0,220.879908,151.653867033,1139.82067284,1027.40343537,48.3426,64.0746374682
 04/14  13:00:00,446.445108724,74.3715329756,0.0,0.0,220.879908,145.652643033,1081.31641666,983.737644033,24.1713,73.4074726271
 04/14  14:00:00,446.471916678,74.5062832734,0.0,0.0,220.879908,145.652643033,1036.38958067,957.870926811,24.1713,54.347353856
 04/14  15:00:00,438.346156431,74.397938902,0.0,0.0,220.879908,137.835547516,920.104885911,860.781768838,4.83426,54.4888570734
 04/14  16:00:00,432.0119607,73.3728077134,0.0,0.0,220.879908,133.019064,750.574937049,691.809716407,4.83426,53.9309606424
 04/14  17:00:00,352.279773759,73.3384168948,0.0,0.0,220.879908,53.238744,881.47705837,831.689862234,4.83426,44.9529361361
 04/14  18:00:00,352.360868676,73.3384168948,0.0,0.0,220.879908,53.238744,934.14904585,875.112171165,4.83426,54.2026146854
 04/14  19:00:00,367.580186651,73.3384168948,0.0,0.0,220.879908,53.238744,1015.17452788,992.924613814,4.83426,17.4156540693
 04/14  20:00:00,370.842368749,73.3384168948,0.0,0.0,220.879908,53.238744,1073.50548959,1059.96816709,4.83426,8.70306250267
 04/14  21:00:00,117.296722301,0.0,0.0,0.0,43.513341876,52.539744,13.5367019451,0.0,4.83426,8.70244194514
 04/14  22:00:00,117.406251318,0.0,0.0,0.0,43.513341876,52.539744,13.4916198374,0.0,4.83426,8.65735983736
 04/14  23:00:00,118.53314825,0.0,0.0,0.0,43.513341876,52.539744,13.477038982,0.0,4.83426,8.64277898197
 04/14  24:00:00,117.491805749,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  01:00:00,117.505408149,0.0,0.0,0.0,43.513341876,52.539744,13.4495340236,0.0,4.83426,8.61527402356
 04/15  02:00:00,117.504634677,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  03:00:00,117.496869764,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  04:00:00,118.965279015,1.04658710117,0.0,0.0,43.513341876,52.539744,5.12458888821,0.270328888206,4.83426,0.02
 04/15  05:00:00,115.942120046,1.04658710117,0.0,0.0,43.513341876,52.539744,5.17044529008,0.316185290083,4.83426,0.02
 04/15  06:00:00,101.042628349,1.04658710117,0.0,0.0,43.513341876,52.539744,13.7406545715,0.291097008188,4.83426,8.6152975633
 04/15  07:00:00,99.9020244688,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  08:00:00,99.9266168329,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  09:00:00,99.9651304793,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  10:00:00,99.9634943184,0.0,0.0,0.0,43.513341876,52.539744,31.0848096216,0.0,4.83426,26.2505496216
 04/15  11:00:00,100.902786896,0.0,0.0,0.0,43.513341876,52.539744,13.5070157477,0.0,4.83426,8.67275574771
 04/15  12:00:00,99.9307643094,0.0,0.0,0.0,43.513341876,52.539744,13.507293437,0.0,4.83426,8.67303343695
 04/15  13:00:00,100.008421899,0.0,0.0,0.0,43.513341876,52.539744,13.4975568369,0.0,4.83426,8.66329683689
 04/15  14:00:00,100.043637892,0.0,0.0,0.0,43.513341876,52.539744,13.4956204688,0.0,4.83426,8.66136046876
 04/15  15:00:00,100.052359648,0.0,0.0,0.0,43.513341876,52.539744,13.4973422896,0.0,4.83426,8.66308228963
 04/15  16:00:00,99.8679881589,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  17:00:00,99.8626069667,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  18:00:00,99.8297536671,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  19:00:00,115.171685586,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  20:00:00,118.12614216,0.0,0.0,0.0,43.513341876,52.539744,13.4494354912,0.0,4.83426,8.61517549121
 04/15  21:00:00,117.909107068,0.0,0.0,0.0,43.513341876,52.539744,40.3613161768,0.0,4.83426,35.5270561768
 04/15  22:00:00,117.557836443,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  23:00:00,118.502877734,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  24:00:00,117.491878456,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  01:00:00,117.481552779,0.0,0.0,0.0,43.513341876,52.539744,13.4494595896,0.0,4.83426,8.61519958962
 04/16  02:00:00,117.472930465,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  03:00:00,117.812461764,0.348862367056,0.0,0.0,43.513341876,52.539744,4.97195138939,0.117691389392,4.83426,0.02
 04/16  04:00:00,119.283283129,1.39544946822,0.0,0.0,43.513341876,52.539744,5.219633313,0.365373313004,4.83426,0.02
 04/16  05:00:00,113.485319002,1.60616654362,0.0,0.0,43.513341876,52.539744,13.911991723,0.462608538453,4.83426,8.61512318454
 04/16  06:00:00,102.362709361,2.3869653945,0.0,0.0,43.513341876,52.539744,5.4390586543,0.584798654304,4.83426,0.02
 04/16  07:00:00,100.584420537,0.697724734112,0.0,0.0,43.513341876,52.539744,4.95686559791,0.102605597909,4.83426,0.02
 04/16  08:00:00,99.942721365,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  09:00:00,100.006803884,0.0,0.0,0.0,43.513341876,52.539744,13.458764932,0.0,4.83426,8.62450493199
 04/16  10:00:00,100.045609052,0.0,0.0,0.0,43.513341876,52.539744,22.3407370615,0.0,4.83426,17.5064770615
 04/16  11:00:00,100.973397959,0.0,0.0,0.0,43.513341876,52.539744,13.5061943027,0.0,4.83426,8.6719343027
 04/16  12:00:00,100.124822402,0.0,0.0,0.0,43.513341876,52.539744,13.5064579243,0.0,4.83426,8.67219792432
 04/16  13:00:00,100.247481489,0.0,0.0,0.0,43.513341876,52.539744,13.5067241014,0.0,4.83426,8.6724641014
 04/16  14:00:00,100.306543024,0.0,0.0,0.0,43.513341876,52.539744,13.4973042313,0.0,4.83426,8.66304423129
 04/16  15:00:00,100.295504901,0.0,0.0,0.0,43.513341876,52.539744,13.4977179239,0.0,4.83426,8.66345792386
 04/16  16:00:00,100.113805338,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  17:00:00,100.14474554,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  18:00:00,100.134864047,0.0,0.0,0.0,43.513341876,52.539744,13.4493452635,0.0,4.83426,8.61508526347
 04/16  19:00:00,115.50483482,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  20:00:00,118.391816516,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  21:00:00,118.122970183,0.0,0.0,0.0,43.513341876,52.539744,40.3598908628,0.0,4.83426,35.5256308628
 04/16  22:00:00,117.743818655,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  23:00:00,118.593887997,0.0,0.0,0.0,43.513341876,52.539744,13.4495839105,0.0,4.83426,8.61532391048
 04/16  24:00:00,117.692573145,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  01:00:00,117.687887884,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  02:00:00,117.650355913,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  03:00:00,117.589036005,0.0,0.0,0.0,43.513341876,52.539744,13.4587588823,0.0,4.83426,8.62449888231
 04/17  04:00:00,117.971652184,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  05:00:00,111.967363957,0.0,0.0,0.0,43.513341876,52.539744,13.4584684765,0.0,4.83426,8.62420847649
 04/17  06:00:00,175.086121777,73.3384168948,0.0,0.0,43.513341876,53.238744,1270.83192067,1265.97766067,4.83426,0.02
 04/17  07:00:00,352.407957485,73.3384168948,0.0,0.0,220.879908,53.238744,1152.7719002,1121.40579121,4.83426,26.5318489894
 04/17  08:00:00,444.715226355,73.3384168948,0.00124328325272,0.0,220.879908,145.652643033,980.392392458,899.514362341,36.25695,44.6210801172
 04/17  09:00:00,444.580958632,73.3950253371,0.00213603569768,0.0,220.879908,145.652643033,722.496521978,631.923815753,36.25695,54.3157562246
 04/17  10:00:00,451.13714367,74.0599271888,0.00141799403413,0.0,220.879908,151.653867033,476.961402747,374.200715736,48.3426,54.4180870107
 04/17  11:00:00,456.947300491,75.5321693423,3.10199228895,0.0,220.879908,151.653867033,267.388948261,155.249687286,48.3426,63.7966609751
 04/17  12:00:00,521.618039002,77.6812798736,65.6329058687,0.0,220.879908,151.653867033,151.596045131,39.1950211847,48.3426,64.0584239465
 04/17  13:00:00,631.304596733,79.9580128465,178.501875711,0.0,220.879908,145.652643033,101.821293008,4.27413846106,24.1713,73.3758545468
 04/17  14:00:00,694.458242627,81.2325275759,240.243070502,0.0,220.879908,145.652643033,78.5120753548,0.0,24.1713,54.3407753548
 04/17  15:00:00,690.022237695,80.3144197567,244.596022998,0.0,220.879908,137.835547516,64.1246372882,4.80817332969,4.83426,54.4822039585
 04/17  16:00:00,630.6819553,76.7155692118,194.161409163,0.0,220.879908,133.019064,67.7254655732,8.96831572312,4.83426,53.9228898501
 04/17  17:00:00,459.004326996,74.3499111653,105.212373607,0.0,220.879908,53.238744,89.3966645305,39.6178280285,4.83426,44.944576502
 04/17  18:00:00,397.352540425,73.8999615819,44.5274511535,0.0,220.879908,53.238744,135.283080593,76.2576615394,4.83426,54.1911590534
 04/17  19:00:00,375.867697937,73.6029281309,8.40540170963,0.0,220.879908,53.238744,127.820736985,105.571248384,4.83426,17.4152286006
 04/17  20:00:00,370.138962123,73.451874858,0.0,0.0,220.879908,53.238744,189.060404869,175.523277861,4.83426,8.7028670083
 04/17  21:00:00,117.930655445,0.0,0.0,0.0,43.513341876,52.539744,22.2195158148,0.0,4.83426,17.3852558148
 04/17  22:00:00,117.679124644,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  23:00:00,118.677537824,0.0,0.0,0.0,43.513341876,52.539744,13.4770023924,0.0,4.83426,8.64274239237
 04/17  24:00:00,117.70147968,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  01:00:00,117.705646073,0.0,0.0,0.0,43.513341876,52.539744,13.4587913921,0.0,4.83426,8.62453139209
 04/18  02:00:00,117.678393794,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  03:00:00,117.639333534,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  04:00:00,119.730656485,0.0,0.0,0.0,43.513341876,52.539744,13.4584889968,0.0,4.83426,8.62422899681
 04/18  05:00:00,113.411871925,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  06:00:00,175.698743337,73.3384168948,0.00159569623538,0.0,43.513341876,53.238744,1342.29043218,1337.43617218,4.83426,0.02
 04/18  07:00:00,352.566524964,73.3384168948,0.0,0.0,220.879908,53.238744,1199.06971605,1158.86537053,4.83426,35.3700855253
 04/18  08:00:00,445.039211201,73.4455083245,0.0011867063053,0.0,220.879908,145.652643033,1020.27416841,943.051699393,36.25695,40.9655190157
 04/18  09:00:00,445.271443007,73.7487858293,0.00147712321454,0.0,220.879908,145.652643033,923.257658291,829.004786,36.25695,57.9959222903
 04/18  10:00:00,452.020875285,74.5576509423,0.00108512677977,0.0,220.879908,151.653867033,847.540917986,744.806195879,48.3426,54.392122107
 04/18  11:00:00,454.126119131,75.8113363208,0.0,0.0,220.879908,151.653867033,701.746241778,589.605451197,48.3426,63.7981905813
 04/18  12:00:00,454.705282692,77.4758170761,0.0,0.0,220.879908,151.653867033,587.666766368,475.27679485,48.3426,64.0473715185
 04/18  13:00:00,450.314568212,79.1193959215,0.0,0.0,220.879908,145.652643033,516.733918838,428.367003969,24.1713,64.1956148694
 04/18  14:00:00,451.255616799,80.0974208209,0.0,0.0,220.879908,145.652643033,477.532484357,398.078546904,24.1713,55.2826374532
 04/18  15:00:00,443.043690801,79.7490328797,0.0,0.0,220.879908,137.835547516,418.920148153,351.481819634,4.83426,62.6040685182
 04/18  16:00:00,433.965606932,75.7425493387,0.0,0.0,220.879908,133.019064,299.741784402,249.968732734,4.83426,44.9387916678
 04/18  17:00:00,352.359113595,73.966352366,0.0,0.0,220.879908,53.238744,373.54241663,318.205834714,4.83426,50.5023219163
 04/18  18:00:00,351.975861045,73.5696567454,0.0,0.0,220.879908,53.238744,424.642455306,371.210154988,4.83426,48.5980403177
 04/18  19:00:00,366.774255327,73.4250670609,0.0,0.0,220.879908,53.238744,488.675294799,466.425954512,4.83426,17.4150802866
 04/18  20:00:00,369.755640238,73.3720024755,0.0,0.0,220.879908,53.238744,579.481555263,564.917620055,4.83426,9.72967520888
 04/18  21:00:00,117.480789785,0.0,0.0,0.0,43.513341876,52.539744,21.1937667953,0.0,4.83426,16.3595067953
 04/18  22:00:00,117.564380045,0.0,0.0,0.0,43.513341876,52.539744,13.4904268675,0.0,4.83426,8.65616686752
 04/18  23:00:00,118.62233964,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  24:00:00,117.612745662,0.0,0.0,0.0,43.513341876,52.539744,13.4585160283,0.0,4.83426,8.62425602831
 04/19  01:00:00,117.627401721,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  02:00:00,117.615656763,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  03:00:00,117.598402762,0.0,0.0,0.0,43.513341876,52.539744,13.4586153509,0.0,4.83426,8.62435535095
 04/19  04:00:00,118.019445728,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  05:00:00,111.99672758,0.0,0.0,0.0,43.513341876,52.539744,13.4587210482,0.0,4.83426,8.62446104816
 04/19  06:00:00,175.284634141,73.3384168948,0.00143607318558,0.0,43.513341876,53.238744,1533.55345854,1528.69919854,4.83426,0.02
 04/19  07:00:00,352.536352329,73.3384168948,0.0,0.0,220.879908,53.238744,1188.53218499,1157.1693122,4.83426,26.5286127848
 04/19  08:00:00,444.658792839,73.3417851265,0.00124123472029,0.0,220.879908,145.652643033,912.116647875,831.245840992,36.25695,44.6138568826
 04/19  09:00:00,444.81065797,73.6039530737,0.00174831633741,0.0,220.879908,145.652643033,745.797407993,655.236959719,36.25695,54.303498274
 04/19  10:00:00,451.612463451,74.4396510751,0.0013008137486,0.0,220.879908,151.653867033,632.264458006,529.517572719,48.3426,54.4042852863
 04/19  11:00:00,454.03937649,75.9724556625,0.0,0.0,220.879908,151.653867033,486.13558573,374.007192121,48.3426,63.7857936099
 04/19  12:00:00,455.652903951,78.5713131255,0.0,0.0,220.879908,151.653867033,379.095889151,266.707860605,48.3426,64.0454285467
 04/19  13:00:00,480.018249867,80.9576355539,27.608626973,0.0,220.879908,145.652643033,254.9737562,157.441611992,24.1713,73.3608442087
 04/19  14:00:00,579.085699906,81.8955842238,124.846403511,0.0,220.879908,145.652643033,116.303119167,37.8083968743,24.1713,54.3234222922
 04/19  15:00:00,646.270829306,83.8249783447,197.634287132,0.0,220.879908,137.835547516,69.5896789065,10.2878577433,4.83426,54.4675611632
 04/19  16:00:00,614.320849661,76.8099166624,177.847219739,0.0,220.879908,133.019064,69.7845144776,11.0424238229,4.83426,53.9078306547
 04/19  17:00:00,438.850112142,74.5341563154,85.0780205941,0.0,220.879908,53.238744,100.741395672,50.9736796833,4.83426,44.9334559889
 04/19  18:00:00,363.495221406,74.0430766092,10.9097066464,0.0,220.879908,53.238744,157.772223959,98.7663455124,4.83426,54.1716184463
 04/19  19:00:00,364.482515127,73.699507702,0.0,0.0,220.879908,53.238744,177.961156749,164.411775585,4.83426,8.71512116389
 04/19  20:00:00,370.239778079,73.5206298773,0.0,0.0,220.879908,53.238744,264.841941334,242.622623698,4.83426,17.3850576354
 04/19  21:00:00,117.974215726,0.0,0.0,0.0,43.513341876,52.539744,13.536528605,0.0,4.83426,8.702268605
 04/19  22:00:00,117.764148218,0.0,0.0,0.0,43.513341876,52.539744,13.4905141472,0.0,4.83426,8.65625414724
 04/19  23:00:00,118.737221445,0.0,0.0,0.0,43.513341876,52.539744,13.4772150522,0.0,4.83426,8.6429550522
 04/19  24:00:00,117.819414071,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  01:00:00,117.824827644,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  02:00:00,117.768511624,0.0,0.0,0.0,43.513341876,52.539744,13.4585395673,0.0,4.83426,8.62427956732
 04/20  03:00:00,117.746625225,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  04:00:00,118.165507989,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  05:00:00,112.147049415,0.0,0.0,0.0,43.513341876,52.539744,13.458633528,0.0,4.83426,8.62437352803
 04/20  06:00:00,174.353835081,73.3384168948,0.00213124975548,0.0,43.513341876,53.238744,832.115395366,827.261135366,4.83426,0.02
 04/20  07:00:00,352.002549083,73.3384168948,0.0,0.0,220.879908,53.238744,781.183927952,740.984972913,4.83426,35.3646950391
 04/20  08:00:00,444.711183272,73.5579758172,0.00178569184376,0.0,220.879908,145.652643033,692.748946404,620.799601782,36.25695,35.6923946228
 04/20  09:00:00,445.454063471,74.1716907295,0.0,0.0,220.879908,145.652643033,751.57740554,661.009272677,36.25695,54.3111828624
 04/20  10:00:00,453.034095311,75.6330438365,0.00150523945845,0.0,220.879908,151.653867033,798.290072626,686.475711031,48.3426,63.4717615952
 04/20  11:00:00,455.898270027,77.5643105967,0.0,0.0,220.879908,151.653867033,695.349551672,592.345129962,48.3426,54.6618217099
 04/20  12:00:00,457.134735627,79.7190698425,0.0,0.0,220.879908,151.653867033,721.39339673,604.202541153,48.3426,68.8482555774
 04/20  13:00:00,452.69205806,81.2659699553,0.0,0.0,220.879908,145.652643033,701.072336745,608.374799392,24.1713,68.5262373534
 04/20  14:00:00,453.586218063,82.2256368239,0.0,0.0,220.879908,145.652643033,647.357869098,568.858136775,24.1713,54.3284323232
 04/20  15:00:00,445.722069722,82.2301539373,0.0,0.0,220.879908,137.835547516,583.455750805,524.154681457,4.83426,54.4668093473
 04/20  16:00:00,435.059435377,76.6885758862,0.0,0.0,220.879908,133.019064,459.032097204,400.288575418,4.83426,53.9092617855
 04/20  17:00:00,352.836762409,74.2951037268,0.0,0.0,220.879908,53.238744,562.333988785,512.569057972,4.83426,44.9306708128
 04/20  18:00:00,352.398433175,73.7392385404,0.0,0.0,220.879908,53.238744,718.798712829,659.790523408,4.83426,54.1739294217
 04/20  19:00:00,364.579868823,73.5008943025,0.0,0.0,220.879908,53.238744,754.452009226,734.251008179,4.83426,15.3667410478
 04/20  20:00:00,370.5051288,73.4039900031,0.0,0.0,220.879908,53.238744,807.67318265,792.093397228,4.83426,10.7455254219
 04/20  21:00:00,117.730883417,0.0,0.0,0.0,43.513341876,52.539744,13.5375514383,0.0,4.83426,8.70329143827
 04/20  22:00:00,117.517482461,0.0,0.0,0.0,43.513341876,52.539744,13.490650544,0.0,4.83426,8.65639054402
 04/20  23:00:00,118.59443652,0.0,0.0,0.0,43.513341876,52.539744,13.4768690126,0.0,4.83426,8.64260901262
 04/20  24:00:00,117.553275442,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  01:00:00,117.557624136,0.0,0.0,0.0,43.513341876,52.539744,13.4584101923,0.0,4.83426,8.62415019227
 04/21  02:00:00,117.556323828,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  03:00:00,117.547472573,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  04:00:00,119.660701853,0.0,0.0,0.0,43.513341876,52.539744,13.4584925111,0.0,4.83426,8.62423251112
 04/21  05:00:00,113.34861968,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  06:00:00,177.937586427,73.3384168948,0.0,0.0,43.513341876,53.238744,1840.02104452,1835.16678452,4.83426,0.02
 04/21  07:00:00,354.514950039,73.3384168948,0.0,0.0,220.879908,53.238744,1543.14734502,1502.95185899,4.83426,35.3612260367
 04/21  08:00:00,446.426685591,73.3384168948,0.0,0.0,220.879908,145.652643033,1336.93739847,1264.99269713,36.25695,35.6877513431
 04/21  09:00:00,446.30081566,73.4087160226,0.0014704588445,0.0,220.879908,145.652643033,1283.19384385,1192.62363583,36.25695,54.3132580214
 04/21  10:00:00,452.593028236,73.8264298066,0.000948694772699,0.0,220.879908,151.653867033,1243.25373447,1131.46470822,48.3426,63.4464262511
 04/21  11:00:00,453.976251761,74.4694463283,0.0,0.0,220.879908,151.653867033,1132.23098969,1029.22598372,48.3426,54.6624059699
 04/21  12:00:00,454.0345216,75.7089998657,0.0,0.0,220.879908,151.653867033,1083.11632349,961.593912853,48.3426,73.1798106329
 04/21  13:00:00,448.836267737,76.6861586708,0.0,0.0,220.879908,145.652643033,1006.22244001,917.880446345,24.1713,64.1706936609
 04/21  14:00:00,449.074526665,77.1856396523,0.0,0.0,220.879908,145.652643033,920.227209053,841.728589784,24.1713,54.3273192684
 04/21  15:00:00,440.999639523,77.0934963957,0.0,0.0,220.879908,137.835547516,828.983199932,767.804553633,4.83426,56.3443862988
 04/21  16:00:00,432.991864663,74.2784381444,0.0,0.0,220.879908,133.019064,727.051180454,670.172721687,4.83426,52.0441987671
 04/21  17:00:00,352.315745933,73.4427916876,0.0,0.0,220.879908,53.238744,819.835596123,770.075937403,4.83426,44.9253987199
 04/21  18:00:00,352.234068868,73.3721366015,0.0,0.0,220.879908,53.238744,840.811900069,781.807014091,4.83426,54.1706259782
 04/21  19:00:00,364.221209338,73.3414818916,0.0,0.0,220.879908,53.238744,870.091720897,847.844352666,4.83426,17.4131082308
 04/21  20:00:00,370.404972656,73.3384168948,0.0,0.0,220.879908,53.238744,960.39125528,946.855151011,4.83426,8.70184426974
 04/21  21:00:00,117.347287884,0.0,0.0,0.0,43.513341876,52.539744,13.5376072139,0.0,4.83426,8.70334721392
 04/21  22:00:00,117.443694903,0.0,0.0,0.0,43.513341876,52.539744,13.4907701761,0.0,4.83426,8.65651017606
 04/21  23:00:00,118.557430618,0.0,0.0,0.0,43.513341876,52.539744,13.4770010899,0.0,4.83426,8.64274108995
 04/21  24:00:00,117.517350575,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  01:00:00,117.530700415,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  02:00:00,117.530205387,0.0,0.0,0.0,43.513341876,52.539744,13.4492774166,0.0,4.83426,8.61501741662
 04/22  03:00:00,117.522062483,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  04:00:00,117.942842036,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  05:00:00,108.944673939,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  06:00:00,100.016890634,0.0,0.0,0.0,43.513341876,52.539744,13.4494044646,0.0,4.83426,8.61514446463
 04/22  07:00:00,99.9187913916,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  08:00:00,99.9592340244,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  09:00:00,100.037856503,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  10:00:00,100.060992794,0.0,0.0,0.0,43.513341876,52.539744,31.0769958331,0.0,4.83426,26.2427358331
 04/22  11:00:00,100.963738832,0.0,0.0,0.0,43.513341876,52.539744,13.505399959,0.0,4.83426,8.67113995897
 04/22  12:00:00,100.038544603,0.0,0.0,0.0,43.513341876,52.539744,13.5055880619,0.0,4.83426,8.67132806195
 04/22  13:00:00,100.139668546,0.0,0.0,0.0,43.513341876,52.539744,13.4969366301,0.0,4.83426,8.66267663012
 04/22  14:00:00,100.185401618,0.0,0.0,0.0,43.513341876,52.539744,13.4962249106,0.0,4.83426,8.66196491057
 04/22  15:00:00,100.168994979,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  16:00:00,99.965690981,0.0,0.0,0.0,43.513341876,52.539744,13.4493558609,0.0,4.83426,8.6150958609
 04/22  17:00:00,99.9587684518,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  18:00:00,99.9386151861,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  19:00:00,112.302273335,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  20:00:00,118.232069612,0.0,0.0,0.0,43.513341876,52.539744,13.4492214508,0.0,4.83426,8.61496145084
 04/22  21:00:00,118.004796896,0.0,0.0,0.0,43.513341876,52.539744,40.3409500407,0.0,4.83426,35.5066900407
 04/22  22:00:00,117.666692216,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  23:00:00,118.560307203,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  24:00:00,117.599702213,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  01:00:00,117.568669649,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  02:00:00,117.531599815,0.0,0.0,0.0,43.513341876,52.539744,13.4493625536,0.0,4.83426,8.61510255361
 04/23  03:00:00,117.516407624,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  04:00:00,117.939194708,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  05:00:00,108.942559613,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  06:00:00,100.004160798,0.0,0.0,0.0,43.513341876,52.539744,13.4492165768,0.0,4.83426,8.61495657678
 04/23  07:00:00,99.876155526,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  08:00:00,99.9000940849,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  09:00:00,99.9432319245,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  10:00:00,99.9081225156,0.0,0.0,0.0,43.513341876,52.539744,31.0774503792,0.0,4.83426,26.2431903792
 04/23  11:00:00,100.826232721,0.0,0.0,0.0,43.513341876,52.539744,13.5057001709,0.0,4.83426,8.67144017086
 04/23  12:00:00,99.8654376537,0.0,0.0,0.0,43.513341876,52.539744,13.5058779354,0.0,4.83426,8.67161793544
 04/23  13:00:00,99.9484453649,0.0,0.0,0.0,43.513341876,52.539744,13.5060571333,0.0,4.83426,8.67179713334
 04/23  14:00:00,99.9693447939,0.0,0.0,0.0,43.513341876,52.539744,13.4963603656,0.0,4.83426,8.66210036559
 04/23  15:00:00,99.9537848326,0.0,0.0,0.0,43.513341876,52.539744,13.496683932,0.0,4.83426,8.66242393198
 04/23  16:00:00,99.7595301177,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  17:00:00,99.7446137157,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  18:00:00,99.744072522,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  19:00:00,112.114476026,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  20:00:00,118.050314777,0.0,0.0,0.0,43.513341876,52.539744,13.4493824258,0.0,4.83426,8.61512242582
 04/23  21:00:00,117.848409743,0.0,0.0,0.0,43.513341876,52.539744,40.343391966,0.0,4.83426,35.509131966
 04/23  22:00:00,117.509363482,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  23:00:00,118.465845935,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  24:00:00,117.503394744,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  01:00:00,117.502579961,0.0,0.0,0.0,43.513341876,52.539744,13.4584093449,0.0,4.83426,8.62414934492
 04/24  02:00:00,117.500749193,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  03:00:00,117.49793473,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  04:00:00,117.923761812,0.0,0.0,0.0,43.513341876,52.539744,13.4584564652,0.0,4.83426,8.6241964652
 04/24  05:00:00,110.02045513,1.08821664658,0.0,0.0,43.513341876,52.539744,5.19674501885,0.342485018851,4.83426,0.02
 04/24  06:00:00,175.886323498,73.3384168948,0.0,0.0,43.513341876,53.238744,1530.72955867,1525.87529867,4.83426,0.02
 04/24  07:00:00,352.693949804,73.3384168948,0.0,0.0,220.879908,53.238744,1345.62893854,1305.43369997,4.83426,35.3609785713
 04/24  08:00:00,444.904685272,73.3384168948,0.00255994070987,0.0,220.879908,145.652643033,1164.40042778,1092.46185181,36.25695,35.6816259674
 04/24  09:00:00,444.841922133,73.3384168948,0.0023862612216,0.0,220.879908,145.652643033,1067.69340009,977.135770265,36.25695,54.3006798297
 04/24  10:00:00,450.788425497,73.3384168948,0.00155278079128,0.0,220.879908,151.653867033,1026.18755103,914.426921163,48.3426,63.4180298689
 04/24  11:00:00,451.695293342,73.3384168948,0.0,0.0,220.879908,151.653867033,920.938105278,817.951136083,48.3426,54.6443691947
 04/24  12:00:00,450.632045736,73.3384168948,0.0,0.0,220.879908,151.653867033,846.493006275,724.998349163,48.3426,73.1520571114
 04/24  13:00:00,444.64029287,73.3384168948,0.0,0.0,220.879908,145.652643033,807.376634824,719.052557228,24.1713,64.1527775954
 04/24  14:00:00,444.630640778,73.3384168948,0.0,0.0,220.879908,145.652643033,797.426329892,718.949033248,24.1713,54.3059966438
 04/24  15:00:00,436.773517403,73.3384168948,0.0,0.0,220.879908,137.835547516,727.282929066,668.007600253,4.83426,54.441068813
 04/24  16:00:00,431.722145543,73.3384168948,0.0,0.0,220.879908,133.019064,610.752036969,552.031232866,4.83426,53.886544103
 04/24  17:00:00,351.936486224,73.3384168948,0.0,0.0,220.879908,53.238744,674.14052658,624.390590912,4.83426,44.9156756678
 04/24  18:00:00,351.945554256,73.3384168948,0.0,0.0,220.879908,53.238744,690.103790916,631.123860626,4.83426,54.1456702904
 04/24  19:00:00,364.260512019,73.3384168948,0.0,0.0,220.879908,53.238744,606.322500356,592.771565674,4.83426,8.71667468182
 04/24  20:00:00,370.19137242,73.3384168948,0.0,0.0,220.879908,53.238744,594.541462339,572.322926801,4.83426,17.3842755374
 04/24  21:00:00,117.861135269,0.0,0.0,0.0,43.513341876,52.539744,13.5368942997,0.0,4.83426,8.70263429974
 04/24  22:00:00,117.6250326,0.0,0.0,0.0,43.513341876,52.539744,13.4904668414,0.0,4.83426,8.6562068414
 04/24  23:00:00,118.626217912,0.0,0.0,0.0,43.513341876,52.539744,13.4762826446,0.0,4.83426,8.64202264465
 04/24  24:00:00,117.671111834,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  01:00:00,117.665942329,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  02:00:00,117.660986374,0.0,0.0,0.0,43.513341876,52.539744,13.4585377747,0.0,4.83426,8.62427777471
 04/25  03:00:00,117.655516369,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  04:00:00,119.775588579,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  05:00:00,110.476507743,0.0,0.0,0.0,43.513341876,52.539744,13.4581627732,0.0,4.83426,8.62390277322
 04/25  06:00:00,175.396626248,73.3384168948,0.0,0.0,43.513341876,53.238744,1048.68246038,1043.82820038,4.83426,0.02
 04/25  07:00:00,352.097353179,73.3384168948,0.0,0.0,220.879908,53.238744,889.136868461,848.94645113,4.83426,35.3561573313
 04/25  08:00:00,444.496251342,73.3384168948,0.00209935370637,0.0,220.879908,145.652643033,770.999051783,699.066997137,36.25695,35.6751046459
 04/25  09:00:00,444.55717174,73.3384168948,0.00265919428611,0.0,220.879908,145.652643033,779.31274135,688.780443904,36.25695,54.2753474458
 04/25  10:00:00,450.539713601,73.3384168948,0.00197584800816,0.0,220.879908,151.653867033,722.104221643,619.389510485,48.3426,54.3721111576
 04/25  11:00:00,451.456769686,73.3384168948,0.0,0.0,220.879908,151.653867033,655.479908241,543.394735987,48.3426,63.7425722541
 04/25  12:00:00,450.516135285,73.3384168948,0.0,0.0,220.879908,151.653867033,589.593256182,477.254897685,48.3426,63.9957584975
 04/25  13:00:00,444.551528251,73.3490452195,0.0,0.0,220.879908,145.652643033,562.021529959,473.706980708,24.1713,64.1432492511
 04/25  14:00:00,444.614644971,73.4407066488,0.0,0.0,220.879908,145.652643033,473.376642861,385.855613344,24.1713,63.3497295176
 04/25  15:00:00,437.250773633,73.9262435777,0.0,0.0,220.879908,137.835547516,314.573194628,255.31585364,4.83426,54.4230809883
 04/25  16:00:00,431.634386409,73.3464599182,0.0,0.0,220.879908,133.019064,364.592038552,314.845525622,4.83426,44.9122529295
 04/25  17:00:00,351.869987438,73.3384168948,0.0,0.0,220.879908,53.238744,572.647110596,522.912876835,4.83426,44.8999737614
 04/25  18:00:00,351.864304355,73.3384168948,0.0,0.0,220.879908,53.238744,584.460383326,525.463476121,4.83426,54.1626472057
 04/25  19:00:00,363.817219983,73.3384168948,0.0,0.0,220.879908,53.238744,613.421438301,591.175835238,4.83426,17.4113430632
 04/25  20:00:00,369.815901489,73.3384168948,0.0,0.0,220.879908,53.238744,650.754060019,637.218560293,4.83426,8.70123972582
 04/25  21:00:00,117.505455392,0.0,0.0,0.0,43.513341876,52.539744,22.2193963953,0.0,4.83426,17.3851363953
 04/25  22:00:00,117.56902138,0.0,0.0,0.0,43.513341876,52.539744,13.4897769275,0.0,4.83426,8.65551692755
 04/25  23:00:00,118.602585063,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  24:00:00,117.623725218,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  01:00:00,117.614975351,0.0,0.0,0.0,43.513341876,52.539744,13.458338389,0.0,4.83426,8.624078389
 04/26  02:00:00,117.599326422,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  03:00:00,117.580245485,0.0,0.0,0.0,43.513341876,52.539744,13.4583624246,0.0,4.83426,8.62410242462
 04/26  04:00:00,117.993138741,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  05:00:00,108.996208686,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  06:00:00,175.264974213,73.3384168948,0.00119675477374,0.0,43.513341876,53.238744,1522.60170393,1509.1433144,4.83426,8.62412952792
 04/26  07:00:00,352.657749446,73.3384168948,0.0,0.0,220.879908,53.238744,1294.28302105,1262.93006457,4.83426,26.5186964758
 04/26  08:00:00,444.95025268,73.3384168948,0.00162227937301,0.0,220.879908,145.652643033,1099.8147337,1018.97003754,36.25695,44.587746167
 04/26  09:00:00,444.76278382,73.3384168948,0.00233823388629,0.0,220.879908,145.652643033,928.928437389,838.42326957,36.25695,54.248217819
 04/26  10:00:00,450.724275599,73.4558984274,0.00179567262676,0.0,220.879908,151.653867033,746.699838406,644.011769129,48.3426,54.3454692772
 04/26  11:00:00,452.154926899,73.9969948345,0.0,0.0,220.879908,151.653867033,602.32460499,499.18404072,48.3426,54.7979642695
 04/26  12:00:00,452.379368165,75.1935843046,0.0,0.0,220.879908,151.653867033,533.582838938,412.266011069,48.3426,72.9742278687
 04/26  13:00:00,447.768891226,76.6081333087,0.0,0.0,220.879908,145.652643033,412.25621541,323.948441414,24.1713,64.1364739961
 04/26  14:00:00,448.86791276,77.7256709256,0.0,0.0,220.879908,145.652643033,382.144729806,303.678472378,24.1713,54.2949574282
 04/26  15:00:00,439.989755142,76.7271092293,0.0,0.0,220.879908,137.835547516,307.348510045,248.085864364,4.83426,54.4283856804
 04/26  16:00:00,432.565751951,74.3768464525,0.0,0.0,220.879908,133.019064,212.198032893,153.488498775,4.83426,53.8752741183
 04/26  17:00:00,351.976666667,73.5879706133,0.0,0.0,220.879908,53.238744,299.493770122,249.754402439,4.83426,44.9051076825
 04/26  18:00:00,351.90656518,73.4941470158,0.0,0.0,220.879908,53.238744,356.542933745,297.577009529,4.83426,54.131664216
 04/26  19:00:00,361.213947464,73.4335809498,0.0,0.0,220.879908,53.238744,356.4810459,342.931283177,4.83426,8.71550272312
 04/26  20:00:00,370.100065105,73.3697838687,0.0,0.0,220.879908,53.238744,428.01193008,405.793935126,4.83426,17.3837349539
 04/26  21:00:00,117.875000567,0.0,0.0,0.0,43.513341876,52.539744,13.5357506193,0.0,4.83426,8.70149061927
 04/26  22:00:00,117.645754562,0.0,0.0,0.0,43.513341876,52.539744,13.4904176028,0.0,4.83426,8.6561576028
 04/26  23:00:00,118.653858167,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
