Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/26  24:00:00,117.684860017,0.0,0.0,0.0,43.513341876,52.539744,13.4584447559,0.0,4.83426,8.62418475587
 04/27  01:00:00,117.681791138,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  02:00:00,117.653841343,0.0,0.0,0.0,43.513341876,52.539744,13.4584526934,0.0,4.83426,8.62419269338
 04/27  03:00:00,117.624573366,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  04:00:00,118.036661233,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  05:00:00,109.041414956,0.0,0.0,0.0,43.513341876,52.539744,13.4564841968,0.0,4.83426,8.62222419679
 04/27  06:00:00,174.870877832,73.3384168948,0.00172630923701,0.0,43.513341876,53.238744,1317.65199933,1312.79773933,4.83426,0.02
 04/27  07:00:00,352.256569356,73.3384168948,0.0,0.0,220.879908,53.238744,1023.31852138,991.96601464,4.83426,26.5182467414
 04/27  08:00:00,444.598488974,73.4040219188,0.00169844286306,0.0,220.879908,145.652643033,756.092778261,675.248169198,36.25695,44.5876590632
 04/27  09:00:00,444.850027666,73.7201485465,0.00264174764849,0.0,220.879908,145.652643033,507.217875282,416.704088048,36.25695,54.2568372345
 04/27  10:00:00,461.130530714,74.6778703741,9.21626193066,0.0,220.879908,151.653867033,321.380025021,218.682077911,48.3426,54.3553471103
 04/27  11:00:00,505.339321485,76.5678373773,50.1051335735,0.0,220.879908,151.653867033,219.418790554,107.34199254,48.3426,63.7341980133
 04/27  12:00:00,574.394396699,79.3111583559,116.702305545,0.0,220.879908,151.653867033,145.940641005,33.6194674077,48.3426,63.9785735975
 04/27  13:00:00,635.609058276,81.5873099756,181.289778272,0.0,220.879908,145.652643033,97.9939840964,9.69654053098,24.1713,64.1261435654
 04/27  14:00:00,690.075387331,83.3925978972,233.757439044,0.0,220.879908,145.652643033,79.7526649473,1.27832415896,24.1713,54.3030407883
 04/27  15:00:00,727.930133592,84.8685415788,277.830156325,0.0,220.879908,137.835547516,70.9324537163,2.60024066283,4.83426,63.4979530535
 04/27  16:00:00,598.681276448,77.8319372747,161.375635169,0.0,220.879908,133.019064,64.7766450949,15.0418050747,4.83426,44.9005800202
 04/27  17:00:00,410.697756077,74.8758443492,56.8490856917,0.0,220.879908,53.238744,112.755400175,63.0183794047,4.83426,44.9027607704
 04/27  18:00:00,364.453965977,74.2080331772,11.686292905,0.0,220.879908,53.238744,154.379803333,95.4103333649,4.83426,54.1352099681
 04/27  19:00:00,361.55318074,73.7468977723,0.0,0.0,220.879908,53.238744,247.808664234,234.259382453,4.83426,8.71502178119
 04/27  20:00:00,370.291243213,73.5092860887,0.0,0.0,220.879908,53.238744,441.83448429,419.617111694,4.83426,17.3831125965
 04/27  21:00:00,117.862935802,0.0,0.0,0.0,43.513341876,52.539744,13.5354044855,0.0,4.83426,8.7011444855
 04/27  22:00:00,117.627203989,0.0,0.0,0.0,43.513341876,52.539744,13.489947838,0.0,4.83426,8.65568783798
 04/27  23:00:00,118.64572684,0.0,0.0,0.0,43.513341876,52.539744,13.475021669,0.0,4.83426,8.64076166897
 04/27  24:00:00,117.642912511,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  01:00:00,117.63993719,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  02:00:00,117.61091302,0.0,0.0,0.0,43.513341876,52.539744,13.4582363597,0.0,4.83426,8.6239763597
 04/28  03:00:00,117.591552731,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  04:00:00,119.705761994,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  05:00:00,107.420777413,0.0,0.0,0.0,43.513341876,52.539744,13.4582380182,0.0,4.83426,8.62397801822
 04/28  06:00:00,175.983561408,73.3384168948,0.00198896533318,0.0,43.513341876,53.238744,1513.52076885,1508.66650885,4.83426,0.02
 04/28  07:00:00,352.709216416,73.3384168948,0.0,0.0,220.879908,53.238744,1274.80106087,1234.61475175,4.83426,35.3520491206
 04/28  08:00:00,445.060467998,73.3384168948,0.00151268078435,0.0,220.879908,145.652643033,1117.18030877,1045.25478158,36.25695,35.6685771856
 04/28  09:00:00,445.127150301,73.3390191153,0.00185198280933,0.0,220.879908,145.652643033,1109.71327988,1019.19659842,36.25695,54.2597314593
 04/28  10:00:00,451.171841635,73.3579123091,0.00141160116624,0.0,220.879908,151.653867033,1108.17977885,1005.48288302,48.3426,54.3542958255
 04/28  11:00:00,452.106860747,73.3967287437,0.0,0.0,220.879908,151.653867033,1027.83195056,915.763616829,48.3426,63.725733729
 04/28  12:00:00,451.124771427,73.4750961692,0.0,0.0,220.879908,151.653867033,994.841354954,882.522067501,48.3426,63.9766874532
 04/28  13:00:00,445.255239004,73.4630217321,0.0,0.0,220.879908,145.652643033,1058.02837298,969.736038776,24.1713,64.1210342085
 04/28  14:00:00,445.12178886,73.3910456339,0.0,0.0,220.879908,145.652643033,1030.19756472,951.722623946,24.1713,54.303640777
 04/28  15:00:00,437.291928303,73.3956758411,0.0,0.0,220.879908,137.835547516,990.108957118,921.798238369,4.83426,63.4764587485
 04/28  16:00:00,432.241671654,73.3384168948,0.0,0.0,220.879908,133.019064,889.536232688,839.803481622,4.83426,44.8984910661
 04/28  17:00:00,352.450782938,73.3384168948,0.0,0.0,220.879908,53.238744,963.677557353,913.943321172,4.83426,44.899976181
 04/28  18:00:00,352.597476259,73.3384168948,0.0,0.0,220.879908,53.238744,1029.53785614,970.570482033,4.83426,54.1331141053
 04/28  19:00:00,361.639303401,73.3384168948,0.0,0.0,220.879908,53.238744,1020.98198337,1007.43235655,4.83426,8.71536682503
 04/28  20:00:00,370.594148732,73.3384168948,0.0,0.0,220.879908,53.238744,1035.33714558,1013.11908119,4.83426,17.3838043855
 04/28  21:00:00,117.383488303,0.0,0.0,0.0,43.513341876,52.539744,13.5357212363,0.0,4.83426,8.70146123628
 04/28  22:00:00,117.479667395,0.0,0.0,0.0,43.513341876,52.539744,13.490340156,0.0,4.83426,8.65608015598
 04/28  23:00:00,118.56243649,0.0,0.0,0.0,43.513341876,52.539744,13.4764324341,0.0,4.83426,8.64217243408
 04/28  24:00:00,117.542086457,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  01:00:00,117.547709762,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  02:00:00,117.539846049,0.0,0.0,0.0,43.513341876,52.539744,13.4475280014,0.0,4.83426,8.61326800142
 04/29  03:00:00,117.531448629,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  04:00:00,117.955027036,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  05:00:00,105.956804955,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  06:00:00,99.993949238,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  07:00:00,99.8697447798,0.0,0.0,0.0,43.513341876,52.539744,13.4490929415,0.0,4.83426,8.61483294147
 04/29  08:00:00,99.91277224,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  09:00:00,99.9813615671,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  10:00:00,99.9782714031,0.0,0.0,0.0,43.513341876,52.539744,22.6731842011,0.0,4.83426,17.8389242011
 04/29  11:00:00,100.888178966,0.0,0.0,0.0,43.513341876,52.539744,21.8178210335,0.0,4.83426,16.9835610335
 04/29  12:00:00,99.8948905957,0.0,0.0,0.0,43.513341876,52.539744,13.5045417363,0.0,4.83426,8.67028173628
 04/29  13:00:00,99.9837599941,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  14:00:00,100.019679128,0.0,0.0,0.0,43.513341876,52.539744,13.4957600833,0.0,4.83426,8.66150008334
 04/29  15:00:00,99.9907653425,0.0,0.0,0.0,43.513341876,52.539744,13.4960023249,0.0,4.83426,8.66174232488
 04/29  16:00:00,99.7855785858,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  17:00:00,99.793315625,0.0,0.0,0.0,43.513341876,52.539744,13.4491760787,0.0,4.83426,8.61491607867
 04/29  18:00:00,99.7962392303,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  19:00:00,109.182124728,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  20:00:00,118.125382144,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  21:00:00,117.930364844,0.0,0.0,0.0,43.513341876,52.539744,40.3263799696,0.0,4.83426,35.4921199696
 04/29  22:00:00,117.576708355,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  23:00:00,118.522336242,0.0,0.0,0.0,43.513341876,52.539744,13.4491309215,0.0,4.83426,8.61487092153
 04/29  24:00:00,117.55871234,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  01:00:00,117.554575761,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  02:00:00,117.550416906,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  03:00:00,117.546053032,0.0,0.0,0.0,43.513341876,52.539744,13.4491677836,0.0,4.83426,8.61490778365
 04/30  04:00:00,117.970182215,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  05:00:00,105.976087983,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  06:00:00,100.045972251,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  07:00:00,99.9688153082,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  08:00:00,100.013837731,0.0,0.0,0.0,43.513341876,52.539744,13.4580071498,0.0,4.83426,8.6237471498
 04/30  09:00:00,100.083159696,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  10:00:00,100.113418369,0.0,0.0,0.0,43.513341876,52.539744,22.3299586791,0.0,4.83426,17.4956986791
 04/30  11:00:00,100.98781393,0.0,0.0,0.0,43.513341876,52.539744,13.5045627669,0.0,4.83426,8.67030276687
 04/30  12:00:00,100.098975383,0.0,0.0,0.0,43.513341876,52.539744,13.5046477782,0.0,4.83426,8.67038777818
 04/30  13:00:00,100.204039316,0.0,0.0,0.0,43.513341876,52.539744,13.5047334737,0.0,4.83426,8.67047347367
 04/30  14:00:00,100.242403768,0.0,0.0,0.0,43.513341876,52.539744,13.4956727282,0.0,4.83426,8.66141272817
 04/30  15:00:00,100.235275857,0.0,0.0,0.0,43.513341876,52.539744,13.495900857,0.0,4.83426,8.66164085699
 04/30  16:00:00,100.066689321,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  17:00:00,100.056257769,0.0,0.0,0.0,43.513341876,52.539744,13.4491586147,0.0,4.83426,8.61489861471
 04/30  18:00:00,100.037249812,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  19:00:00,109.442602206,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  20:00:00,118.349132837,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  21:00:00,118.102213928,0.0,0.0,0.0,43.513341876,52.539744,40.3236964988,0.0,4.83426,35.4894364988
 04/30  22:00:00,117.729288833,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  23:00:00,118.598082694,0.0,0.0,0.0,43.513341876,52.539744,13.44904413,0.0,4.83426,8.61478413001
 04/30  24:00:00,117.656557776,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  01:00:00,117.624289482,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  02:00:00,117.589341208,0.0,0.0,0.0,43.513341876,52.539744,13.4580596118,0.0,4.83426,8.62379961182
 05/01  03:00:00,117.552263549,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  04:00:00,117.943719115,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  05:00:00,105.950657788,0.0,0.0,0.0,43.513341876,52.539744,13.4580260538,0.0,4.83426,8.62376605382
 05/01  06:00:00,175.820522595,73.3384168948,0.00112566865595,0.0,43.513341876,53.238744,1509.22421272,1504.36995272,4.83426,0.02
 05/01  07:00:00,352.569860907,73.3384168948,0.0,0.0,220.879908,53.238744,1171.6557242,1140.30938223,4.83426,26.5120819671
 05/01  08:00:00,444.598423076,73.3489859391,0.0013226101609,0.0,220.879908,145.652643033,843.258374446,762.428309001,36.25695,44.5731154448
 05/01  09:00:00,444.616091687,73.4826336346,0.00182978118304,0.0,220.879908,145.652643033,644.395055849,553.906697338,36.25695,54.2314085109
 05/01  10:00:00,450.782102584,73.6658720446,0.00117925150156,0.0,220.879908,151.653867033,589.135164451,486.465819629,48.3426,54.3267448214
 05/01  11:00:00,451.840908127,73.6951043038,0.0,0.0,220.879908,151.653867033,675.382555217,563.329603328,48.3426,63.7103518886
 05/01  12:00:00,451.216810211,73.8911710555,0.0,0.0,220.879908,151.653867033,795.204637651,682.910666966,48.3426,63.9513706847
 05/01  13:00:00,445.812369249,74.5205028501,0.0,0.0,220.879908,145.652643033,680.211303045,591.946969326,24.1713,64.0930337192
 05/01  14:00:00,445.814015209,74.6279121152,0.0,0.0,220.879908,145.652643033,576.479400847,498.043211767,24.1713,54.2648890804
 05/01  15:00:00,438.082816366,74.7206822708,0.0,0.0,220.879908,137.835547516,561.739924074,502.511641734,4.83426,54.3940223398
 05/01  16:00:00,431.826924807,73.5016317994,0.0,0.0,220.879908,133.019064,507.03610887,457.319815055,4.83426,44.8820338146
 05/01  17:00:00,351.859805711,73.3384168948,0.0,0.0,220.879908,53.238744,578.262722048,519.577062473,4.83426,53.851399575
 05/01  18:00:00,351.874229594,73.3384168948,0.0,0.0,220.879908,53.238744,593.702731525,543.759168741,4.83426,45.1093027841
 05/01  19:00:00,361.313082391,73.3384168948,0.0,0.0,220.879908,53.238744,663.981366374,641.73866423,4.83426,17.4084421447
 05/01  20:00:00,370.364648509,73.3384168948,0.0,0.0,220.879908,53.238744,757.385305392,743.85020161,4.83426,8.70084378196
 05/01  21:00:00,117.797448578,0.0,0.0,0.0,43.513341876,52.539744,22.2156504724,0.0,4.83426,17.3813904724
 05/01  22:00:00,117.575378273,0.0,0.0,0.0,43.513341876,52.539744,13.4896950567,0.0,4.83426,8.65543505673
 05/01  23:00:00,118.632070698,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  24:00:00,117.627541376,0.0,0.0,0.0,43.513341876,52.539744,13.4581411433,0.0,4.83426,8.62388114334
 05/02  01:00:00,117.623435653,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  02:00:00,117.616766377,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  03:00:00,117.610097236,0.0,0.0,0.0,43.513341876,52.539744,13.4580828474,0.0,4.83426,8.62382284745
 05/02  04:00:00,119.725343957,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  05:00:00,107.429424444,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  06:00:00,175.7357222,73.3384168948,0.00175379147647,0.0,43.513341876,53.238744,1350.70525858,1337.24722136,4.83426,8.62377722722
 05/02  07:00:00,352.449893007,73.3384168948,0.0,0.0,220.879908,53.238744,1162.39850955,1131.05532471,4.83426,26.5089248422
 05/02  08:00:00,444.781367335,73.3384168948,0.00163410326821,0.0,220.879908,145.652643033,992.924677452,916.789436543,36.25695,39.8782909095
 05/02  09:00:00,444.882832621,73.3489266442,0.00191680375462,0.0,220.879908,145.652643033,986.532788196,900.306074215,36.25695,49.9697639813
 05/02  10:00:00,450.911913579,73.4544235784,0.00148429681037,0.0,220.879908,151.653867033,924.841742972,813.12264912,48.3426,63.3764938515
 05/02  11:00:00,451.817126548,73.5377749002,0.0,0.0,220.879908,151.653867033,769.912924655,666.985617218,48.3426,54.5847074366
 05/02  12:00:00,451.378690401,74.1192231541,0.0,0.0,220.879908,151.653867033,690.813066559,578.530290301,48.3426,63.940176258
 05/02  13:00:00,446.357359455,75.014170837,0.0,0.0,220.879908,145.652643033,711.982384658,619.669174681,24.1713,68.1419099767
 05/02  14:00:00,446.79221802,75.410479051,0.0,0.0,220.879908,145.652643033,737.142162226,657.364867826,24.1713,55.6059944001
 05/02  15:00:00,439.077344102,75.5567590006,0.0,0.0,220.879908,137.835547516,672.453738188,609.546390424,4.83426,58.0730877639
 05/02  16:00:00,432.061692859,73.711880023,0.0,0.0,220.879908,133.019064,515.364779997,465.646222263,4.83426,44.8842977337
 05/02  17:00:00,351.91296968,73.3859830547,0.0,0.0,220.879908,53.238744,590.079360286,540.364217423,4.83426,44.8808828635
 05/02  18:00:00,351.878196575,73.3534953529,0.0,0.0,220.879908,53.238744,613.208626932,554.264565981,4.83426,54.1098009508
 05/02  19:00:00,360.902056319,73.3418921749,0.0,0.0,220.879908,53.238744,684.210376753,670.661970202,4.83426,8.71414655103
 05/02  20:00:00,370.035920178,73.3384168948,0.0,0.0,220.879908,53.238744,831.287642719,809.071962145,4.83426,17.3814205733
 05/02  21:00:00,117.40785674,0.0,0.0,0.0,43.513341876,52.539744,13.53446219,0.0,4.83426,8.70020219003
 05/02  22:00:00,117.502141147,0.0,0.0,0.0,43.513341876,52.539744,13.489378933,0.0,4.83426,8.65511893303
 05/02  23:00:00,118.583629296,0.0,0.0,0.0,43.513341876,52.539744,13.4762358816,0.0,4.83426,8.64197588163
 05/02  24:00:00,117.545569711,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  01:00:00,117.549383792,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  02:00:00,117.545507317,0.0,0.0,0.0,43.513341876,52.539744,13.4578447837,0.0,4.83426,8.62358478369
 05/03  03:00:00,117.537381165,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  04:00:00,117.95740678,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  05:00:00,105.975609947,0.0,0.0,0.0,43.513341876,52.539744,13.4581917205,0.0,4.83426,8.62393172053
 05/03  06:00:00,175.569705986,73.3384168948,0.00155830588836,0.0,43.513341876,53.238744,1525.37086521,1520.51660521,4.83426,0.02
 05/03  07:00:00,352.497431108,73.3384168948,0.0,0.0,220.879908,53.238744,1163.45233034,1123.27821762,4.83426,35.3398527242
 05/03  08:00:00,444.693395833,73.3542398867,0.00136559895117,0.0,220.879908,145.652643033,897.302833075,825.392930227,36.25695,35.652952848
 05/03  09:00:00,444.726418618,73.5049519819,0.00187154172654,0.0,220.879908,145.652643033,729.146828827,638.665335746,36.25695,54.2245430815
 05/03  10:00:00,450.977445718,73.8122757467,0.00129086108432,0.0,220.879908,151.653867033,624.485065361,521.823576952,48.3426,54.3188884089
 05/03  11:00:00,452.288273558,74.1953290247,0.0,0.0,220.879908,151.653867033,575.003905537,462.968562233,48.3426,63.692743304
 05/03  12:00:00,452.565352389,75.4284454109,0.0,0.0,220.879908,151.653867033,523.314394121,411.040031896,48.3426,63.9317622249
 05/03  13:00:00,448.361919215,77.2224296649,0.0,0.0,220.879908,145.652643033,447.325020261,359.078245187,24.1713,64.0754750741
 05/03  14:00:00,449.459724666,78.370162248,0.0,0.0,220.879908,145.652643033,360.911819617,282.488056793,24.1713,54.2524628234
 05/03  15:00:00,442.400517794,79.1865348683,0.0,0.0,220.879908,137.835547516,223.02516812,163.811054191,4.83426,54.379853929
 05/03  16:00:00,434.116343802,75.9587400945,0.0,0.0,220.879908,133.019064,93.2428873827,43.5314686911,4.83426,44.8771586917
 05/03  17:00:00,352.839168316,74.4810478051,0.0,0.0,220.879908,53.238744,155.006654947,105.302123536,4.83426,44.8702714118
 05/03  18:00:00,352.535148142,74.1746053708,0.0,0.0,220.879908,53.238744,174.092988539,115.137865072,4.83426,54.1208634675
 05/03  19:00:00,361.512512553,73.7826627299,0.0,0.0,220.879908,53.238744,183.331917073,161.089880922,4.83426,17.4077761506
 05/03  20:00:00,370.194766578,73.5433838436,0.0,0.0,220.879908,53.238744,253.323120976,239.790381597,4.83426,8.69847937841
 05/03  21:00:00,117.879078192,0.0,0.0,0.0,43.513341876,52.539744,22.2156222811,0.0,4.83426,17.3813622811
 05/03  22:00:00,117.654715904,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  23:00:00,118.666769191,0.0,0.0,0.0,43.513341876,52.539744,13.4758041963,0.0,4.83426,8.64154419633
 05/03  24:00:00,117.687603906,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  01:00:00,117.704077477,0.0,0.0,0.0,43.513341876,52.539744,13.4578207384,0.0,4.83426,8.62356073844
 05/04  02:00:00,117.695681436,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  03:00:00,117.653664134,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  04:00:00,118.043106519,0.0,0.0,0.0,43.513341876,52.539744,13.4581530128,0.0,4.83426,8.62389301281
 05/04  05:00:00,103.061066567,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  06:00:00,174.866848533,73.3384168948,0.00182808371821,0.0,43.513341876,53.238744,1320.72484618,1315.87058618,4.83426,0.02
 05/04  07:00:00,352.293664498,73.3384168948,0.0,0.0,220.879908,53.238744,1065.454322,1025.28306271,4.83426,35.3369992845
 05/04  08:00:00,444.653519287,73.444550235,0.00154111998619,0.0,220.879908,145.652643033,766.418192497,694.508519959,36.25695,35.6527225375
 05/04  09:00:00,444.997474034,73.8829942332,0.00250609573768,0.0,220.879908,145.652643033,496.022761377,405.532474587,36.25695,54.2333367898
 05/04  10:00:00,479.489402552,75.0960883397,26.9786327746,0.0,220.879908,151.653867033,286.161525809,183.49580545,48.3426,54.3231203589
 05/04  11:00:00,591.555707228,77.4547063806,134.626450004,0.0,220.879908,151.653867033,137.719209959,25.6977375184,48.3426,63.6788724402
 05/04  12:00:00,712.293984458,80.4301873365,252.596947534,0.0,220.879908,151.653867033,112.267672127,0.0,48.3426,63.9250721271
 05/04  13:00:00,811.012675819,83.0481054703,354.306360937,0.0,220.879908,145.652643033,88.2445492991,0.00563164093624,24.1713,64.0676176582
 05/04  14:00:00,889.772032471,86.0151363188,429.548183045,0.0,220.879908,145.652643033,78.4297318421,0.0,24.1713,54.2584318421
 05/04  15:00:00,898.861692275,88.0228708449,444.178839274,0.0,220.879908,137.835547516,59.2176473203,0.0,4.83426,54.3833873203
 05/04  16:00:00,922.949695653,81.5817901093,479.701858706,0.0,220.879908,133.019064,57.6483581276,0.00833468927487,4.83426,52.8057634383
 05/04  17:00:00,829.484756501,77.9421571533,469.752207919,0.0,220.879908,53.238744,50.7321257687,0.0,4.83426,45.8978657687
 05/04  18:00:00,708.617611602,76.9038351671,350.625074397,0.0,220.879908,53.238744,49.9267307896,0.0,4.83426,45.0924707896
 05/04  19:00:00,591.818499221,75.4283837404,229.18963168,0.0,220.879908,53.238744,26.9176989409,4.67515173788,4.83426,17.408287203
 05/04  20:00:00,485.361076472,74.4609878407,112.011418745,0.0,220.879908,53.238744,63.7327090989,50.1976876649,4.83426,8.70076143406
 05/04  21:00:00,118.145472687,0.0,0.0,0.0,43.513341876,52.539744,22.2152075992,0.0,4.83426,17.3809475992
 05/04  22:00:00,117.867780027,0.0,0.0,0.0,43.513341876,52.539744,13.4874724697,0.0,4.83426,8.65321246974
 05/04  23:00:00,118.809206838,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  24:00:00,117.845874312,0.0,0.0,0.0,43.513341876,52.539744,13.4579371631,0.0,4.83426,8.62367716314
 05/05  01:00:00,117.826402616,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  02:00:00,117.818659583,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  03:00:00,117.798563664,0.0,0.0,0.0,43.513341876,52.539744,13.4578420215,0.0,4.83426,8.62358202153
 05/05  04:00:00,119.901016602,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  05:00:00,104.632641017,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  06:00:00,174.970744345,73.3384168948,0.00291258442028,0.0,43.513341876,53.238744,669.137148507,655.679389822,4.83426,8.62349868488
 05/05  07:00:00,351.928558767,73.3384168948,0.0,0.0,220.879908,53.238744,467.982545145,436.643328665,4.83426,26.5049564799
 05/05  08:00:00,445.432196886,74.340032325,0.00229273929221,0.0,220.879908,145.652643033,304.013970638,230.693359317,36.25695,37.0636613209
 05/05  09:00:00,446.892780099,75.7576569249,0.0,0.0,220.879908,145.652643033,309.426694208,220.366176818,36.25695,52.8035673893
 05/05  10:00:00,454.497945523,77.3584909588,0.00173674045846,0.0,220.879908,151.653867033,310.536342715,207.220611828,48.3426,54.9731308876
 05/05  11:00:00,469.379429537,80.3092056349,10.7860791714,0.0,220.879908,151.653867033,244.833265501,133.479590686,48.3426,63.0110748156
 05/05  12:00:00,487.777813199,83.133615635,27.0399651228,0.0,220.879908,151.653867033,218.586035688,106.327302137,48.3426,63.9161335512
 05/05  13:00:00,492.108718847,84.826218797,35.6390250324,0.0,220.879908,145.652643033,211.8872966,123.655070014,24.1713,64.0609265869
 05/05  14:00:00,495.427706128,84.077891172,39.7326790346,0.0,220.879908,145.652643033,207.411118388,128.981220815,24.1713,54.2585975727
 05/05  15:00:00,520.807322531,86.7175265282,70.0826961834,0.0,220.879908,137.835547516,130.794358035,71.5784456946,4.83426,54.3816523401
 05/05  16:00:00,526.037759806,80.3710966067,86.63143814,0.0,220.879908,133.019064,81.2548049697,22.5870253619,4.83426,53.8335196078
 05/05  17:00:00,411.792047924,76.729015545,56.0955304466,0.0,220.879908,53.238744,112.116489003,62.4143065728,4.83426,44.8679224298
 05/05  18:00:00,367.02561089,75.7616482155,12.7174199111,0.0,220.879908,53.238744,141.91439927,92.00853054,4.83426,45.0716087297
 05/05  19:00:00,358.97427071,74.6189573382,0.0,0.0,220.879908,53.238744,175.36792256,153.126863567,4.83426,17.4067989933
 05/05  20:00:00,370.304745589,74.0069273875,0.0,0.0,220.879908,53.238744,209.459938407,195.926318922,4.83426,8.69935948487
 05/05  21:00:00,117.669614011,0.0,0.0,0.0,43.513341876,52.539744,22.2153353655,0.0,4.83426,17.3810753655
 05/05  22:00:00,117.751730663,0.0,0.0,0.0,43.513341876,52.539744,13.4891771135,0.0,4.83426,8.65491711351
 05/05  23:00:00,118.727235852,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  24:00:00,117.776608301,0.0,0.0,0.0,43.513341876,52.539744,13.4579375839,0.0,4.83426,8.62367758393
 05/06  01:00:00,117.764861469,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  02:00:00,117.736980803,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  03:00:00,117.719634091,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  04:00:00,118.127614979,0.0,0.0,0.0,43.513341876,52.539744,13.4486951817,0.0,4.83426,8.61443518168
 05/06  05:00:00,103.132881336,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  06:00:00,100.211105562,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  07:00:00,100.165068129,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  08:00:00,100.243151908,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  09:00:00,100.338799682,0.0,0.0,0.0,43.513341876,52.539744,13.4579227022,0.0,4.83426,8.62366270221
 05/06  10:00:00,100.385532704,0.0,0.0,0.0,43.513341876,52.539744,22.3248295918,0.0,4.83426,17.4905695918
 05/06  11:00:00,101.217378663,0.0,0.0,0.0,43.513341876,52.539744,13.504297789,0.0,4.83426,8.67003778897
 05/06  12:00:00,100.384009521,0.0,0.0,0.0,43.513341876,52.539744,13.5042977455,0.0,4.83426,8.6700377455
 05/06  13:00:00,139.176331935,1.44505092489,36.8538700628,0.0,43.513341876,52.539744,13.4953491654,0.0,4.83426,8.66108916538
 05/06  14:00:00,183.138471403,2.78308266427,78.9733396103,0.0,43.513341876,52.539744,13.4954036068,0.0,4.83426,8.66114360683
 05/06  15:00:00,137.591975052,1.3357073482,35.3523695071,0.0,43.513341876,52.539744,13.4954691708,0.0,4.83426,8.66120917084
 05/06  16:00:00,157.490424133,2.2180656361,54.3757272665,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  17:00:00,120.640455364,0.787612152648,19.3386808575,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  18:00:00,100.276012438,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  19:00:00,106.690299772,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  20:00:00,118.562495719,0.0,0.0,0.0,43.513341876,52.539744,13.4489046271,0.0,4.83426,8.61464462712
 05/06  21:00:00,118.316504309,0.0,0.0,0.0,43.513341876,52.539744,40.3094322505,0.0,4.83426,35.4751722505
 05/06  22:00:00,117.931749852,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  23:00:00,118.782182584,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  24:00:00,117.892413611,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  01:00:00,117.857183566,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  02:00:00,117.839471729,0.0,0.0,0.0,43.513341876,52.539744,13.4488785937,0.0,4.83426,8.61461859366
 05/07  03:00:00,117.834735047,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  04:00:00,118.24476756,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  05:00:00,103.23085792,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  06:00:00,100.246326691,0.0,0.0,0.0,43.513341876,52.539744,13.4472376122,0.0,4.83426,8.61297761222
 05/07  07:00:00,100.121021108,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  08:00:00,100.122277668,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  09:00:00,100.146688008,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  10:00:00,100.14924478,0.0,0.0,0.0,43.513341876,52.539744,31.0625466995,0.0,4.83426,26.2282866995
 05/07  11:00:00,101.000093095,0.0,0.0,0.0,43.513341876,52.539744,13.50413368,0.0,4.83426,8.66987368004
 05/07  12:00:00,100.110909511,0.0,0.0,0.0,43.513341876,52.539744,13.504117273,0.0,4.83426,8.66985727297
 05/07  13:00:00,100.233957404,0.0,0.0,0.0,43.513341876,52.539744,13.5041020471,0.0,4.83426,8.66984204705
 05/07  14:00:00,100.330503253,0.0,0.0,0.0,43.513341876,52.539744,6.13377129632,0.0,4.83426,1.29951129632
 05/07  15:00:00,100.41933502,0.0,0.0,0.0,43.513341876,52.539744,12.2147833352,0.0,4.83426,7.38052333522
 05/07  16:00:00,136.142869541,0.431755503963,35.0127265114,0.0,43.513341876,52.539744,13.4489536089,0.0,4.83426,8.61469360888
 05/07  17:00:00,118.094604069,0.215877751982,17.3201673832,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  18:00:00,215.394525828,1.79118041113,112.012172078,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  19:00:00,106.836505092,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  20:00:00,118.726556186,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  21:00:00,118.438039335,0.0,0.0,0.0,43.513341876,52.539744,40.3101004819,0.0,4.83426,35.4758404819
 05/07  22:00:00,118.012897689,0.0,0.0,0.0,43.513341876,52.539744,13.448855222,0.0,4.83426,8.61459522197
 05/07  23:00:00,118.745698146,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  24:00:00,117.775058413,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  01:00:00,117.719426266,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  02:00:00,117.70629666,0.0,0.0,0.0,43.513341876,52.539744,13.4576226595,0.0,4.83426,8.62336265954
 05/08  03:00:00,117.70248598,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  04:00:00,118.127089661,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  05:00:00,103.156659021,0.0,0.0,0.0,43.513341876,52.539744,13.4579024181,0.0,4.83426,8.62364241807
 05/08  06:00:00,174.315819221,73.3384168948,0.00172013917186,0.0,43.513341876,53.238744,789.970141465,785.115881465,4.83426,0.02
 05/08  07:00:00,351.93486056,73.3384168948,0.0,0.0,220.879908,53.238744,654.118322403,622.782195155,4.83426,26.5018672477
 05/08  08:00:00,444.500198353,73.4531697672,0.00206924429019,0.0,220.879908,145.652643033,469.959776798,389.154625891,36.25695,44.5482009067
 05/08  09:00:00,445.441475473,74.3206026812,0.00315614134206,0.0,220.879908,145.652643033,351.476273699,261.032321091,36.25695,54.1870026079
 05/08  10:00:00,466.836685402,75.7480720069,13.7634853807,0.0,220.879908,151.653867033,287.251518219,184.631993976,48.3426,54.2769242433
 05/08  11:00:00,483.967247407,77.503536062,28.0306334097,0.0,220.879908,151.653867033,226.267007876,123.371913257,48.3426,54.5524946193
 05/08  12:00:00,530.3380071,80.0375520059,72.2782639591,0.0,220.879908,151.653867033,176.057975148,63.8226039938,48.3426,63.8927711539
 05/08  13:00:00,555.498105522,81.9302786133,101.39186634,0.0,220.879908,145.652643033,146.636993081,58.4289792272,24.1713,64.0367138534
 05/08  14:00:00,605.41871497,83.8151061057,149.177817912,0.0,220.879908,145.652643033,106.172751709,27.7545428887,24.1713,54.2469088199
 05/08  15:00:00,631.073375425,85.1738875973,181.229518914,0.0,220.879908,137.835547516,82.0581940327,13.8070060162,4.83426,63.4169280165
 05/08  16:00:00,584.04169393,79.4253312286,145.239418651,0.0,220.879908,133.019064,66.634523821,16.9499723515,4.83426,44.8502914695
 05/08  17:00:00,457.63447043,76.4732318166,101.826778847,0.0,220.879908,53.238744,93.3884770709,43.7013217806,4.83426,44.8528952903
 05/08  18:00:00,400.329914635,75.6257447055,45.8291968739,0.0,220.879908,53.238744,124.561529039,74.6658788504,4.83426,45.0613901885
 05/08  19:00:00,361.251493263,74.6008267867,1.84680922658,0.0,220.879908,53.238744,155.820418395,133.579334183,4.83426,17.4068242119
 05/08  20:00:00,370.62439015,73.9302253517,0.0,0.0,220.879908,53.238744,248.043551121,234.509752116,4.83426,8.6995390045
 05/08  21:00:00,117.936687867,0.0,0.0,0.0,43.513341876,52.539744,22.2132093153,0.0,4.83426,17.3789493153
 05/08  22:00:00,117.714709773,0.0,0.0,0.0,43.513341876,52.539744,13.4884145327,0.0,4.83426,8.65415453273
 05/08  23:00:00,118.713695886,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  24:00:00,117.765292568,0.0,0.0,0.0,43.513341876,52.539744,13.4577286909,0.0,4.83426,8.62346869092
 05/09  01:00:00,117.769308415,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  02:00:00,117.76689652,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  03:00:00,117.747736101,0.0,0.0,0.0,43.513341876,52.539744,13.457581952,0.0,4.83426,8.62332195198
 05/09  04:00:00,119.839322635,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  05:00:00,104.559635125,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  06:00:00,175.058639362,73.3384168948,0.00192511788728,0.0,43.513341876,53.238744,942.856053372,929.398204101,4.83426,8.62358927056
 05/09  07:00:00,352.143685628,73.3384168948,0.0,0.0,220.879908,53.238744,989.362101461,958.026240851,4.83426,26.5016006095
 05/09  08:00:00,444.752008795,73.3667733096,0.00160349319868,0.0,220.879908,145.652643033,979.837661437,907.94219422,36.25695,35.6385172162
 05/09  09:00:00,445.005550825,73.5346063564,0.00194497934794,0.0,220.879908,145.652643033,971.900208364,881.435783039,36.25695,54.2074753248
 05/09  10:00:00,451.436889002,73.812471561,0.00142744211671,0.0,220.879908,151.653867033,1025.53122582,922.89581123,48.3426,54.292814586
 05/09  11:00:00,452.603969849,73.9942461182,0.0,0.0,220.879908,151.653867033,969.183367472,857.2028775,48.3426,63.6378899723
 05/09  12:00:00,451.806831492,74.2259798523,0.0,0.0,220.879908,151.653867033,928.748681492,816.520004306,48.3426,63.8860771855
 05/09  13:00:00,445.819415943,74.2879789296,0.0,0.0,220.879908,145.652643033,882.357750836,794.1631828,24.1713,64.0232680355
 05/09  14:00:00,446.130104097,74.7141617196,0.0,0.0,220.879908,145.652643033,790.859696458,712.471947214,24.1713,54.2164492438
 05/09  15:00:00,438.415726944,74.8989720837,0.0,0.0,220.879908,137.835547516,695.502749877,636.329877596,4.83426,54.3386122815
 05/09  16:00:00,431.801406201,73.3902827708,0.0,0.0,220.879908,133.019064,600.552612477,550.866634492,4.83426,44.8517179855
 05/09  17:00:00,352.051069797,73.3384168948,0.0,0.0,220.879908,53.238744,762.559209182,712.878291312,4.83426,44.8466578703
 05/09  18:00:00,352.197872309,73.3384168948,0.0,0.0,220.879908,53.238744,862.501535467,803.594635361,4.83426,54.0726401058
 05/09  19:00:00,358.322302778,73.3384168948,0.0,0.0,220.879908,53.238744,909.722363517,896.175243043,4.83426,8.71286047343
 05/09  20:00:00,370.483658435,73.3384168948,0.0,0.0,220.879908,53.238744,1005.67384639,983.460648117,4.83426,17.3789382758
 05/09  21:00:00,117.379715229,0.0,0.0,0.0,43.513341876,52.539744,13.5330810397,0.0,4.83426,8.69882103966
 05/09  22:00:00,117.466637069,0.0,0.0,0.0,43.513341876,52.539744,13.4885471807,0.0,4.83426,8.6542871807
 05/09  23:00:00,118.565379816,0.0,0.0,0.0,43.513341876,52.539744,13.4754967241,0.0,4.83426,8.64123672408
 05/09  24:00:00,117.535998158,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  01:00:00,117.545176534,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  02:00:00,117.538800151,0.0,0.0,0.0,43.513341876,52.539744,13.4576756308,0.0,4.83426,8.62341563076
 05/10  03:00:00,117.531481428,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  04:00:00,117.952966633,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  05:00:00,102.979358678,0.0,0.0,0.0,43.513341876,52.539744,13.4575263363,0.0,4.83426,8.62326633629
 05/10  06:00:00,175.644394357,73.3384168948,0.0012971255772,0.0,43.513341876,53.238744,1537.5469319,1532.6926719,4.83426,0.02
 05/10  07:00:00,352.74229945,73.3384168948,0.0,0.0,220.879908,53.238744,1286.34427774,1255.01133182,4.83426,26.4986859193
 05/10  08:00:00,444.931926141,73.3384168948,0.00143033126931,0.0,220.879908,145.652643033,1091.40209769,1010.60456427,36.25695,44.5405834168
 05/10  09:00:00,444.818982172,73.3384168948,0.000934380550097,0.0,220.879908,145.652643033,969.129325443,878.694938312,36.25695,54.1774371312
 05/10  10:00:00,450.699261167,73.3396881071,0.00129762150031,0.0,220.879908,151.653867033,890.616040253,788.011459358,48.3426,54.2619808956
 05/10  11:00:00,451.613601138,73.3736325722,0.0,0.0,220.879908,151.653867033,778.513539465,675.632301696,48.3426,54.5386377684
 05/10  12:00:00,450.782594195,73.5345454536,0.0,0.0,220.879908,151.653867033,753.318430888,641.105346812,48.3426,63.8704840762
 05/10  13:00:00,444.875449605,73.5904098266,0.0,0.0,220.879908,145.652643033,767.133518579,678.951065745,24.1713,64.0111528336
 05/10  14:00:00,445.109488407,73.7744659229,0.0,0.0,220.879908,145.652643033,811.168059121,732.770072126,24.1713,54.2266869952
 05/10  15:00:00,437.349450619,73.8385077115,0.0,0.0,220.879908,137.835547516,779.868665711,720.689073921,4.83426,54.3453317897
 05/10  16:00:00,431.735935122,73.3384168948,0.0,0.0,220.879908,133.019064,638.128325927,588.45368144,4.83426,44.8403844864
 05/10  17:00:00,351.940907601,73.3384168948,0.0,0.0,220.879908,53.238744,724.596361848,665.956848709,4.83426,53.8052531395
 05/10  18:00:00,352.021286029,73.3384168948,0.0,0.0,220.879908,53.238744,775.835845102,725.933113016,4.83426,45.0684720862
 05/10  19:00:00,358.556275702,73.3384168948,0.0,0.0,220.879908,53.238744,853.843650011,831.603311851,4.83426,17.4060781599
 05/10  20:00:00,370.568108479,73.3384168948,0.0,0.0,220.879908,53.238744,886.132365477,872.598647165,4.83426,8.69945831225
 05/10  21:00:00,117.754640324,0.0,0.0,0.0,43.513341876,52.539744,22.2119204458,0.0,4.83426,17.3776604458
 05/10  22:00:00,117.538605059,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  23:00:00,118.605489267,0.0,0.0,0.0,43.513341876,52.539744,13.4753277783,0.0,4.83426,8.64106777831
 05/10  24:00:00,117.60072306,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  01:00:00,117.605176854,0.0,0.0,0.0,43.513341876,52.539744,13.4576133953,0.0,4.83426,8.62335339528
 05/11  02:00:00,117.597157623,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  03:00:00,117.579180887,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  04:00:00,117.992156791,0.0,0.0,0.0,43.513341876,52.539744,13.4566054015,0.0,4.83426,8.62234540151
 05/11  05:00:00,100.031379386,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  06:00:00,175.365370297,73.3384168948,0.0,0.0,43.513341876,53.238744,1469.91149373,1465.05723373,4.83426,0.02
 05/11  07:00:00,352.692922802,73.3384168948,0.0,0.0,220.879908,53.238744,1326.72299602,1286.56735341,4.83426,35.3213826129
 05/11  08:00:00,445.069738377,73.3384168948,0.00156500979523,0.0,220.879908,145.652643033,1174.31659464,1102.42703513,36.25695,35.6326095144
 05/11  09:00:00,445.131102972,73.3384168948,0.00191220432551,0.0,220.879908,145.652643033,1154.70577095,1064.27045232,36.25695,54.1783686282
 05/11  10:00:00,451.033417279,73.3384168948,0.00147188234358,0.0,220.879908,151.653867033,1095.19423136,992.584964581,48.3426,54.2666667821
 05/11  11:00:00,451.956204335,73.3384168948,0.0,0.0,220.879908,151.653867033,1022.28709518,919.404693361,48.3426,54.5398018192
 05/11  12:00:00,450.967146081,73.3384168948,0.0,0.0,220.879908,151.653867033,1028.48467299,916.278860223,48.3426,63.8632127688
 05/11  13:00:00,444.900307405,73.3384168948,0.0,0.0,220.879908,145.652643033,977.011534396,887.91963391,24.1713,64.9206004864
 05/11  14:00:00,444.824507912,73.3384168948,0.0,0.0,220.879908,145.652643033,932.108970158,854.618828576,24.1713,53.3188415823
 05/11  15:00:00,436.961773632,73.3384168948,0.0,0.0,220.879908,137.835547516,875.134229112,811.249684421,4.83426,59.0502846908
 05/11  16:00:00,431.913021366,73.3384168948,0.0,0.0,220.879908,133.019064,747.490137436,693.515848646,4.83426,49.1400287901
 05/11  17:00:00,352.12854576,73.3384168948,0.0,0.0,220.879908,53.238744,821.199366891,771.526343421,4.83426,44.8387634696
 05/11  18:00:00,352.134457666,73.3384168948,0.0,0.0,220.879908,53.238744,830.223633076,780.334669486,4.83426,45.0547035901
 05/11  19:00:00,355.509671854,73.3384168948,0.0,0.0,220.879908,53.238744,809.617912253,787.380133874,4.83426,17.4035183795
 05/11  20:00:00,370.512106403,73.3384168948,0.0,0.0,220.879908,53.238744,869.012214739,855.479498376,4.83426,8.69845636277
 05/11  21:00:00,117.750875894,0.0,0.0,0.0,43.513341876,52.539744,22.2128190169,0.0,4.83426,17.3785590169
 05/11  22:00:00,117.530355751,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  23:00:00,118.586109287,0.0,0.0,0.0,43.513341876,52.539744,13.475376936,0.0,4.83426,8.64111693596
 05/11  24:00:00,117.589081291,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  01:00:00,117.589949,0.0,0.0,0.0,43.513341876,52.539744,13.4575815766,0.0,4.83426,8.62332157665
 05/12  02:00:00,117.583595908,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  03:00:00,117.564689834,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  04:00:00,119.67254402,0.0,0.0,0.0,43.513341876,52.539744,13.4564691932,0.0,4.83426,8.62220919323
 05/12  05:00:00,101.397091689,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  06:00:00,176.205314798,73.3384168948,0.0,0.0,43.513341876,53.238744,1507.88757946,1503.03331946,4.83426,0.02
 05/12  07:00:00,352.703403001,73.3384168948,0.0,0.0,220.879908,53.238744,1316.84248994,1276.69013777,4.83426,35.3180921724
 05/12  08:00:00,444.938530042,73.3384168948,0.00147592145153,0.0,220.879908,145.652643033,1106.31731741,1034.42860552,36.25695,35.6317618893
 05/12  09:00:00,444.919353107,73.3384168948,0.00198963109975,0.0,220.879908,145.652643033,1028.85492778,938.421967338,36.25695,54.1760104439
 05/12  10:00:00,450.709230199,73.3396422736,0.00154538194656,0.0,220.879908,151.653867033,853.672720167,751.067135055,48.3426,54.2629851114
 05/12  11:00:00,451.677560427,73.4929312681,0.0,0.0,220.879908,151.653867033,669.407719106,564.430687079,48.3426,56.6344320271
 05/12  12:00:00,451.252342721,74.0603426934,0.0,0.0,220.879908,151.653867033,595.569900768,485.480306562,48.3426,61.7469942059
 05/12  13:00:00,445.933533487,74.7575095575,0.0,0.0,220.879908,145.652643033,483.496158986,390.906471751,24.1713,68.4183872346
 05/12  14:00:00,446.515974914,75.3819696357,0.0,0.0,220.879908,145.652643033,365.242081593,291.22468233,24.1713,49.8460992631
 05/12  15:00:00,439.342265739,76.0766090386,0.0,0.0,220.879908,137.835547516,236.945502529,173.964085762,4.83426,58.1471567674
 05/12  16:00:00,432.411355765,74.2155257982,0.0,0.0,220.879908,133.019064,101.749102805,46.8922046313,4.83426,50.0226381736
 05/12  17:00:00,352.047312863,73.6541437713,0.0,0.0,220.879908,53.238744,163.728806657,114.06112239,4.83426,44.833424267
 05/12  18:00:00,351.990757901,73.5927773337,0.0,0.0,220.879908,53.238744,171.23372795,121.349905076,4.83426,45.0495628744
 05/12  19:00:00,354.852810855,73.5010499915,0.0,0.0,220.879908,53.238744,187.795185959,165.557414887,4.83426,17.4035110714
 05/12  20:00:00,369.725869518,73.4092806589,0.0,0.0,220.879908,53.238744,337.548255886,324.016054051,4.83426,8.69794183537
 05/12  21:00:00,117.562173038,0.0,0.0,0.0,43.513341876,52.539744,22.2120557215,0.0,4.83426,17.3777957215
 05/12  22:00:00,117.630547735,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  23:00:00,118.647746781,0.0,0.0,0.0,43.513341876,52.539744,13.4749398217,0.0,4.83426,8.6406798217
 05/12  24:00:00,117.655094621,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  01:00:00,117.652162435,0.0,0.0,0.0,43.513341876,52.539744,13.4486956042,0.0,4.83426,8.61443560416
 05/13  02:00:00,117.632079232,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  03:00:00,117.602622935,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  04:00:00,118.014438183,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  05:00:00,100.054317897,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  06:00:00,100.113475594,0.0,0.0,0.0,43.513341876,52.539744,13.4488278729,0.0,4.83426,8.61456787291
 05/13  07:00:00,100.027131679,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  08:00:00,100.058399283,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  09:00:00,100.128439579,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  10:00:00,100.155400481,0.0,0.0,0.0,43.513341876,52.539744,31.0558630896,0.0,4.83426,26.2216030896
 05/13  11:00:00,101.060919252,0.0,0.0,0.0,43.513341876,52.539744,13.5029157166,0.0,4.83426,8.66865571663
 05/13  12:00:00,100.224455979,0.0,0.0,0.0,43.513341876,52.539744,13.5028116411,0.0,4.83426,8.66855164107
 05/13  13:00:00,100.33569352,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  14:00:00,100.371296863,0.0,0.0,0.0,43.513341876,52.539744,13.4940800599,0.0,4.83426,8.65982005986
 05/13  15:00:00,100.31976276,0.0,0.0,0.0,43.513341876,52.539744,13.494114367,0.0,4.83426,8.65985436702
 05/13  16:00:00,100.099890212,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  17:00:00,100.094604422,0.0,0.0,0.0,43.513341876,52.539744,13.4487781469,0.0,4.83426,8.61451814691
 05/13  18:00:00,100.0914126,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  19:00:00,103.506592471,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  20:00:00,118.369974319,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  21:00:00,118.142410967,0.0,0.0,0.0,43.513341876,52.539744,40.2918393143,0.0,4.83426,35.4575793143
 05/13  22:00:00,117.796321059,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  23:00:00,118.671658883,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  24:00:00,117.741828206,0.0,0.0,0.0,43.513341876,52.539744,13.4487450575,0.0,4.83426,8.61448505753
 05/14  01:00:00,117.694067586,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  02:00:00,117.67949914,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  03:00:00,117.674706254,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  04:00:00,118.088650054,0.0,0.0,0.0,43.513341876,52.539744,13.4488605194,0.0,4.83426,8.61460051937
 05/14  05:00:00,100.134104804,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  06:00:00,100.170107313,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  07:00:00,100.045747098,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  08:00:00,100.045801748,0.0,0.0,0.0,43.513341876,52.539744,13.4573571877,0.0,4.83426,8.62309718771
 05/14  09:00:00,100.085537072,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  10:00:00,100.102370518,0.0,0.0,0.0,43.513341876,52.539744,22.3216086186,0.0,4.83426,17.4873486186
 05/14  11:00:00,100.986284085,0.0,0.0,0.0,43.513341876,52.539744,13.5025795734,0.0,4.83426,8.66831957341
 05/14  12:00:00,100.181433161,0.0,0.0,0.0,43.513341876,52.539744,13.5024596687,0.0,4.83426,8.66819966871
 05/14  13:00:00,100.30100251,0.0,0.0,0.0,43.513341876,52.539744,13.5023412483,0.0,4.83426,8.66808124834
 05/14  14:00:00,100.365349357,0.0,0.0,0.0,43.513341876,52.539744,13.494071891,0.0,4.83426,8.65981189097
 05/14  15:00:00,100.415679691,0.0,0.0,0.0,43.513341876,52.539744,13.4940668982,0.0,4.83426,8.65980689818
