Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/14  16:00:00,100.264386535,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  17:00:00,100.257834491,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  18:00:00,100.222363891,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  19:00:00,103.61147013,0.0,0.0,0.0,43.513341876,52.539744,13.4488519184,0.0,4.83426,8.61459191844
 05/14  20:00:00,118.437879322,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  21:00:00,118.158937565,0.0,0.0,0.0,43.513341876,52.539744,40.2910771231,0.0,4.83426,35.4568171231
 05/14  22:00:00,117.782583529,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  23:00:00,118.639483909,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  24:00:00,117.73376499,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  01:00:00,117.710464699,0.0,0.0,0.0,43.513341876,52.539744,13.4576086574,0.0,4.83426,8.62334865743
 05/15  02:00:00,117.698517676,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  03:00:00,117.669736725,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  04:00:00,118.076016191,0.0,0.0,0.0,43.513341876,52.539744,13.4573914463,0.0,4.83426,8.62313144625
 05/15  05:00:00,100.119361725,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  06:00:00,174.374684169,73.3384168948,0.0,0.0,43.513341876,53.238744,854.401415443,849.547155443,4.83426,0.02
 05/15  07:00:00,351.932549257,73.3384168948,0.0,0.0,220.879908,53.238744,649.238601846,609.093717178,4.83426,35.3106246682
 05/15  08:00:00,444.534140283,73.4844794355,0.00187026827706,0.0,220.879908,145.652643033,477.865836081,405.991111835,36.25695,35.6177742459
 05/15  09:00:00,444.818154404,73.7111359007,0.00247107828797,0.0,220.879908,145.652643033,414.291712907,323.886972891,36.25695,54.147790016
 05/15  10:00:00,451.566627115,74.4411927026,0.00167882639925,0.0,220.879908,151.653867033,386.339532703,283.76393743,48.3426,54.2329952737
 05/15  11:00:00,464.240256917,75.8617960516,10.2206961938,0.0,220.879908,151.653867033,271.150403593,168.308543618,48.3426,54.4992599752
 05/15  12:00:00,485.448636861,76.2264106433,31.7115092319,0.0,220.879908,151.653867033,240.03605766,127.862085534,48.3426,63.8313721265
 05/15  13:00:00,459.382618205,76.9818770642,11.1134889827,0.0,220.879908,145.652643033,265.589622224,177.451821931,24.1713,63.9665002928
 05/15  14:00:00,465.447699877,77.8692652813,16.2338372301,0.0,220.879908,145.652643033,243.979011647,165.622591131,24.1713,54.1851205161
 05/15  15:00:00,472.457726506,78.1143466511,30.6778332078,0.0,220.879908,137.835547516,172.594526297,113.458280529,4.83426,54.3019857676
 05/15  16:00:00,461.963079754,75.3262167489,28.0695004899,0.0,220.879908,133.019064,80.4233455843,30.7655272873,4.83426,44.8235582969
 05/15  17:00:00,361.289442899,73.9378129356,8.83716911386,0.0,220.879908,53.238744,142.45788037,92.8023184476,4.83426,44.8213019226
 05/15  18:00:00,352.119699898,73.726750716,0.0,0.0,220.879908,53.238744,181.933168539,123.069117955,4.83426,54.0297905841
 05/15  19:00:00,355.406138861,73.6182226099,0.0,0.0,220.879908,53.238744,182.862273568,169.316209441,4.83426,8.71180412667
 05/15  20:00:00,370.164749409,73.4764113621,0.0,0.0,220.879908,53.238744,272.526960742,250.316184439,4.83426,17.3765163027
 05/15  21:00:00,117.91977337,0.0,0.0,0.0,43.513341876,52.539744,13.531757444,0.0,4.83426,8.69749744399
 05/15  22:00:00,117.685121154,0.0,0.0,0.0,43.513341876,52.539744,13.4878956546,0.0,4.83426,8.65363565462
 05/15  23:00:00,118.696384919,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  24:00:00,117.750000149,0.0,0.0,0.0,43.513341876,52.539744,13.4572805345,0.0,4.83426,8.62302053452
 05/16  01:00:00,117.750204182,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  02:00:00,117.737120973,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  03:00:00,117.717539991,0.0,0.0,0.0,43.513341876,52.539744,13.4574400026,0.0,4.83426,8.62318000262
 05/16  04:00:00,119.809188361,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  05:00:00,101.555626278,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  06:00:00,175.106641979,73.3384168948,0.00199425797698,0.0,43.513341876,53.238744,956.618918998,943.162455326,4.83426,8.62220367213
 05/16  07:00:00,351.994648121,73.3384168948,0.0,0.0,220.879908,53.238744,748.481171374,717.159262443,4.83426,26.4876489303
 05/16  08:00:00,444.760499766,73.6705957247,0.00174509516217,0.0,220.879908,145.652643033,545.037620354,473.161984615,36.25695,35.6186857395
 05/16  09:00:00,445.394756067,74.2736200767,0.00234354853522,0.0,220.879908,145.652643033,437.285088135,346.865947655,36.25695,54.1621904794
 05/16  10:00:00,452.646003251,75.5233452516,0.00156669713481,0.0,220.879908,151.653867033,381.041289602,278.456566753,48.3426,54.2421228491
 05/16  11:00:00,454.102245907,76.0759556318,0.0,0.0,220.879908,151.653867033,319.764391292,207.831372311,48.3426,63.5904189811
 05/16  12:00:00,455.508185885,78.4076232528,0.0,0.0,220.879908,151.653867033,300.714647302,197.673099903,48.3426,54.6989473988
 05/16  13:00:00,451.192482998,80.05787261,0.0,0.0,220.879908,145.652643033,299.324412979,209.037417816,24.1713,66.1156951637
 05/16  14:00:00,471.676335744,81.9390217005,18.3412888476,0.0,220.879908,145.652643033,220.839395179,144.607398535,24.1713,52.0606966447
 05/16  15:00:00,461.449345821,82.8534072591,15.1251190609,0.0,220.879908,137.835547516,172.769239749,113.625601572,4.83426,54.3093781771
 05/16  16:00:00,471.2859314,78.2417348711,34.3725135739,0.0,220.879908,133.019064,78.1834069291,28.5359377093,4.83426,44.8132092197
 05/16  17:00:00,415.068185441,75.3832632875,60.5124447135,0.0,220.879908,53.238744,101.378337982,51.7295605232,4.83426,44.8145174586
 05/16  18:00:00,396.495566745,75.1896917443,42.3664656303,0.0,220.879908,53.238744,128.920940907,70.0486845968,4.83426,54.0379963104
 05/16  19:00:00,365.808387255,74.6804492165,9.65397326625,0.0,220.879908,53.238744,116.832142281,94.5961852457,4.83426,17.4016970354
 05/16  20:00:00,370.318322511,74.0446201044,0.0,0.0,220.879908,53.238744,180.879577488,167.346891061,4.83426,8.69842642707
 05/16  21:00:00,117.622278968,0.0,0.0,0.0,43.513341876,52.539744,13.5321548138,0.0,4.83426,8.69789481379
 05/16  22:00:00,117.692982489,0.0,0.0,0.0,43.513341876,52.539744,13.4881974755,0.0,4.83426,8.65393747545
 05/16  23:00:00,118.708231665,0.0,0.0,0.0,43.513341876,52.539744,13.4745580965,0.0,4.83426,8.6402980965
 05/16  24:00:00,117.746819074,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  01:00:00,117.751671564,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  02:00:00,117.737159356,0.0,0.0,0.0,43.513341876,52.539744,13.4571978386,0.0,4.83426,8.62293783859
 05/17  03:00:00,117.720291641,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  04:00:00,118.115708703,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  05:00:00,100.149813906,0.0,0.0,0.0,43.513341876,52.539744,13.457350958,0.0,4.83426,8.62309095805
 05/17  06:00:00,174.435356641,73.3384168948,0.00215065121664,0.0,43.513341876,53.238744,980.303677352,975.449417352,4.83426,0.02
 05/17  07:00:00,351.988188817,73.3384168948,0.0,0.0,220.879908,53.238744,742.989544585,711.668832219,4.83426,26.4864523664
 05/17  08:00:00,444.843107791,73.7462039131,0.0017447143715,0.0,220.879908,145.652643033,553.197601401,472.428581376,36.25695,44.5120700252
 05/17  09:00:00,445.693207423,74.5584815729,0.00240077153363,0.0,220.879908,145.652643033,428.792603387,347.42687014,36.25695,45.108783247
 05/17  10:00:00,453.193485932,76.0634146967,0.00167358191038,0.0,220.879908,151.653867033,339.420486865,236.829512749,48.3426,54.2483741158
 05/17  11:00:00,470.852362513,77.5882241346,15.0073781072,0.0,220.879908,151.653867033,254.767524278,142.857891764,48.3426,63.5670325137
 05/17  12:00:00,509.198196078,80.2304354821,51.1693789667,0.0,220.879908,151.653867033,199.349569866,87.1939155492,48.3426,63.8130543168
 05/17  13:00:00,587.350056378,83.1749456642,131.736578511,0.0,220.879908,145.652643033,112.601158986,24.4778262716,24.1713,63.9520327148
 05/17  14:00:00,699.190643796,85.6485861538,240.601596006,0.0,220.879908,145.652643033,78.3253808057,0.0,24.1713,54.1540808057
 05/17  15:00:00,711.296086418,87.1701315972,259.088831049,0.0,220.879908,137.835547516,63.8862019199,4.77541469253,4.83426,54.2765272273
 05/17  16:00:00,685.683641132,81.1376606605,244.60662831,0.0,220.879908,133.019064,53.899718021,4.25598096652,4.83426,44.8094770545
 05/17  17:00:00,590.947688455,77.8078527942,232.900911307,0.0,220.879908,53.238744,51.5852214801,1.94021234303,4.83426,44.810749137
 05/17  18:00:00,544.070544138,77.0246031481,187.00838376,0.0,220.879908,53.238744,58.6835261293,8.82090119262,4.83426,45.0283649367
 05/17  19:00:00,469.364687665,75.7927354624,110.663177828,0.0,220.879908,53.238744,62.8627943704,40.6260002937,4.83426,17.4025340767
 05/17  20:00:00,420.108704487,74.5745629318,48.2762043523,0.0,220.879908,53.238744,93.7377880301,80.2057808002,4.83426,8.69774722989
 05/17  21:00:00,118.053125361,0.0,0.0,0.0,43.513341876,52.539744,21.1387513158,0.0,4.83426,16.3044913158
 05/17  22:00:00,117.794686894,0.0,0.0,0.0,43.513341876,52.539744,5.91842187709,0.0,4.83426,1.08416187709
 05/17  23:00:00,118.770147354,0.0,0.0,0.0,43.513341876,52.539744,13.4748917652,0.0,4.83426,8.64063176521
 05/17  24:00:00,117.814673936,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  01:00:00,117.809793987,0.0,0.0,0.0,43.513341876,52.539744,13.4574508244,0.0,4.83426,8.62319082437
 05/18  02:00:00,117.809734855,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  03:00:00,117.802963443,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  04:00:00,115.223997375,0.0,0.0,0.0,43.513341876,52.539744,13.45719435,0.0,4.83426,8.62293435005
 05/18  05:00:00,100.241118342,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  06:00:00,174.2707706,73.3384168948,0.00235422790289,0.0,43.513341876,53.238744,735.654452147,730.800192147,4.83426,0.02
 05/18  07:00:00,351.948456433,73.3384168948,0.0,0.0,220.879908,53.238744,707.069539321,666.929849427,4.83426,35.3054298947
 05/18  08:00:00,444.750029426,73.6610749728,0.00184074022191,0.0,220.879908,145.652643033,590.63297326,518.766261633,36.25695,35.6097616271
 05/18  09:00:00,445.511980468,74.3736951379,0.00247332566475,0.0,220.879908,145.652643033,528.652132305,438.271620136,36.25695,54.1235621684
 05/18  10:00:00,452.013555638,74.8615653249,0.00178936167696,0.0,220.879908,151.653867033,502.160933653,400.41999041,48.3426,53.3983432432
 05/18  11:00:00,453.356244119,75.2695758178,0.0,0.0,220.879908,151.653867033,467.487561178,363.865504144,48.3426,55.2794570347
 05/18  12:00:00,452.365410466,75.1896076708,0.0,0.0,220.879908,151.653867033,429.410381893,317.26272986,48.3426,63.805052033
 05/18  13:00:00,446.612001942,75.3843417056,0.0,0.0,220.879908,145.652643033,402.269000847,314.152224181,24.1713,63.9454766656
 05/18  14:00:00,446.652140861,75.4256975377,0.0,0.0,220.879908,145.652643033,395.381913711,317.059739423,24.1713,54.1508742881
 05/18  15:00:00,438.79105387,75.4282076421,0.0,0.0,220.879908,137.835547516,328.229214523,269.127524544,4.83426,54.267429979
 05/18  16:00:00,431.819153394,73.5244150556,0.0,0.0,220.879908,133.019064,156.681021829,107.040053695,4.83426,44.8067081338
 05/18  17:00:00,351.884054277,73.3825229322,0.0,0.0,220.879908,53.238744,237.178339707,187.537542775,4.83426,44.8065369314
 05/18  18:00:00,351.867226616,73.3682277281,0.0,0.0,220.879908,53.238744,311.785341784,261.932106907,4.83426,45.0189748769
 05/18  19:00:00,355.259015605,73.3437115998,0.0,0.0,220.879908,53.238744,465.4053376,443.168788923,4.83426,17.4022886764
 05/18  20:00:00,370.225444492,73.3384168948,0.0,0.0,220.879908,53.238744,622.543261903,609.011367106,4.83426,8.69763479729
 05/18  21:00:00,117.865758957,0.0,0.0,0.0,43.513341876,52.539744,22.2079048198,0.0,4.83426,17.3736448198
 05/18  22:00:00,117.627814347,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  23:00:00,118.641215685,0.0,0.0,0.0,43.513341876,52.539744,13.4748614447,0.0,4.83426,8.64060144467
 05/18  24:00:00,117.664194953,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  01:00:00,117.630176711,0.0,0.0,0.0,43.513341876,52.539744,13.4574443626,0.0,4.83426,8.62318436257
 05/19  02:00:00,117.602822238,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  03:00:00,117.58213635,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  04:00:00,116.699231685,0.0,0.0,0.0,43.513341876,52.539744,13.457174262,0.0,4.83426,8.62291426198
 05/19  05:00:00,101.425518577,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  06:00:00,175.845313395,73.3384168948,0.00145350579068,0.0,43.513341876,53.238744,1519.64278056,1514.78852056,4.83426,0.02
 05/19  07:00:00,352.461111146,73.3384168948,0.0,0.0,220.879908,53.238744,1175.62822461,1135.49090935,4.83426,35.3030552546
 05/19  08:00:00,444.897521692,73.3772801794,0.0012938424575,0.0,220.879908,145.652643033,1000.37457238,928.510918946,36.25695,35.6067034362
 05/19  09:00:00,445.034215672,73.5251223845,0.00167241924117,0.0,220.879908,145.652643033,929.729937898,839.356524559,36.25695,54.1164633383
 05/19  10:00:00,451.114616146,73.7671327525,0.00126572302094,0.0,220.879908,151.653867033,784.608388729,689.974537887,48.3426,46.2912508413
 05/19  11:00:00,452.832904397,74.6022186161,0.0,0.0,220.879908,151.653867033,658.05845353,547.295938273,48.3426,62.4199152567
 05/19  12:00:00,453.158394624,75.9234644343,0.0,0.0,220.879908,151.653867033,581.47286951,469.333092126,48.3426,63.7971773835
 05/19  13:00:00,448.445881262,77.1902911172,0.0,0.0,220.879908,145.652643033,553.910480829,465.807066017,24.1713,63.932114812
 05/19  14:00:00,449.412006792,78.2162744595,0.0,0.0,220.879908,145.652643033,494.892839622,420.236820639,24.1713,50.4847189833
 05/19  15:00:00,442.486949669,79.1832056195,0.0,0.0,220.879908,137.835547516,399.739574431,336.979187434,4.83426,57.9261269968
 05/19  16:00:00,433.942172448,75.722716117,0.0,0.0,220.879908,133.019064,282.074715504,232.443083672,4.83426,44.7973718323
 05/19  17:00:00,352.598138015,74.1991558228,0.0,0.0,220.879908,53.238744,352.847935294,303.397903439,4.83426,44.6157718544
 05/19  18:00:00,352.286504059,73.8703457138,0.0,0.0,220.879908,53.238744,403.960488602,353.923623051,4.83426,45.2026055507
 05/19  19:00:00,352.057244605,73.6371583132,0.0,0.0,220.879908,53.238744,469.609887335,447.375938048,4.83426,17.3996892873
 05/19  20:00:00,369.859216929,73.465351292,0.0,0.0,220.879908,53.238744,564.099828375,550.569238594,4.83426,8.69632978148
 05/19  21:00:00,117.497086553,0.0,0.0,0.0,43.513341876,52.539744,13.5316351087,0.0,4.83426,8.69737510874
 05/19  22:00:00,117.603713994,0.0,0.0,0.0,43.513341876,52.539744,13.4879264685,0.0,4.83426,8.65366646848
 05/19  23:00:00,118.639744543,0.0,0.0,0.0,43.513341876,52.539744,13.4743334193,0.0,4.83426,8.64007341931
 05/19  24:00:00,117.628886149,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  01:00:00,117.620303976,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  02:00:00,117.609539282,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  03:00:00,117.588806077,0.0,0.0,0.0,43.513341876,52.539744,13.4485928611,0.0,4.83426,8.61433286106
 05/20  04:00:00,115.037859724,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  05:00:00,100.072038074,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  06:00:00,100.115495736,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  07:00:00,100.065108197,0.0,0.0,0.0,43.513341876,52.539744,13.4486323106,0.0,4.83426,8.61437231065
 05/20  08:00:00,100.134119613,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  09:00:00,100.201285631,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  10:00:00,100.230416247,0.0,0.0,0.0,43.513341876,52.539744,22.3174861114,0.0,4.83426,17.4832261114
 05/20  11:00:00,101.097786371,0.0,0.0,0.0,43.513341876,52.539744,13.5016978384,0.0,4.83426,8.66743783844
 05/20  12:00:00,100.255876819,0.0,0.0,0.0,43.513341876,52.539744,13.5014895658,0.0,4.83426,8.66722956582
 05/20  13:00:00,100.376748739,0.0,0.0,0.0,43.513341876,52.539744,13.4933578612,0.0,4.83426,8.65909786119
 05/20  14:00:00,100.415281986,0.0,0.0,0.0,43.513341876,52.539744,13.4932828822,0.0,4.83426,8.65902288222
 05/20  15:00:00,107.7057511,0.349234251138,6.85599139753,0.0,43.513341876,52.539744,13.4932081891,0.0,4.83426,8.65894818908
 05/20  16:00:00,147.8277114,2.29119638151,44.7988742061,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  17:00:00,151.489736765,2.48861677809,48.2166797083,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  18:00:00,128.751323771,1.75058519903,26.4742960786,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  19:00:00,100.650823353,0.0,0.0,0.0,43.513341876,52.539744,13.4485570876,0.0,4.83426,8.61429708757
 05/20  20:00:00,118.499627417,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  21:00:00,118.259302249,0.0,0.0,0.0,43.513341876,52.539744,40.2733626723,0.0,4.83426,35.4391026723
 05/20  22:00:00,117.881806232,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  23:00:00,118.737997677,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  24:00:00,117.842872794,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  01:00:00,117.766060163,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  02:00:00,117.709522993,0.0,0.0,0.0,43.513341876,52.539744,13.448481283,0.0,4.83426,8.614221283
 05/21  03:00:00,117.681337095,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  04:00:00,115.093883906,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  05:00:00,100.141065083,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  06:00:00,100.232731289,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  07:00:00,100.169184478,0.0,0.0,0.0,43.513341876,52.539744,13.4485071227,0.0,4.83426,8.61424712272
 05/21  08:00:00,100.236479432,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  09:00:00,100.34760421,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  10:00:00,100.428558147,0.0,0.0,0.0,43.513341876,52.539744,22.3177038086,0.0,4.83426,17.4834438086
 05/21  11:00:00,101.313749202,0.0,0.0,0.0,43.513341876,52.539744,13.5021290717,0.0,4.83426,8.66786907165
 05/21  12:00:00,100.499996673,0.0,0.0,0.0,43.513341876,52.539744,13.5018988568,0.0,4.83426,8.66763885679
 05/21  13:00:00,102.294763122,1.70336983563,0.0,0.0,43.513341876,52.539744,13.5016721825,0.0,4.83426,8.66741218246
 05/21  14:00:00,172.749572028,7.62028375098,63.8301577053,0.0,43.513341876,52.539744,13.4927009698,0.0,4.83426,8.65844096975
 05/21  15:00:00,257.500573288,8.42021879679,146.993299878,0.0,43.513341876,52.539744,13.4934375028,0.0,4.83426,8.65917750284
 05/21  16:00:00,303.909078037,5.74880390206,195.850716227,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  17:00:00,235.738246855,2.70318647587,131.349708022,0.0,43.513341876,52.539744,13.4486675605,0.0,4.83426,8.61440756049
 05/21  18:00:00,274.078178905,3.97558761031,168.065659892,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  19:00:00,160.759354733,1.8761326556,57.4595011409,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  20:00:00,118.682651162,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  21:00:00,118.395462878,0.0,0.0,0.0,43.513341876,52.539744,40.271397469,0.0,4.83426,35.437137469
 05/21  22:00:00,117.954770535,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  23:00:00,118.771954521,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  24:00:00,117.8704837,0.0,0.0,0.0,43.513341876,52.539744,13.448616281,0.0,4.83426,8.61435628102
 05/22  01:00:00,117.854796764,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  02:00:00,117.8181933,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  03:00:00,117.79288977,0.0,0.0,0.0,43.513341876,52.539744,13.4572135667,0.0,4.83426,8.62295356672
 05/22  04:00:00,115.215508617,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  05:00:00,100.249057007,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  06:00:00,174.277631194,73.3463813171,0.00297809726111,0.0,43.513341876,53.238744,635.491185221,622.03388859,4.83426,8.62303663071
 05/22  07:00:00,351.963522319,73.3955561073,0.0,0.0,220.879908,53.238744,466.378935391,435.069225866,4.83426,26.4754495252
 05/22  08:00:00,453.707804516,74.4174149302,8.12916905987,0.0,220.879908,145.652643033,280.944251194,209.086454208,36.25695,35.6008469861
 05/22  09:00:00,514.798411073,75.7146115313,67.1152268568,0.0,220.879908,145.652643033,185.001615706,94.6371476563,36.25695,54.1075180497
 05/22  10:00:00,607.224362198,77.4443930493,151.059523339,0.0,220.879908,151.653867033,112.226473953,9.69626925677,48.3426,54.1876046966
 05/22  11:00:00,714.965120462,80.0246212706,254.750185684,0.0,220.879908,151.653867033,102.804331004,0.00858093137466,48.3426,54.4531500727
 05/22  12:00:00,831.284222667,83.4881659394,368.080567208,0.0,220.879908,151.653867033,112.110739332,0.0,48.3426,63.7681393324
 05/22  13:00:00,889.478274849,87.0229566581,428.312394716,0.0,220.879908,145.652643033,88.0875359543,0.00911306158597,24.1713,63.9071228928
 05/22  14:00:00,885.173130287,88.792604869,420.591992634,0.0,220.879908,145.652643033,77.9959276735,0.0,24.1713,53.8246276735
 05/22  15:00:00,890.734239855,91.1220314679,430.712883316,0.0,220.879908,137.835547516,56.8116752521,0.00570679054497,4.83426,51.9717084615
 05/22  16:00:00,894.909686391,83.7116843342,448.235294584,0.0,220.879908,133.019064,43.221595392,0.0109012217204,4.83426,38.3764341703
 05/22  17:00:00,751.83361313,79.4335597461,389.5556117,0.0,220.879908,53.238744,49.6217038578,0.0,4.83426,44.7874438578
 05/22  18:00:00,688.511445316,78.4346345725,327.568216665,0.0,220.879908,53.238744,58.8324847428,0.0,4.83426,53.9982247428
 05/22  19:00:00,598.390351547,76.6848069719,239.312604475,0.0,220.879908,53.238744,13.5441258374,0.0,4.83426,8.70986583737
 05/22  20:00:00,548.935011721,75.4016713339,173.668580416,0.0,220.879908,53.238744,35.1742522126,12.9667935776,4.83426,17.373198635
 05/22  21:00:00,118.213049304,0.0,0.0,0.0,43.513341876,52.539744,13.5299261304,0.0,4.83426,8.69566613036
 05/22  22:00:00,117.913648114,0.0,0.0,0.0,43.513341876,52.539744,13.4873484812,0.0,4.83426,8.65308848115
 05/22  23:00:00,118.864199541,0.0,0.0,0.0,43.513341876,52.539744,13.4742668641,0.0,4.83426,8.64000686406
 05/22  24:00:00,117.937606614,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  01:00:00,117.909957864,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  02:00:00,117.889421077,0.0,0.0,0.0,43.513341876,52.539744,13.4572609821,0.0,4.83426,8.6230009821
 05/23  03:00:00,117.864236553,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  04:00:00,116.974282107,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  05:00:00,101.697289261,0.0,0.0,0.0,43.513341876,52.539744,13.456937476,0.0,4.83426,8.62267747602
 05/23  06:00:00,174.930170211,73.3384168948,0.00320538059848,0.0,43.513341876,53.238744,561.460203436,556.605943436,4.83426,0.02
 05/23  07:00:00,351.890711198,73.3384168948,0.0,0.0,220.879908,53.238744,470.652236665,439.344661012,4.83426,26.473315653
 05/23  08:00:00,445.853536243,74.814862471,0.0017137148754,0.0,220.879908,145.652643033,374.682115758,302.826819367,36.25695,35.5983463909
 05/23  09:00:00,447.205020816,76.1008180383,0.00220224486726,0.0,220.879908,145.652643033,343.644364913,253.27202678,36.25695,54.1153881329
 05/23  10:00:00,464.977647258,77.3004649509,10.355787965,0.0,220.879908,151.653867033,283.655104945,181.122370327,48.3426,54.1901346182
 05/23  11:00:00,497.37890393,78.8836244903,39.8139713332,0.0,220.879908,151.653867033,203.987488046,101.190356141,48.3426,54.4545319046
 05/23  12:00:00,526.605254983,80.5024877297,68.1412547284,0.0,220.879908,151.653867033,188.871631154,76.7745200138,48.3426,63.7545111404
 05/23  13:00:00,507.48653734,80.2085788866,55.5120109793,0.0,220.879908,145.652643033,208.952468486,120.887684148,24.1713,63.8934843378
 05/23  14:00:00,458.773308853,80.3593365735,7.18431659755,0.0,220.879908,145.652643033,285.283287306,206.985006389,24.1713,54.1269809169
 05/23  15:00:00,443.909080022,80.6013826498,0.0,0.0,220.879908,137.835547516,268.453461675,209.379816096,4.83426,54.2393855795
 05/23  16:00:00,434.592269459,76.3144761994,0.0,0.0,220.879908,133.019064,201.743208896,152.12537852,4.83426,44.7835703763
 05/23  17:00:00,352.810702111,74.3241574728,0.0,0.0,220.879908,53.238744,295.001019304,245.388135744,4.83426,44.7786235603
 05/23  18:00:00,352.591692234,74.1032697415,0.0,0.0,220.879908,53.238744,302.054807398,252.225101324,4.83426,44.9954460743
 05/23  19:00:00,352.334883873,73.8660348491,0.0,0.0,220.879908,53.238744,331.267297671,309.034649979,4.83426,17.3983876917
 05/23  20:00:00,370.032672872,73.6348187651,0.0,0.0,220.879908,53.238744,370.418378695,356.888396736,4.83426,8.6957219592
 05/23  21:00:00,117.681959163,0.0,0.0,0.0,43.513341876,52.539744,13.5309691716,0.0,4.83426,8.69670917156
 05/23  22:00:00,117.758850911,0.0,0.0,0.0,43.513341876,52.539744,13.4856125638,0.0,4.83426,8.65135256375
 05/23  23:00:00,118.723349286,0.0,0.0,0.0,43.513341876,52.539744,13.4740623283,0.0,4.83426,8.63980232831
 05/23  24:00:00,117.775740734,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  01:00:00,117.77600575,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  02:00:00,117.756422462,0.0,0.0,0.0,43.513341876,52.539744,13.4568724646,0.0,4.83426,8.62261246456
 05/24  03:00:00,117.740215655,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  04:00:00,115.161490842,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  05:00:00,100.179712951,0.0,0.0,0.0,43.513341876,52.539744,13.4569248853,0.0,4.83426,8.6226648853
 05/24  06:00:00,174.411760086,73.3384168948,0.0022536645265,0.0,43.513341876,53.238744,953.261577176,948.407317176,4.83426,0.02
 05/24  07:00:00,352.069991934,73.3384168948,0.0,0.0,220.879908,53.238744,881.1754372,849.86796928,4.83426,26.4732079196
 05/24  08:00:00,444.695240529,73.5078433608,0.00189651092188,0.0,220.879908,145.652643033,761.465772183,680.722028532,36.25695,44.486793651
 05/24  09:00:00,445.480237787,74.2480989694,0.00268153152794,0.0,220.879908,145.652643033,667.265870629,585.91595785,36.25695,45.092962779
 05/24  10:00:00,451.939299854,74.7310721732,0.00183544221311,0.0,220.879908,151.653867033,604.130874017,501.598772775,48.3426,54.1895012415
 05/24  11:00:00,453.364865378,75.2700717405,0.0,0.0,220.879908,151.653867033,488.396903199,385.603295596,48.3426,54.4510076029
 05/24  12:00:00,452.983112175,75.8273396356,0.0,0.0,220.879908,151.653867033,414.545531912,302.460908479,48.3426,63.742023433
 05/24  13:00:00,447.304516632,76.1132973668,0.0,0.0,220.879908,145.652643033,389.066622311,301.009741201,24.1713,63.88558111
 05/24  14:00:00,447.688342913,76.4927137128,0.0,0.0,220.879908,145.652643033,377.612542942,299.316870198,24.1713,54.1243727447
 05/24  15:00:00,439.915485848,76.545704584,0.0,0.0,220.879908,137.835547516,402.062115665,342.994297205,4.83426,54.2335584602
 05/24  16:00:00,432.194849931,73.8867965305,0.0,0.0,220.879908,133.019064,329.309971371,279.694600904,4.83426,44.7811104668
 05/24  17:00:00,351.890894679,73.3930496948,0.0,0.0,220.879908,53.238744,404.733853833,355.121799262,4.83426,44.7777945709
 05/24  18:00:00,351.876032033,73.3649702609,0.0,0.0,220.879908,53.238744,458.544350117,408.720699966,4.83426,44.9893901513
 05/24  19:00:00,352.264152739,73.3430612006,0.0,0.0,220.879908,53.238744,474.572318971,452.339800299,4.83426,17.3982586721
 05/24  20:00:00,370.156944268,73.3384168948,0.0,0.0,220.879908,53.238744,479.723437565,466.193508366,4.83426,8.69566919946
 05/24  21:00:00,117.929884393,0.0,0.0,0.0,43.513341876,52.539744,13.5309051226,0.0,4.83426,8.69664512258
 05/24  22:00:00,117.696212053,0.0,0.0,0.0,43.513341876,52.539744,13.4867222822,0.0,4.83426,8.65246228224
 05/24  23:00:00,118.677072319,0.0,0.0,0.0,43.513341876,52.539744,13.4740968272,0.0,4.83426,8.63983682724
 05/24  24:00:00,117.724614442,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  01:00:00,117.720437737,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  02:00:00,117.700759102,0.0,0.0,0.0,43.513341876,52.539744,13.4569314266,0.0,4.83426,8.62267142661
 05/25  03:00:00,117.684352023,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  04:00:00,115.12040666,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  05:00:00,100.150440142,0.0,0.0,0.0,43.513341876,52.539744,13.4569693145,0.0,4.83426,8.62270931453
 05/25  06:00:00,174.491267399,73.3384168948,0.00177646241141,0.0,43.513341876,53.238744,1010.15049924,1005.29623924,4.83426,0.02
 05/25  07:00:00,352.093994227,73.3384168948,0.0,0.0,220.879908,53.238744,913.85605076,882.550165813,4.83426,26.4716249476
 05/25  08:00:00,444.555078962,73.3384168948,0.00196300562119,0.0,220.879908,145.652643033,832.541436361,751.801533733,36.25695,44.4829526278
 05/25  09:00:00,444.579917463,73.3399559974,0.00259485781311,0.0,220.879908,145.652643033,763.678794765,682.333774353,36.25695,45.0880704117
 05/25  10:00:00,450.71927498,73.4807282865,0.00182763283223,0.0,220.879908,151.653867033,738.330199888,635.805782982,48.3426,54.1818169061
 05/25  11:00:00,451.915654297,73.7173061982,0.0,0.0,220.879908,151.653867033,705.290012757,602.505608895,48.3426,54.4418038619
 05/25  12:00:00,451.315579105,74.036327609,0.0,0.0,220.879908,151.653867033,711.048650628,598.972932196,48.3426,63.7331184323
 05/25  13:00:00,445.414108687,74.1302735777,0.0,0.0,220.879908,145.652643033,667.953857391,579.909655593,24.1713,63.8729017982
 05/25  14:00:00,445.649205477,74.3924499588,0.0,0.0,220.879908,145.652643033,624.79249833,546.506869532,24.1713,54.1143287978
 05/25  15:00:00,438.079921451,74.6790277867,0.0,0.0,220.879908,137.835547516,554.827048801,495.767764711,4.83426,54.2250240898
 05/25  16:00:00,431.712111444,73.4116936873,0.0,0.0,220.879908,133.019064,411.141585473,361.536065269,4.83426,44.7712602048
 05/25  17:00:00,351.844214383,73.3400827779,0.0,0.0,220.879908,53.238744,485.88705357,436.281086843,4.83426,44.771706727
 05/25  18:00:00,351.850500028,73.3384168948,0.0,0.0,220.879908,53.238744,491.650195236,441.828250873,4.83426,44.9876843634
 05/25  19:00:00,352.254728108,73.3384168948,0.0,0.0,220.879908,53.238744,470.78694287,448.55502509,4.83426,17.3976577804
 05/25  20:00:00,370.154509218,73.3384168948,0.0,0.0,220.879908,53.238744,476.16548973,462.635196585,4.83426,8.69603314415
 05/25  21:00:00,117.923502487,0.0,0.0,0.0,43.513341876,52.539744,13.5296484307,0.0,4.83426,8.69538843065
 05/25  22:00:00,117.688915101,0.0,0.0,0.0,43.513341876,52.539744,13.4864317303,0.0,4.83426,8.65217173029
 05/25  23:00:00,118.670786542,0.0,0.0,0.0,43.513341876,52.539744,13.4742904074,0.0,4.83426,8.64003040737
 05/25  24:00:00,117.718491734,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  01:00:00,117.71502432,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  02:00:00,117.709165112,0.0,0.0,0.0,43.513341876,52.539744,13.4569681775,0.0,4.83426,8.62270817749
 05/26  03:00:00,117.690668907,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  04:00:00,116.809360211,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  05:00:00,101.539009794,0.0,0.0,0.0,43.513341876,52.539744,13.4569920099,0.0,4.83426,8.62273200994
 05/26  06:00:00,175.185157002,73.3384168948,0.00173089504284,0.0,43.513341876,53.238744,999.046813993,994.192553993,4.83426,0.02
 05/26  07:00:00,352.046863106,73.3384168948,0.0,0.0,220.879908,53.238744,849.530354421,818.227766242,4.83426,26.4683281792
 05/26  08:00:00,444.491141796,73.3384168948,0.00196570618899,0.0,220.879908,145.652643033,730.605433917,658.759603051,36.25695,35.5888808656
 05/26  09:00:00,444.547118958,73.3565299721,0.00266970701011,0.0,220.879908,145.652643033,687.028728421,596.677701201,36.25695,54.0940772198
 05/26  10:00:00,450.855402698,73.6896721844,0.00203942640284,0.0,220.879908,151.653867033,566.097011078,463.588166061,48.3426,54.1662450177
 05/26  11:00:00,452.367012136,74.296896577,0.0,0.0,220.879908,151.653867033,419.234503897,316.468101495,48.3426,54.4238024023
 05/26  12:00:00,465.457276005,74.9998935872,13.1399235783,0.0,220.879908,151.653867033,307.085506229,195.013611838,48.3426,63.7292943908
 05/26  13:00:00,483.412157613,75.4062257951,36.3182038702,0.0,220.879908,145.652643033,260.588657002,172.544433682,24.1713,63.8729233201
 05/26  14:00:00,478.859839425,75.7919134671,31.3969607706,0.0,220.879908,145.652643033,240.595676187,170.267855446,24.1713,46.1565207406
 05/26  15:00:00,493.603232975,76.4053065767,53.0446685502,0.0,220.879908,137.835547516,164.810150719,106.80508302,4.83426,53.1708076985
 05/26  16:00:00,475.225674523,74.1337779974,42.1232192875,0.0,220.879908,133.019064,79.6803464303,30.0806383131,4.83426,44.7654481172
 05/26  17:00:00,354.637750324,73.509488479,2.58667803671,0.0,220.879908,53.238744,188.370597269,138.767712744,4.83426,44.7686245257
 05/26  18:00:00,351.988643117,73.5065211598,0.0,0.0,220.879908,53.238744,218.924335825,160.126279028,4.83426,53.9637967976
 05/26  19:00:00,352.004307085,73.544407974,0.0,0.0,220.879908,53.238744,155.201655963,141.658485373,4.83426,8.70891058967
 05/26  20:00:00,369.827913288,73.4423925206,0.0,0.0,220.879908,53.238744,177.541584548,155.336412755,4.83426,17.3709117924
 05/26  21:00:00,117.738307489,0.0,0.0,0.0,43.513341876,52.539744,13.5303192581,0.0,4.83426,8.69605925806
 05/26  22:00:00,117.775778131,0.0,0.0,0.0,43.513341876,52.539744,13.4866627712,0.0,4.83426,8.65240277123
 05/26  23:00:00,118.722486885,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  24:00:00,117.806585047,0.0,0.0,0.0,43.513341876,52.539744,13.4569159902,0.0,4.83426,8.62265599019
 05/27  01:00:00,117.786481197,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  02:00:00,117.757466074,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  03:00:00,117.741957305,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  04:00:00,115.163958111,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  05:00:00,100.198152993,0.0,0.0,0.0,43.513341876,52.539744,13.4483159679,0.0,4.83426,8.61405596792
 05/27  06:00:00,100.246248905,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  07:00:00,100.134118538,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  08:00:00,100.136826182,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  09:00:00,100.148160214,0.0,0.0,0.0,43.513341876,52.539744,13.4567462516,0.0,4.83426,8.62248625156
 05/27  10:00:00,100.127085679,0.0,0.0,0.0,43.513341876,52.539744,22.3125626003,0.0,4.83426,17.4783026003
 05/27  11:00:00,101.00742269,0.0,0.0,0.0,43.513341876,52.539744,13.5002300508,0.0,4.83426,8.66597005079
 05/27  12:00:00,100.099956573,0.0,0.0,0.0,43.513341876,52.539744,13.5010201489,0.0,4.83426,8.66676014888
 05/27  13:00:00,100.186330546,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  14:00:00,100.213997439,0.0,0.0,0.0,43.513341876,52.539744,13.4923391123,0.0,4.83426,8.65807911234
 05/27  15:00:00,100.177871237,0.0,0.0,0.0,43.513341876,52.539744,13.4921526188,0.0,4.83426,8.65789261885
 05/27  16:00:00,99.9740190861,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  17:00:00,99.9705566813,0.0,0.0,0.0,43.513341876,52.539744,13.4483724394,0.0,4.83426,8.61411243938
 05/27  18:00:00,99.9530828926,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  19:00:00,100.354133595,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  20:00:00,118.225817052,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  21:00:00,118.009545914,0.0,0.0,0.0,43.513341876,52.539744,40.2551180173,0.0,4.83426,35.4208580173
 05/27  22:00:00,117.668770931,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  23:00:00,118.591529459,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  24:00:00,117.659883456,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  01:00:00,117.6555904,0.0,0.0,0.0,43.513341876,52.539744,13.4484796257,0.0,4.83426,8.61421962569
 05/28  02:00:00,117.638367929,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  03:00:00,117.624203721,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  04:00:00,115.047469406,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  05:00:00,100.081215288,0.0,0.0,0.0,43.513341876,52.539744,13.4484104731,0.0,4.83426,8.61415047312
 05/28  06:00:00,100.133104966,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  07:00:00,100.040452427,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  08:00:00,100.057248354,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  09:00:00,100.098924212,0.0,0.0,0.0,43.513341876,52.539744,13.4569156454,0.0,4.83426,8.62265564536
 05/28  10:00:00,100.103127106,0.0,0.0,0.0,43.513341876,52.539744,22.312221404,0.0,4.83426,17.477961404
 05/28  11:00:00,100.976974928,0.0,0.0,0.0,43.513341876,52.539744,13.5002383701,0.0,4.83426,8.66597837012
 05/28  12:00:00,100.092347877,0.0,0.0,0.0,43.513341876,52.539744,13.5010135311,0.0,4.83426,8.6667535311
 05/28  13:00:00,100.185937363,0.0,0.0,0.0,43.513341876,52.539744,13.5006757956,0.0,4.83426,8.66641579563
 05/28  14:00:00,100.220322004,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  15:00:00,100.192966177,0.0,0.0,0.0,43.513341876,52.539744,13.4920006616,0.0,4.83426,8.6577406616
 05/28  16:00:00,99.992390752,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  17:00:00,99.9912758232,0.0,0.0,0.0,43.513341876,52.539744,13.4483017452,0.0,4.83426,8.61404174523
 05/28  18:00:00,99.9886282111,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  19:00:00,100.398474406,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  20:00:00,115.275986179,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  21:00:00,118.037872034,0.0,0.0,0.0,43.513341876,52.539744,40.2516571017,0.0,4.83426,35.4173971017
 05/28  22:00:00,117.689389894,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  23:00:00,118.592067665,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  24:00:00,117.670543004,0.0,0.0,0.0,43.513341876,52.539744,13.4483330709,0.0,4.83426,8.6140730709
 05/29  01:00:00,117.657990326,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  02:00:00,117.654796502,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  03:00:00,117.651615457,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  04:00:00,112.101384353,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  05:00:00,100.120136918,0.0,0.0,0.0,43.513341876,52.539744,13.4482456322,0.0,4.83426,8.61398563221
 05/29  06:00:00,100.148863872,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  07:00:00,100.025400704,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  08:00:00,100.043315664,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  09:00:00,100.100600331,0.0,0.0,0.0,43.513341876,52.539744,13.4569269537,0.0,4.83426,8.62266695372
 05/29  10:00:00,100.147126924,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  11:00:00,101.025025433,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  12:00:00,100.171700824,0.0,0.0,0.0,43.513341876,52.539744,13.4569103981,0.0,4.83426,8.62265039812
 05/29  13:00:00,100.267181402,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  14:00:00,100.311265639,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  15:00:00,100.300508331,0.0,0.0,0.0,43.513341876,52.539744,13.4483809952,0.0,4.83426,8.6141209952
 05/29  16:00:00,100.105642225,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  17:00:00,100.105236252,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  18:00:00,100.084328152,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  19:00:00,100.499031851,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  20:00:00,115.388550147,0.0,0.0,0.0,43.513341876,52.539744,13.4483000259,0.0,4.83426,8.6140400259
 05/29  21:00:00,118.113320917,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  22:00:00,117.763953305,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  23:00:00,118.623238686,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  24:00:00,117.710016502,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  01:00:00,117.69968341,0.0,0.0,0.0,43.513341876,52.539744,13.4568548826,0.0,4.83426,8.62259488261
 05/30  02:00:00,117.684559251,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  03:00:00,117.671954427,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  04:00:00,113.803420365,0.0,0.0,0.0,43.513341876,52.539744,13.4568186878,0.0,4.83426,8.62255868781
 05/30  05:00:00,101.523512291,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  06:00:00,175.100547291,73.3384168948,0.0,0.0,43.513341876,53.238744,916.331762045,911.477502045,4.83426,0.02
 05/30  07:00:00,351.987058882,73.3384168948,0.0,0.0,220.879908,53.238744,770.243913057,730.1331703,4.83426,35.276482757
 05/30  08:00:00,444.415732806,73.3445619971,0.00218465944085,0.0,220.879908,145.652643033,541.459855819,469.625431543,36.25695,35.5774742754
 05/30  09:00:00,444.651348728,73.5291490782,0.00306874843032,0.0,220.879908,145.652643033,381.789969992,300.485744289,36.25695,45.0472757022
 05/30  10:00:00,492.690663525,74.2530982081,40.5039635544,0.0,220.879908,151.653867033,264.303630369,161.805631322,48.3426,54.1553990472
 05/30  11:00:00,553.67384317,75.6607558342,98.3057338081,0.0,220.879908,151.653867033,126.352647798,23.6015905382,48.3426,54.4084572599
 05/30  12:00:00,640.118362106,77.5265783911,183.542672234,0.0,220.879908,151.653867033,112.029336232,0.0,48.3426,63.6867362321
 05/30  13:00:00,707.622299567,80.0223248191,254.322793521,0.0,220.879908,145.652643033,88.0178573725,0.0179907650492,24.1713,63.8285666075
 05/30  14:00:00,789.541580375,82.3153004408,333.681514005,0.0,220.879908,145.652643033,78.2478477227,0.0,24.1713,54.0765477227
 05/30  15:00:00,852.991441722,84.6859782116,402.42119281,0.0,220.879908,137.835547516,49.9999637007,0.0,4.83426,45.1657037007
 05/30  16:00:00,841.697672084,79.7971093527,401.09400328,0.0,220.879908,133.019064,49.5919166487,0.0103037097691,4.83426,44.7473529389
 05/30  17:00:00,698.260624366,76.7420043419,340.548720453,0.0,220.879908,53.238744,49.5834901407,0.0,4.83426,44.7492301407
 05/30  18:00:00,676.980112673,76.5595425921,319.439807377,0.0,220.879908,53.238744,58.7703898412,0.0,4.83426,53.9361298412
 05/30  19:00:00,594.937286417,75.4446736508,238.944134579,0.0,220.879908,53.238744,14.1590033948,0.617558746698,4.83426,8.70718464809
 05/30  20:00:00,526.977242768,74.6421501503,157.34446106,0.0,220.879908,53.238744,31.4033780107,17.8749756211,4.83426,8.69414238962
 05/30  21:00:00,117.838048227,0.0,0.0,0.0,43.513341876,52.539744,22.2040385155,0.0,4.83426,17.3697785155
 05/30  22:00:00,117.896982671,0.0,0.0,0.0,43.513341876,52.539744,13.4861231427,0.0,4.83426,8.65186314273
 05/30  23:00:00,118.840620102,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  24:00:00,117.907495797,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  01:00:00,117.897375382,0.0,0.0,0.0,43.513341876,52.539744,13.4568564282,0.0,4.83426,8.62259642816
 05/31  02:00:00,117.873322201,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  03:00:00,117.836363803,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  04:00:00,112.257761906,0.0,0.0,0.0,43.513341876,52.539744,13.4568057262,0.0,4.83426,8.62254572616
 05/31  05:00:00,100.282036893,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  06:00:00,174.261577375,73.3384168948,0.00345744942046,0.0,43.513341876,53.238744,512.409930943,507.555670943,4.83426,0.02
 05/31  07:00:00,365.949524638,73.3384168948,13.8462139685,0.0,220.879908,53.238744,361.815887968,321.707735117,4.83426,35.2738928507
 05/31  08:00:00,536.84731891,74.9734427429,89.4644677679,0.0,220.879908,145.652643033,183.248369486,111.41730701,36.25695,35.5741124759
 05/31  09:00:00,606.272197073,76.282769615,156.449414331,0.0,220.879908,145.652643033,101.644623184,20.3463325254,36.25695,45.0413406582
 05/31  10:00:00,667.809580163,77.6952613168,210.097422086,0.0,220.879908,151.653867033,102.489832435,0.0,48.3426,54.1472324347
 05/31  11:00:00,756.775374985,79.6876565973,295.504800223,0.0,220.879908,151.653867033,102.753625987,0.00877584959304,48.3426,54.4022501373
 05/31  12:00:00,858.981446134,82.8707626894,394.906099149,0.0,220.879908,151.653867033,112.022677311,0.0,48.3426,63.6800773106
 05/31  13:00:00,888.22694904,84.027489168,428.061545314,0.0,220.879908,145.652643033,88.0024191267,0.00936962354267,24.1713,63.8217495031
 05/31  14:00:00,899.69141198,87.0263383228,435.715058696,0.0,220.879908,145.652643033,70.5710119952,0.0,24.1713,46.3997119952
 05/31  15:00:00,887.558061543,85.1861799802,434.332040017,0.0,220.879908,137.835547516,57.7069493354,0.00655125984029,4.83426,52.8661380755
 05/31  16:00:00,727.723702464,78.1479389769,288.34440069,0.0,220.879908,133.019064,49.5989674905,0.0199419168471,4.83426,44.7447655737
 05/31  17:00:00,527.118654142,75.2999320626,171.235423923,0.0,220.879908,53.238744,54.0354681517,4.45106281975,4.83426,44.7501453319
 05/31  18:00:00,495.716860934,74.8189823125,140.493691154,0.0,220.879908,53.238744,66.7333754828,16.9573490994,4.83426,44.9417663835
 05/31  19:00:00,487.503178445,74.3253555709,132.329466595,0.0,220.879908,53.238744,44.8978805924,22.6681367758,4.83426,17.3954838166
 05/31  20:00:00,495.499936384,74.0327558114,125.719970625,0.0,220.879908,53.238744,47.7021203805,34.1732704968,4.83426,8.6945898837
 05/31  21:00:00,118.278418014,0.0,0.0,0.0,43.513341876,52.539744,22.2041312688,0.0,4.83426,17.3698712688
 05/31  22:00:00,117.994667244,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  23:00:00,118.916231115,0.0,0.0,0.0,43.513341876,52.539744,13.4738331629,0.0,4.83426,8.63957316286
 05/31  24:00:00,118.007619482,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  01:00:00,117.98740276,0.0,0.0,0.0,43.513341876,52.539744,13.4566343505,0.0,4.83426,8.62237435048
 06/01  02:00:00,117.971218252,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  03:00:00,117.951926071,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  04:00:00,112.415397045,0.0,0.0,0.0,43.513341876,52.539744,13.456570086,0.0,4.83426,8.62231008601
 06/01  05:00:00,100.43962375,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  06:00:00,215.910353022,73.3650786481,40.9053571368,0.0,43.513341876,53.238744,266.341503772,261.487243772,4.83426,0.02
