Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/01  07:00:00,388.542154489,73.3384168948,35.9207283207,0.0,220.879908,53.238744,268.618007599,237.322518746,4.83426,26.4612288525
 06/01  08:00:00,491.774454042,75.9312200982,43.9464543459,0.0,220.879908,145.652643033,215.619519796,134.907622383,36.25695,44.4549474131
 06/01  09:00:00,582.961167139,78.0020377482,132.057621313,0.0,220.879908,145.652643033,110.69910334,29.3955550756,36.25695,45.0465982643
 06/01  10:00:00,664.848490731,79.6717973005,205.819518627,0.0,220.879908,151.653867033,103.998444766,1.52288774814,48.3426,54.1329570182
 06/01  11:00:00,700.041928037,81.2549024083,238.096684657,0.0,220.879908,151.653867033,102.729855946,0.0,48.3426,54.3872559462
 06/01  12:00:00,737.159677321,83.287277968,273.657267908,0.0,220.879908,151.653867033,112.020517233,0.0,48.3426,63.677917233
 06/01  13:00:00,712.297943564,82.6483112363,255.772330887,0.0,220.879908,145.652643033,87.9979191391,0.0061757895609,24.1713,63.8204433495
 06/01  14:00:00,592.243964403,82.4637339592,137.196043045,0.0,220.879908,145.652643033,120.535532667,51.2887463111,24.1713,45.0754863558
 06/01  15:00:00,604.401016079,84.5043429768,154.924358221,0.0,220.879908,137.835547516,94.0497361447,35.0228681893,4.83426,54.1926079554
 06/01  16:00:00,647.223719243,79.2168719838,207.199695667,0.0,220.879908,133.019064,55.7216519386,6.14482457495,4.83426,44.7425673637
 06/01  17:00:00,492.526647133,75.3144729623,136.511670124,0.0,220.879908,53.238744,71.3567945892,21.7787178587,4.83426,44.7438167305
 06/01  18:00:00,440.89563625,75.0664132058,85.6399086779,0.0,220.879908,53.238744,98.6493215354,48.8692877509,4.83426,44.9457737845
 06/01  19:00:00,369.065503987,74.6707601172,15.1480589814,0.0,220.879908,53.238744,133.857621766,111.628909624,4.83426,17.3944521412
 06/01  20:00:00,367.779590163,73.9789739112,0.0,0.0,220.879908,53.238744,250.099182457,236.571119464,4.83426,8.69380299287
 06/01  21:00:00,118.018879343,0.0,0.0,0.0,43.513341876,52.539744,13.5288952352,0.0,4.83426,8.69463523519
 06/01  22:00:00,117.780265736,0.0,0.0,0.0,43.513341876,52.539744,13.4862823503,0.0,4.83426,8.65202235033
 06/01  23:00:00,118.74010377,0.0,0.0,0.0,43.513341876,52.539744,13.4735580672,0.0,4.83426,8.63929806715
 06/01  24:00:00,117.799157154,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  01:00:00,117.785810525,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  02:00:00,117.768658266,0.0,0.0,0.0,43.513341876,52.539744,13.4566913709,0.0,4.83426,8.62243137086
 06/02  03:00:00,117.73562766,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  04:00:00,113.865804341,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  05:00:00,101.609748942,0.0,0.0,0.0,43.513341876,52.539744,13.4566137074,0.0,4.83426,8.62235370741
 06/02  06:00:00,174.997673643,73.3384168948,0.00268020652086,0.0,43.513341876,53.238744,780.382979816,775.528719816,4.83426,0.02
 06/02  07:00:00,351.939999109,73.3384168948,0.0,0.0,220.879908,53.238744,629.008872395,597.721011746,4.83426,26.4536006496
 06/02  08:00:00,445.178211958,74.0697168559,0.00162013602714,0.0,220.879908,145.652643033,577.072419093,505.249110802,36.25695,35.5663582905
 06/02  09:00:00,446.083560389,74.8382212614,0.0,0.0,220.879908,145.652643033,687.207726693,596.906961047,36.25695,54.0438156464
 06/02  10:00:00,452.622392939,75.2614348226,0.00151894976744,0.0,220.879908,151.653867033,790.000686015,687.542455149,48.3426,54.1156308655
 06/02  11:00:00,454.292653212,75.9015121928,0.0,0.0,220.879908,151.653867033,782.671786642,679.970611397,48.3426,54.3585752454
 06/02  12:00:00,454.166575084,76.70301176,0.0,0.0,220.879908,151.653867033,765.976714255,663.059867692,48.3426,54.5742465632
 06/02  13:00:00,448.813376001,77.3771465956,0.0,0.0,220.879908,145.652643033,713.788153566,625.827245889,24.1713,63.7896076762
 06/02  14:00:00,449.80165253,78.4806536602,0.0,0.0,220.879908,145.652643033,602.828726486,524.587847371,24.1713,54.0695791145
 06/02  15:00:00,442.006808139,78.5389598312,0.0,0.0,220.879908,137.835547516,556.593155294,497.587447367,4.83426,54.1714479276
 06/02  16:00:00,433.365883333,74.9998759205,0.0,0.0,220.879908,133.019064,449.640439344,401.408288985,4.83426,43.3978903591
 06/02  17:00:00,352.193307324,73.6747692567,0.0,0.0,220.879908,53.238744,507.440897244,465.481388245,4.83426,37.1252489988
 06/02  18:00:00,352.07748594,73.5349483718,0.0,0.0,220.879908,53.238744,580.390887216,521.634109862,4.83426,53.9225173536
 06/02  19:00:00,352.005686694,73.4712048315,0.0,0.0,220.879908,53.238744,581.783137095,568.241674228,4.83426,8.70720286616
 06/02  20:00:00,366.969353842,73.3944219732,0.0,0.0,220.879908,53.238744,709.548826878,687.346964177,4.83426,17.3676027002
 06/02  21:00:00,117.480481989,0.0,0.0,0.0,43.513341876,52.539744,13.5284854316,0.0,4.83426,8.69422543165
 06/02  22:00:00,117.568350154,0.0,0.0,0.0,43.513341876,52.539744,13.4863045881,0.0,4.83426,8.65204458806
 06/02  23:00:00,118.632297795,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  24:00:00,117.63317031,0.0,0.0,0.0,43.513341876,52.539744,13.456442009,0.0,4.83426,8.622182009
 06/03  01:00:00,117.644050188,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  02:00:00,117.638961701,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  03:00:00,117.63174,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  04:00:00,112.077783277,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  05:00:00,100.09484747,0.0,0.0,0.0,43.513341876,52.539744,13.4482304645,0.0,4.83426,8.61397046451
 06/03  06:00:00,100.127870778,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  07:00:00,100.027283293,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  08:00:00,100.054284456,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  09:00:00,100.100579763,0.0,0.0,0.0,43.513341876,52.539744,13.4564645686,0.0,4.83426,8.62220456861
 06/03  10:00:00,100.108213786,0.0,0.0,0.0,43.513341876,52.539744,22.3056456695,0.0,4.83426,17.4713856695
 06/03  11:00:00,100.97166678,0.0,0.0,0.0,43.513341876,52.539744,13.4991678714,0.0,4.83426,8.66490787143
 06/03  12:00:00,100.046975727,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  13:00:00,100.128167616,0.0,0.0,0.0,43.513341876,52.539744,13.4913451166,0.0,4.83426,8.65708511656
 06/03  14:00:00,100.165158969,0.0,0.0,0.0,43.513341876,52.539744,13.4910479273,0.0,4.83426,8.65678792729
 06/03  15:00:00,100.146707583,0.0,0.0,0.0,43.513341876,52.539744,13.4907527606,0.0,4.83426,8.65649276058
 06/03  16:00:00,99.9569201649,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  17:00:00,99.9639550466,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  18:00:00,99.9476980556,0.0,0.0,0.0,43.513341876,52.539744,13.4481305867,0.0,4.83426,8.61387058673
 06/03  19:00:00,100.361654417,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  20:00:00,115.267956347,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  21:00:00,118.036778917,0.0,0.0,0.0,43.513341876,52.539744,40.2332076656,0.0,4.83426,35.3989476656
 06/03  22:00:00,117.648332204,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  23:00:00,118.544840856,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  24:00:00,117.577351526,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  01:00:00,117.568731864,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  02:00:00,117.528308537,0.0,0.0,0.0,43.513341876,52.539744,13.4481623872,0.0,4.83426,8.61390238724
 06/04  03:00:00,117.516444013,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  04:00:00,111.960795229,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  05:00:00,99.9958213881,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  06:00:00,100.064046861,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  07:00:00,99.9906319103,0.0,0.0,0.0,43.513341876,52.539744,13.4482429216,0.0,4.83426,8.6139829216
 06/04  08:00:00,100.042127523,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  09:00:00,100.126504693,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  10:00:00,100.154752076,0.0,0.0,0.0,43.513341876,52.539744,22.3065324712,0.0,4.83426,17.4722724712
 06/04  11:00:00,101.032536515,0.0,0.0,0.0,43.513341876,52.539744,13.4991374359,0.0,4.83426,8.66487743587
 06/04  12:00:00,100.201768429,0.0,0.0,0.0,43.513341876,52.539744,13.4997839291,0.0,4.83426,8.66552392911
 06/04  13:00:00,100.327627475,0.0,0.0,0.0,43.513341876,52.539744,13.4993391592,0.0,4.83426,8.66507915917
 06/04  14:00:00,100.386013535,0.0,0.0,0.0,43.513341876,52.539744,13.4912441902,0.0,4.83426,8.65698419019
 06/04  15:00:00,100.391037815,0.0,0.0,0.0,43.513341876,52.539744,13.4909311837,0.0,4.83426,8.65667118369
 06/04  16:00:00,100.22100463,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  17:00:00,118.937771444,1.20039939663,17.1837809668,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  18:00:00,120.226666773,1.08122236496,18.6210123708,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  19:00:00,104.825165443,0.215877751982,3.85318640292,0.0,43.513341876,52.539744,13.4476788227,0.0,4.83426,8.61341882275
 06/04  20:00:00,115.537053225,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  21:00:00,118.243247703,0.0,0.0,0.0,43.513341876,52.539744,31.3897421757,0.0,4.83426,26.5554821757
 06/04  22:00:00,117.852156091,0.0,0.0,0.0,43.513341876,52.539744,13.4482622348,0.0,4.83426,8.61400223484
 06/04  23:00:00,118.709950214,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  24:00:00,117.834720127,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  01:00:00,117.816671336,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  02:00:00,117.801963622,0.0,0.0,0.0,43.513341876,52.539744,13.4563358519,0.0,4.83426,8.62207585194
 06/05  03:00:00,117.781751004,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  04:00:00,112.219092127,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  05:00:00,100.224974547,0.0,0.0,0.0,43.513341876,52.539744,13.456594102,0.0,4.83426,8.62233410197
 06/05  06:00:00,174.270525112,73.3384168948,0.00146869560877,0.0,43.513341876,53.238744,660.070777366,655.216517366,4.83426,0.02
 06/05  07:00:00,351.906549116,73.3384168948,0.0,0.0,220.879908,53.238744,616.415320312,585.129406155,4.83426,26.4516541576
 06/05  08:00:00,444.440126705,73.3384168948,0.00176550673386,0.0,220.879908,145.652643033,643.261685382,571.446000009,36.25695,35.558735373
 06/05  09:00:00,444.58741312,73.3696283697,0.00243371240199,0.0,220.879908,145.652643033,724.881608879,634.597521856,36.25695,54.0271370229
 06/05  10:00:00,450.684153222,73.4651540693,0.00194425781371,0.0,220.879908,151.653867033,681.770461638,579.331370467,48.3426,54.0964911715
 06/05  11:00:00,451.759174621,73.611488354,0.0,0.0,220.879908,151.653867033,615.400860073,512.722403295,48.3426,54.3358567776
 06/05  12:00:00,451.084159805,73.8790780792,0.0,0.0,220.879908,151.653867033,568.017800676,465.127997412,48.3426,54.5472032641
 06/05  13:00:00,445.497964902,74.2732769858,0.0,0.0,220.879908,145.652643033,504.730336768,416.790469334,24.1713,63.7685674334
 06/05  14:00:00,445.780598097,74.5715988923,0.0,0.0,220.879908,145.652643033,420.514524717,342.299653498,24.1713,54.043571219
 06/05  15:00:00,437.90728927,74.5559661041,0.0,0.0,220.879908,137.835547516,313.46377502,263.501735813,4.83426,45.1277792076
 06/05  16:00:00,431.689231086,73.4024384626,0.0,0.0,220.879908,133.019064,191.41881755,141.860297843,4.83426,44.7242597069
 06/05  17:00:00,351.835271632,73.3420273567,0.0,0.0,220.879908,53.238744,260.863763419,211.30637769,4.83426,44.7231257283
 06/05  18:00:00,351.835629468,73.3384556193,0.0,0.0,220.879908,53.238744,264.080549825,214.327705925,4.83426,44.9185839004
 06/05  19:00:00,352.251339301,73.3384168948,0.0,0.0,220.879908,53.238744,206.026970311,183.800642902,4.83426,17.3920674098
 06/05  20:00:00,367.165950843,73.3384168948,0.0,0.0,220.879908,53.238744,218.792462157,205.265267853,4.83426,8.69293430354
 06/05  21:00:00,118.022050065,0.0,0.0,0.0,43.513341876,52.539744,22.2008783495,0.0,4.83426,17.3666183495
 06/05  22:00:00,117.760778277,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  23:00:00,118.707794331,0.0,0.0,0.0,43.513341876,52.539744,13.4732394337,0.0,4.83426,8.63897943368
 06/05  24:00:00,117.765161631,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  01:00:00,117.748887809,0.0,0.0,0.0,43.513341876,52.539744,13.4562664236,0.0,4.83426,8.62200642358
 06/06  02:00:00,117.730178984,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  03:00:00,117.715281594,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  04:00:00,113.855437945,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  05:00:00,101.585834351,0.0,0.0,0.0,43.513341876,52.539744,13.4565100127,0.0,4.83426,8.62225001274
 06/06  06:00:00,175.032541043,73.3384168948,0.00176782571737,0.0,43.513341876,53.238744,765.093874265,760.239614265,4.83426,0.02
 06/06  07:00:00,351.973269541,73.3384168948,0.0,0.0,220.879908,53.238744,661.316715311,630.031626602,4.83426,26.4508287089
 06/06  08:00:00,444.419507003,73.3384168948,0.00221858545543,0.0,220.879908,145.652643033,534.856004211,463.042345754,36.25695,35.5567084577
 06/06  09:00:00,444.525257626,73.3922014106,0.00295940659784,0.0,220.879908,145.652643033,463.578019316,373.299179755,36.25695,54.0218895608
 06/06  10:00:00,450.822644368,73.6702876005,0.00195999468174,0.0,220.879908,151.653867033,480.936634408,378.503643629,48.3426,54.0903907792
 06/06  11:00:00,452.420833948,74.3530548853,0.0,0.0,220.879908,151.653867033,417.987489292,315.316253173,48.3426,54.3286361191
 06/06  12:00:00,452.363727171,75.2149800937,0.0,0.0,220.879908,151.653867033,324.721742826,221.840528894,48.3426,54.5386139311
 06/06  13:00:00,447.340372514,76.1640512421,0.0,0.0,220.879908,145.652643033,295.122348201,207.193225806,24.1713,63.7578223949
 06/06  14:00:00,460.465549489,76.8280312622,12.2798890857,0.0,220.879908,145.652643033,243.332771534,165.126190596,24.1713,54.0352809375
 06/06  15:00:00,467.276758477,77.9750482935,25.617015395,0.0,220.879908,137.835547516,153.923190096,103.955447273,4.83426,45.133482823
 06/06  16:00:00,458.750013303,75.2813321792,24.8881962169,0.0,220.879908,133.019064,81.6423513587,32.0910415836,4.83426,44.7170497751
 06/06  17:00:00,376.614453813,74.1260723887,23.7101760545,0.0,220.879908,53.238744,126.457395967,76.9055916757,4.83426,44.7175442912
 06/06  18:00:00,375.770647586,74.0935183207,22.8936238871,0.0,220.879908,53.238744,131.8502741,82.1025947438,4.83426,44.913419356
 06/06  19:00:00,359.822378139,73.831252546,7.48421826845,0.0,220.879908,53.238744,123.226909312,101.002521181,4.83426,17.3901281303
 06/06  20:00:00,366.889911968,73.5653817651,0.0,0.0,220.879908,53.238744,270.77302536,257.245260009,4.83426,8.69350535147
 06/06  21:00:00,117.599319934,0.0,0.0,0.0,43.513341876,52.539744,13.5269644684,0.0,4.83426,8.69270446842
 06/06  22:00:00,117.682016536,0.0,0.0,0.0,43.513341876,52.539744,13.4854683444,0.0,4.83426,8.65120834442
 06/06  23:00:00,118.684675647,0.0,0.0,0.0,43.513341876,52.539744,13.4730239552,0.0,4.83426,8.63876395517
 06/06  24:00:00,117.716851745,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  01:00:00,117.717832307,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  02:00:00,117.699885846,0.0,0.0,0.0,43.513341876,52.539744,13.4556319146,0.0,4.83426,8.62137191462
 06/07  03:00:00,117.683766411,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  04:00:00,112.104494377,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  05:00:00,100.102242529,0.0,0.0,0.0,43.513341876,52.539744,13.4564066794,0.0,4.83426,8.62214667939
 06/07  06:00:00,174.610632795,73.3384168948,0.00193437910375,0.0,43.513341876,53.238744,1190.65994232,1185.80568232,4.83426,0.02
 06/07  07:00:00,352.03707777,73.3384168948,0.0,0.0,220.879908,53.238744,872.318830324,841.037981896,4.83426,26.4465884288
 06/07  08:00:00,444.528863826,73.4109279613,0.00190754052698,0.0,220.879908,145.652643033,659.374471194,587.566332924,36.25695,35.5511882697
 06/07  09:00:00,445.1572055,74.0319627602,0.00275303708337,0.0,220.879908,145.652643033,487.459107318,397.192644571,36.25695,54.0095127477
 06/07  10:00:00,452.156996637,75.0396908577,0.00173273601873,0.0,220.879908,151.653867033,342.290663303,248.87537899,48.3426,45.0726843124
 06/07  11:00:00,466.286447487,76.3298340585,11.721957598,0.0,220.879908,151.653867033,256.441522425,144.706246139,48.3426,63.3926762862
 06/07  12:00:00,498.280928171,78.113245328,42.3992980808,0.0,220.879908,151.653867033,192.720391923,89.8566906017,48.3426,54.5211013214
 06/07  13:00:00,543.557423959,80.3486052238,91.0116175764,0.0,220.879908,145.652643033,135.499182097,47.5694946724,24.1713,63.7583874247
 06/07  14:00:00,643.170286069,82.5961985289,187.811757839,0.0,220.879908,145.652643033,74.6182534465,5.41902593269,24.1713,45.0279275138
 06/07  15:00:00,717.115782902,84.6712172008,267.229379686,0.0,220.879908,137.835547516,61.4721113148,2.48027351243,4.83426,54.1575778024
 06/07  16:00:00,695.528831711,79.8393513656,255.607571499,0.0,220.879908,133.019064,52.3613288391,2.81214193138,4.83426,44.7149269077
 06/07  17:00:00,580.49674738,77.1481869371,223.094749427,0.0,220.879908,53.238744,52.6342040421,3.0852006808,4.83426,44.7147433612
 06/07  18:00:00,538.943249671,76.8397668395,182.046595367,0.0,220.879908,53.238744,58.3144507034,8.56581271163,4.83426,44.9143779918
 06/07  19:00:00,488.827160659,76.1087770416,132.568286565,0.0,220.879908,53.238744,42.8576933073,27.1095724914,4.83426,10.9138608159
 06/07  20:00:00,454.086649151,74.7267923538,84.6934031794,0.0,220.879908,53.238744,79.0912871094,59.0987109641,4.83426,15.1583161453
 06/07  21:00:00,118.097933,0.0,0.0,0.0,43.513341876,52.539744,13.5278661659,0.0,4.83426,8.69360616592
 06/07  22:00:00,117.827567802,0.0,0.0,0.0,43.513341876,52.539744,13.4850597839,0.0,4.83426,8.6507997839
 06/07  23:00:00,118.7724365,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  24:00:00,117.801030884,0.0,0.0,0.0,43.513341876,52.539744,13.4561580453,0.0,4.83426,8.62189804529
 06/08  01:00:00,117.798673023,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  02:00:00,117.779719426,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  03:00:00,117.741149212,0.0,0.0,0.0,43.513341876,52.539744,13.4563646037,0.0,4.83426,8.62210460367
 06/08  04:00:00,112.164827431,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  05:00:00,100.187596604,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  06:00:00,174.350241976,73.3384168948,0.00249768141881,0.0,43.513341876,53.238744,847.448023422,833.991629154,4.83426,8.62213426795
 06/08  07:00:00,351.955271613,73.3384168948,0.0,0.0,220.879908,53.238744,650.250728404,618.968720506,4.83426,26.447747898
 06/08  08:00:00,445.32600388,74.244491208,0.00207148513117,0.0,220.879908,145.652643033,422.136681452,350.332046747,36.25695,35.5476847048
 06/08  09:00:00,473.460991264,75.5517639001,26.4551213085,0.0,220.879908,145.652643033,266.653396819,185.399437982,36.25695,44.9970088371
 06/08  10:00:00,541.140666258,76.5671308384,86.4226835351,0.0,220.879908,151.653867033,188.494439422,86.0554373616,48.3426,54.0964020602
 06/08  11:00:00,590.506692381,77.6849193985,133.37577894,0.0,220.879908,151.653867033,124.16228613,21.480005055,48.3426,54.3396810754
 06/08  12:00:00,652.902513547,79.2109358968,194.757189604,0.0,220.879908,151.653867033,112.337306622,0.380723473733,48.3426,63.6139831484
 06/08  13:00:00,725.866642336,81.1810303718,271.363830316,0.0,220.879908,145.652643033,78.8209834355,0.00555040096243,24.1713,54.6441330345
 06/08  14:00:00,766.495322922,81.6315176879,311.429420889,0.0,220.879908,145.652643033,78.2116332306,0.0,24.1713,54.0403332306
 06/08  15:00:00,782.973168263,82.0606828795,334.996229905,0.0,220.879908,137.835547516,58.9717345494,0.0,4.83426,54.1374745494
 06/08  16:00:00,694.330314813,77.2467493421,256.626564085,0.0,220.879908,133.019064,49.5524495902,0.0104847770016,4.83426,44.7077048132
 06/08  17:00:00,560.042056586,74.740146177,204.843499786,0.0,220.879908,53.238744,45.080755011,4.47900276344,4.83426,35.7674922476
 06/08  18:00:00,418.651655209,74.1645844113,65.028926655,0.0,220.879908,53.238744,125.515518254,66.7923926171,4.83426,53.8888656369
 06/08  19:00:00,352.797504418,73.8600455917,0.0,0.0,220.879908,53.238744,130.894758369,117.355729049,4.83426,8.70476932037
 06/08  20:00:00,364.554741821,73.6988101863,0.0,0.0,220.879908,53.238744,148.546567295,135.018893551,4.83426,8.69341374389
 06/08  21:00:00,118.116790469,0.0,0.0,0.0,43.513341876,52.539744,22.2009747376,0.0,4.83426,17.3667147376
 06/08  22:00:00,117.866992566,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  23:00:00,118.803947443,0.0,0.0,0.0,43.513341876,52.539744,13.472632573,0.0,4.83426,8.63837257297
 06/08  24:00:00,117.876765058,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  01:00:00,117.870391393,0.0,0.0,0.0,43.513341876,52.539744,13.4562848892,0.0,4.83426,8.62202488921
 06/09  02:00:00,117.864218166,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  03:00:00,117.858319136,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  04:00:00,114.040559064,0.0,0.0,0.0,43.513341876,52.539744,13.4561062366,0.0,4.83426,8.6218462366
 06/09  05:00:00,101.755435376,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  06:00:00,174.982984883,73.3384168948,0.00307613165028,0.0,43.513341876,53.238744,489.384653476,484.530393476,4.83426,0.02
 06/09  07:00:00,351.975341538,73.3384168948,0.0,0.0,220.879908,53.238744,460.632303908,429.351892685,4.83426,26.4461512233
 06/09  08:00:00,445.553873262,74.4214496543,0.00265110030707,0.0,220.879908,145.652643033,381.254726035,309.45029764,36.25695,35.5474783954
 06/09  09:00:00,446.905699022,75.7081032115,0.00319501167536,0.0,220.879908,145.652643033,347.041605332,256.77940929,36.25695,54.0052460421
 06/09  10:00:00,478.752602213,76.5809856609,24.5578778429,0.0,220.879908,151.653867033,290.90959627,188.495623471,48.3426,54.0713727989
 06/09  11:00:00,631.089642824,77.5282953293,173.359323247,0.0,220.879908,151.653867033,163.17078296,60.5180261479,48.3426,54.3101568124
 06/09  12:00:00,745.670771768,78.5409245201,287.094528514,0.0,220.879908,151.653867033,103.291663856,0.437128504462,48.3426,54.5119353514
 06/09  13:00:00,616.741055601,78.2246979237,165.598329907,0.0,220.879908,145.652643033,131.510718443,43.6038061143,24.1713,63.735612329
 06/09  14:00:00,587.050530909,78.8822196107,135.510185461,0.0,220.879908,145.652643033,139.962277172,70.7778640579,24.1713,45.0131131142
 06/09  15:00:00,565.689330992,80.7311753103,120.341229732,0.0,220.879908,137.835547516,116.231717584,57.2518216311,4.83426,54.1456359526
 06/09  16:00:00,549.330909149,76.6348791383,113.068082813,0.0,220.879908,133.019064,67.7872673673,18.2469955516,4.83426,44.7060118157
 06/09  17:00:00,441.514390857,74.380871874,87.3720822411,0.0,220.879908,53.238744,94.9755912424,45.4397151721,4.83426,44.7016160703
 06/09  18:00:00,376.709545956,73.9494937881,23.8527555114,0.0,220.879908,53.238744,138.19738627,88.4580637171,4.83426,44.9050625531
 06/09  19:00:00,352.20091948,73.7401775571,0.0,0.0,220.879908,53.238744,178.875499174,165.335697077,4.83426,8.7055420973
 06/09  20:00:00,363.994975352,73.5914982435,0.0,0.0,220.879908,53.238744,229.614194478,207.415144031,4.83426,17.3647904469
 06/09  21:00:00,117.736462978,0.0,0.0,0.0,43.513341876,52.539744,13.526907549,0.0,4.83426,8.69264754905
 06/09  22:00:00,117.814304848,0.0,0.0,0.0,43.513341876,52.539744,13.4851323382,0.0,4.83426,8.65087233819
 06/09  23:00:00,118.769741552,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  24:00:00,117.845614559,0.0,0.0,0.0,43.513341876,52.539744,13.4562299908,0.0,4.83426,8.62196999078
 06/10  01:00:00,117.826387691,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  02:00:00,117.819491907,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  03:00:00,117.80150527,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  04:00:00,112.239371536,0.0,0.0,0.0,43.513341876,52.539744,13.4479861075,0.0,4.83426,8.61372610747
 06/10  05:00:00,100.273747251,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  06:00:00,100.329504743,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  07:00:00,100.229724611,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  08:00:00,100.283783976,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  09:00:00,100.38286598,0.0,0.0,0.0,43.513341876,52.539744,13.4560590849,0.0,4.83426,8.62179908491
 06/10  10:00:00,100.406764852,0.0,0.0,0.0,43.513341876,52.539744,22.3023620052,0.0,4.83426,17.4681020052
 06/10  11:00:00,101.249713038,0.0,0.0,0.0,43.513341876,52.539744,13.4987928563,0.0,4.83426,8.66453285627
 06/10  12:00:00,100.412716221,0.0,0.0,0.0,43.513341876,52.539744,13.4982562009,0.0,4.83426,8.66399620089
 06/10  13:00:00,100.519868721,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  14:00:00,100.576779761,0.0,0.0,0.0,43.513341876,52.539744,13.490568316,0.0,4.83426,8.65630831596
 06/10  15:00:00,142.792934835,1.7462392834,39.9298317962,0.0,43.513341876,52.539744,13.4905738905,0.0,4.83426,8.65631389053
 06/10  16:00:00,149.731651068,1.85477802312,46.9509240863,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  17:00:00,186.148024904,2.90867858014,81.9658733701,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  18:00:00,149.901958876,1.8199641114,47.2314113637,0.0,43.513341876,52.539744,13.4479433378,0.0,4.83426,8.61368333783
 06/10  19:00:00,141.335479472,1.85594373673,38.2699249685,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  20:00:00,112.673908172,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  21:00:00,118.387580393,0.0,0.0,0.0,43.513341876,52.539744,40.2142514649,0.0,4.83426,35.3799914649
 06/10  22:00:00,117.963211826,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  23:00:00,118.820275993,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  24:00:00,117.924156868,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  01:00:00,117.875888686,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  02:00:00,117.858014518,0.0,0.0,0.0,43.513341876,52.539744,13.447890441,0.0,4.83426,8.61363044096
 06/11  03:00:00,117.835348393,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  04:00:00,112.29359008,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  05:00:00,100.327162773,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  06:00:00,100.352697107,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  07:00:00,100.245399142,0.0,0.0,0.0,43.513341876,52.539744,13.4478734252,0.0,4.83426,8.6136134252
 06/11  08:00:00,100.258126406,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  09:00:00,100.283213522,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  10:00:00,100.27518149,0.0,0.0,0.0,43.513341876,52.539744,22.3003435324,0.0,4.83426,17.4660835324
 06/11  11:00:00,101.097077206,0.0,0.0,0.0,43.513341876,52.539744,13.4983818297,0.0,4.83426,8.66412182971
 06/11  12:00:00,100.218098339,0.0,0.0,0.0,43.513341876,52.539744,13.496575576,0.0,4.83426,8.66231557597
 06/11  13:00:00,100.313134741,0.0,0.0,0.0,43.513341876,52.539744,13.4983547859,0.0,4.83426,8.66409478586
 06/11  14:00:00,100.375574978,0.0,0.0,0.0,43.513341876,52.539744,13.4901409482,0.0,4.83426,8.65588094822
 06/11  15:00:00,100.388260975,0.0,0.0,0.0,43.513341876,52.539744,13.4897207803,0.0,4.83426,8.65546078035
 06/11  16:00:00,100.200422825,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  17:00:00,109.414399293,0.545771859059,8.58595314684,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  18:00:00,116.253447885,1.19873586087,14.7198021559,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  19:00:00,100.555529153,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  20:00:00,112.430870847,0.0,0.0,0.0,43.513341876,52.539744,13.4478742725,0.0,4.83426,8.61361427253
 06/11  21:00:00,118.176540624,0.0,0.0,0.0,43.513341876,52.539744,31.3752385271,0.0,4.83426,26.5409785271
 06/11  22:00:00,117.813260594,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  23:00:00,118.681259462,0.0,0.0,0.0,43.513341876,52.539744,13.4479592108,0.0,4.83426,8.61369921076
 06/11  24:00:00,117.793618378,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  01:00:00,117.779352603,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  02:00:00,117.7659203,0.0,0.0,0.0,43.513341876,52.539744,13.4560016229,0.0,4.83426,8.62174162294
 06/12  03:00:00,117.762577927,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  04:00:00,112.212844595,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  05:00:00,100.232309486,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  06:00:00,174.259791925,73.3384168948,0.00223240295591,0.0,43.513341876,53.238744,631.874555634,618.418299401,4.83426,8.62199623253
 06/12  07:00:00,351.937712479,73.3384168948,0.0,0.0,220.879908,53.238744,546.715745879,515.439400656,4.83426,26.4420852236
 06/12  08:00:00,444.630600686,73.5467252912,0.00232990195625,0.0,220.879908,145.652643033,434.332761887,362.539486262,36.25695,35.5363256255
 06/12  09:00:00,445.476307951,74.3322596617,0.00276355165276,0.0,220.879908,145.652643033,403.434034171,322.200286545,36.25695,44.976797626
 06/12  10:00:00,452.267670478,75.1098911846,0.00210438276405,0.0,220.879908,151.653867033,366.758645781,264.348820368,48.3426,54.0672254121
 06/12  11:00:00,475.377075894,75.9987150399,20.9870906311,0.0,220.879908,151.653867033,261.728825115,159.081900001,48.3426,54.3043251146
 06/12  12:00:00,493.302549179,76.7229329854,38.7037382398,0.0,220.879908,151.653867033,247.126634987,135.191827369,48.3426,63.5922076184
 06/12  13:00:00,482.981607176,77.3782517359,33.7040192495,0.0,220.879908,145.652643033,233.630000538,154.860131363,24.1713,54.5985691752
 06/12  14:00:00,482.063359575,78.2052997179,31.990862993,0.0,220.879908,145.652643033,229.874362032,151.700091529,24.1713,54.0029705029
 06/12  15:00:00,475.982019918,78.7468558807,33.2194563178,0.0,220.879908,137.835547516,166.644580526,116.714713761,4.83426,45.0956067657
 06/12  16:00:00,463.458861303,75.3342044134,29.2264848305,0.0,220.879908,133.019064,80.0467004095,30.5237995593,4.83426,44.6886408501
 06/12  17:00:00,378.772920711,73.9892802169,25.6982332135,0.0,220.879908,53.238744,126.258949648,76.7367455524,4.83426,44.6879440956
 06/12  18:00:00,359.664705876,73.7902125912,7.21261839821,0.0,220.879908,53.238744,152.121365259,102.398140134,4.83426,44.8889651247
 06/12  19:00:00,352.59383557,73.7027765708,0.0,0.0,220.879908,53.238744,154.945318624,132.723245271,4.83426,17.3878133525
 06/12  20:00:00,364.354974431,73.545890991,0.0,0.0,220.879908,53.238744,198.202218935,184.67583416,4.83426,8.6921247751
 06/12  21:00:00,118.01124532,0.0,0.0,0.0,43.513341876,52.539744,13.5254986363,0.0,4.83426,8.69123863629
 06/12  22:00:00,117.750330441,0.0,0.0,0.0,43.513341876,52.539744,13.4846435219,0.0,4.83426,8.65038352192
 06/12  23:00:00,118.721918787,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  24:00:00,117.781800189,0.0,0.0,0.0,43.513341876,52.539744,13.4559997162,0.0,4.83426,8.62173971619
 06/13  01:00:00,117.770604686,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  02:00:00,117.764162566,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  03:00:00,117.745536382,0.0,0.0,0.0,43.513341876,52.539744,13.4561321048,0.0,4.83426,8.62187210484
 06/13  04:00:00,113.87506113,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  05:00:00,101.598345117,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  06:00:00,175.006288695,73.3384168948,0.00258791959259,0.0,43.513341876,53.238744,756.879045967,743.422956381,4.83426,8.62182958669
 06/13  07:00:00,351.954801515,73.3384168948,0.00132598003798,0.0,220.879908,53.238744,465.839200811,434.567355433,4.83426,26.4375853781
 06/13  08:00:00,451.713877406,74.0215942739,6.44274355917,0.0,220.879908,145.652643033,271.713431023,199.927004637,36.25695,35.529476386
 06/13  09:00:00,475.682955047,75.1791699222,28.7781289569,0.0,220.879908,145.652643033,223.160421413,141.92701327,36.25695,44.9764581438
 06/13  10:00:00,522.961902016,76.4679461994,68.3696167817,0.0,220.879908,151.653867033,178.116385889,75.7180704218,48.3426,54.055715467
 06/13  11:00:00,584.782721195,78.1907941916,127.165759238,0.0,220.879908,151.653867033,115.590011019,12.9532949463,48.3426,54.294116073
 06/13  12:00:00,631.270086802,80.1589892235,172.393590942,0.0,220.879908,151.653867033,106.639684189,3.80273895437,48.3426,54.4943452348
 06/13  13:00:00,678.173593002,82.1163374584,223.106035779,0.0,220.879908,145.652643033,87.9067584844,0.0449120371008,24.1713,63.6905464473
 06/13  14:00:00,763.239717252,84.4286960006,305.519755226,0.0,220.879908,145.652643033,77.4835306144,0.0,24.1713,53.3122306144
 06/13  15:00:00,815.135213314,86.7675979545,362.777322934,0.0,220.879908,137.835547516,50.6180457347,0.0,4.83426,45.7837857347
 06/13  16:00:00,787.102903047,81.3079521873,345.34688013,0.0,220.879908,133.019064,49.5327328818,0.0103169448138,4.83426,44.688155937
 06/13  17:00:00,646.017089368,77.9877994109,287.482847314,0.0,220.879908,53.238744,49.5184065074,0.0,4.83426,44.6841465074
 06/13  18:00:00,593.9907985,77.5612519592,236.065148409,0.0,220.879908,53.238744,49.8741355139,0.15791285491,4.83426,44.881962659
 06/13  19:00:00,515.852602723,76.7377887969,159.287069531,0.0,220.879908,53.238744,29.5682134518,16.0301194888,4.83426,8.70383396303
 06/13  20:00:00,434.101196447,74.9422519907,68.1219135726,0.0,220.879908,53.238744,89.5733636021,67.376154926,4.83426,17.3629486761
 06/13  21:00:00,117.733890882,0.0,0.0,0.0,43.513341876,52.539744,13.5266625407,0.0,4.83426,8.69240254066
 06/13  22:00:00,117.813368194,0.0,0.0,0.0,43.513341876,52.539744,13.48452409,0.0,4.83426,8.65026408996
 06/13  23:00:00,118.785570047,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  24:00:00,117.80063387,0.0,0.0,0.0,43.513341876,52.539744,13.4561003143,0.0,4.83426,8.62184031434
 06/14  01:00:00,117.775954877,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  02:00:00,117.759795574,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  03:00:00,117.755511507,0.0,0.0,0.0,43.513341876,52.539744,11.1809297558,0.0,4.83426,6.34666975583
 06/14  04:00:00,112.172398114,0.0,0.0,0.0,43.513341876,52.539744,7.12788539799,0.0,4.83426,2.29362539799
 06/14  05:00:00,100.197194538,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  06:00:00,174.341396036,73.3384168948,0.00314451727751,0.0,43.513341876,53.238744,798.430486528,793.576226528,4.83426,0.02
 06/14  07:00:00,351.915334077,73.3384168948,0.0,0.0,220.879908,53.238744,522.395405746,482.320667878,4.83426,35.2404778678
 06/14  08:00:00,454.583047754,74.6119248558,8.80522407274,0.0,220.879908,145.652643033,285.421764178,213.638009793,36.25695,35.5268043856
 06/14  09:00:00,519.470243742,76.0208191266,71.5003816773,0.0,220.879908,145.652643033,177.64956099,96.4128079392,36.25695,44.9798030505
 06/14  10:00:00,587.570305137,77.6496520528,131.42818182,0.0,220.879908,151.653867033,122.817832849,20.4341477748,48.3426,54.0410850745
 06/14  11:00:00,658.793209135,79.9632082646,199.01388563,0.0,220.879908,151.653867033,103.236368519,0.616420512936,48.3426,54.2773480063
 06/14  12:00:00,752.679130999,83.1444446976,290.211203729,0.0,220.879908,151.653867033,102.812347966,0.0,48.3426,54.4697479658
 06/14  13:00:00,814.470078659,86.1573199864,354.790075894,0.0,220.879908,145.652643033,87.8720645008,0.00548825960194,24.1713,63.6952762412
 06/14  14:00:00,846.923406778,88.9629879773,384.434395663,0.0,220.879908,145.652643033,69.1686671196,0.0,24.1713,44.9973671196
 06/14  15:00:00,881.292391357,91.662885485,423.729021233,0.0,220.879908,137.835547516,58.9357868818,0.0,4.83426,54.1015268818
 06/14  16:00:00,862.800049124,84.6820977493,417.443870387,0.0,220.879908,133.019064,49.526755123,0.0113907320764,4.83426,44.6811043909
 06/14  17:00:00,694.806353786,80.3464169415,333.809039038,0.0,220.879908,53.238744,40.5843711991,0.0,4.83426,35.7501111991
 06/14  18:00:00,633.100568239,79.5617578799,273.09143269,0.0,220.879908,53.238744,49.7078036202,0.0,4.83426,44.8735436202
 06/14  19:00:00,534.716499387,78.2530286595,176.131844714,0.0,220.879908,53.238744,33.6329601007,11.4101825959,4.83426,17.3885175049
 06/14  20:00:00,442.031777555,75.7767014653,74.7827187927,0.0,220.879908,53.238744,75.8832200661,62.3577584619,4.83426,8.69120160422
 06/14  21:00:00,118.049809461,0.0,0.0,0.0,43.513341876,52.539744,22.1970339178,0.0,4.83426,17.3627739178
 06/14  22:00:00,117.802492938,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  23:00:00,118.790753919,0.0,0.0,0.0,43.513341876,52.539744,13.4722087112,0.0,4.83426,8.63794871119
 06/14  24:00:00,117.836758742,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  01:00:00,117.831622371,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  02:00:00,117.818989086,0.0,0.0,0.0,43.513341876,52.539744,13.455825916,0.0,4.83426,8.62156591604
 06/15  03:00:00,117.801791241,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  04:00:00,112.234795499,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  05:00:00,100.268577978,0.0,0.0,0.0,43.513341876,52.539744,13.455936373,0.0,4.83426,8.62167637296
 06/15  06:00:00,174.26669292,73.3384168948,0.00333589302021,0.0,43.513341876,53.238744,638.11323637,633.25897637,4.83426,0.02
 06/15  07:00:00,351.899993574,73.3384168948,0.0,0.0,220.879908,53.238744,483.617440832,452.350164874,4.83426,26.4330159584
 06/15  08:00:00,455.926983521,75.1648189794,9.60327099172,0.0,220.879908,145.652643033,286.100276007,214.315520012,36.25695,35.5278059942
 06/15  09:00:00,483.171635382,76.7881434228,34.8631349013,0.0,220.879908,145.652643033,245.61690761,155.406135993,36.25695,53.9538216177
 06/15  10:00:00,534.147551451,78.5087147658,77.6250763136,0.0,220.879908,151.653867033,177.394410424,84.0069217571,48.3426,45.0448886672
 06/15  11:00:00,640.076317649,81.1464521665,179.223870567,0.0,220.879908,151.653867033,106.510235581,3.87733064747,48.3426,54.290304934
 06/15  12:00:00,724.970882557,84.1147326294,261.707598958,0.0,220.879908,151.653867033,111.904553249,0.0,48.3426,63.5619532492
 06/15  13:00:00,744.155616632,85.5756156019,285.403977163,0.0,220.879908,145.652643033,78.7568885215,0.00616053446242,24.1713,54.579427987
 06/15  14:00:00,734.206920869,86.3966446747,274.770866686,0.0,220.879908,145.652643033,78.154827187,0.0,24.1713,53.983527187
 06/15  15:00:00,697.593171019,86.2931985522,246.306176644,0.0,220.879908,137.835547516,53.3326205337,3.40730667821,4.83426,45.0910538555
 06/15  16:00:00,642.909594062,79.424498415,203.703677986,0.0,220.879908,133.019064,55.2299049759,5.7181472976,4.83426,44.6774976783
 06/15  17:00:00,501.191241839,76.0128207779,145.427605011,0.0,220.879908,53.238744,68.0040080931,18.4909547568,4.83426,44.6787933363
 06/15  18:00:00,443.818266178,75.1630946894,89.2571967411,0.0,220.879908,53.238744,96.9803242383,47.2721700699,4.83426,44.8738941684
 06/15  19:00:00,400.227135727,74.5081713699,46.2740292178,0.0,220.879908,53.238744,84.8342348825,71.2963381058,4.83426,8.70363677672
 06/15  20:00:00,374.95278069,74.0848438783,9.93409387507,0.0,220.879908,53.238744,128.197854725,106.001009326,4.83426,17.3625853992
 06/15  21:00:00,118.039806848,0.0,0.0,0.0,43.513341876,52.539744,13.5249102534,0.0,4.83426,8.69065025339
 06/15  22:00:00,117.775030538,0.0,0.0,0.0,43.513341876,52.539744,13.4844574822,0.0,4.83426,8.65019748217
 06/15  23:00:00,118.748348667,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  24:00:00,117.78676401,0.0,0.0,0.0,43.513341876,52.539744,13.4560013125,0.0,4.83426,8.6217413125
 06/16  01:00:00,117.765340321,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  02:00:00,117.747322727,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  03:00:00,117.742113964,0.0,0.0,0.0,43.513341876,52.539744,13.4558461117,0.0,4.83426,8.62158611166
 06/16  04:00:00,113.87613495,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  05:00:00,101.596020772,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  06:00:00,175.11143789,73.3384168948,0.00278950816186,0.0,43.513341876,53.238744,939.322880181,934.468620181,4.83426,0.02
 06/16  07:00:00,352.049138789,73.3384168948,0.0,0.0,220.879908,53.238744,831.581365759,791.512540612,4.83426,35.2345651472
 06/16  08:00:00,444.780475812,73.6196525255,0.00148629013707,0.0,220.879908,145.652643033,700.356319444,646.531183469,36.25695,17.5681859751
 06/16  09:00:00,445.501831157,74.2964496299,0.0,0.0,220.879908,145.652643033,654.276712151,591.679917058,36.25695,26.339845093
 06/16  10:00:00,451.954819959,74.7468545454,0.00189084938537,0.0,220.879908,151.653867033,626.069475665,551.387532951,48.3426,26.3393427134
 06/16  11:00:00,453.118064887,75.004540342,0.0,0.0,220.879908,151.653867033,536.086947781,470.176579455,48.3426,17.5677683261
 06/16  12:00:00,452.651924716,75.4811184537,0.0,0.0,220.879908,151.653867033,505.035249122,430.355049004,48.3426,26.3376001189
 06/16  13:00:00,446.988542634,75.7835653646,0.0,0.0,220.879908,145.652643033,509.747262958,459.235661294,24.1713,26.3403016643
 06/16  14:00:00,447.269347983,76.0571240975,0.0,0.0,220.879908,145.652643033,501.407412138,459.669759903,24.1713,17.5663522347
 06/16  15:00:00,439.77118658,76.3868899088,0.0,0.0,220.879908,137.835547516,488.356706059,457.182621193,4.83426,26.3398248665
 06/16  16:00:00,432.380072928,74.0709975278,0.0,0.0,220.879908,133.019064,351.090416189,301.583946694,4.83426,44.6722094946
 06/16  17:00:00,351.959377391,73.4473289254,0.0,0.0,220.879908,53.238744,425.884603657,385.30938254,4.83426,35.7409611164
 06/16  18:00:00,351.93348524,73.4042083658,0.0,0.0,220.879908,53.238744,484.537949396,425.869243527,4.83426,53.8344458686
 06/16  19:00:00,351.882856106,73.3869284608,0.0,0.0,220.879908,53.238744,448.390613695,434.852157607,4.83426,8.70419608811
 06/16  20:00:00,363.813194759,73.3725924491,0.0,0.0,220.879908,53.238744,461.02684015,447.501392097,4.83426,8.69118805282
 06/16  21:00:00,117.608437257,0.0,0.0,0.0,43.513341876,52.539744,22.196852833,0.0,4.83426,17.362592833
 06/16  22:00:00,117.678440722,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  23:00:00,118.68169544,0.0,0.0,0.0,43.513341876,52.539744,13.4723432884,0.0,4.83426,8.63808328845
 06/16  24:00:00,117.735060606,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  01:00:00,117.719884824,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  02:00:00,117.703282102,0.0,0.0,0.0,43.513341876,52.539744,13.4477499589,0.0,4.83426,8.61348995885
 06/17  03:00:00,117.697207353,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  04:00:00,112.144227276,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  05:00:00,100.160366014,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  06:00:00,100.185748155,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  07:00:00,100.073788512,0.0,0.0,0.0,43.513341876,52.539744,13.4478890376,0.0,4.83426,8.61362903763
 06/17  08:00:00,100.093734225,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  09:00:00,100.128750812,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  10:00:00,100.119111977,0.0,0.0,0.0,43.513341876,52.539744,22.2988352115,0.0,4.83426,17.4645752115
 06/17  11:00:00,100.981533913,0.0,0.0,0.0,43.513341876,52.539744,13.4973817856,0.0,4.83426,8.66312178556
 06/17  12:00:00,100.082595755,0.0,0.0,0.0,43.513341876,52.539744,13.4978030503,0.0,4.83426,8.66354305027
 06/17  13:00:00,100.151848764,0.0,0.0,0.0,43.513341876,52.539744,13.4894684565,0.0,4.83426,8.65520845654
 06/17  14:00:00,100.187051319,0.0,0.0,0.0,43.513341876,52.539744,13.4889567696,0.0,4.83426,8.65469676961
 06/17  15:00:00,100.191510333,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  16:00:00,100.00458795,0.0,0.0,0.0,43.513341876,52.539744,13.4477810413,0.0,4.83426,8.61352104134
 06/17  17:00:00,100.002628758,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  18:00:00,99.9999648853,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  19:00:00,100.434017852,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  20:00:00,112.353683931,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  21:00:00,118.120510423,0.0,0.0,0.0,43.513341876,52.539744,40.198425237,0.0,4.83426,35.364165237
 06/17  22:00:00,117.775454391,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  23:00:00,118.652393018,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  24:00:00,117.771440896,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  01:00:00,117.769183754,0.0,0.0,0.0,43.513341876,52.539744,13.4478738543,0.0,4.83426,8.61361385428
 06/18  02:00:00,117.766955056,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  03:00:00,117.764742396,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  04:00:00,112.224493325,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  05:00:00,100.243996094,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  06:00:00,100.272449975,0.0,0.0,0.0,43.513341876,52.539744,13.44776316,0.0,4.83426,8.61350316002
 06/18  07:00:00,100.17314416,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  08:00:00,100.210959629,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  09:00:00,100.272381812,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  10:00:00,100.30132883,0.0,0.0,0.0,43.513341876,52.539744,22.298619696,0.0,4.83426,17.464359696
 06/18  11:00:00,101.12803287,0.0,0.0,0.0,43.513341876,52.539744,13.4976598831,0.0,4.83426,8.66339988307
 06/18  12:00:00,100.272173453,0.0,0.0,0.0,43.513341876,52.539744,13.4970081188,0.0,4.83426,8.66274811875
 06/18  13:00:00,100.347764381,0.0,0.0,0.0,43.513341876,52.539744,13.4974122934,0.0,4.83426,8.66315229338
 06/18  14:00:00,100.372444408,0.0,0.0,0.0,43.513341876,52.539744,13.4893517832,0.0,4.83426,8.65509178319
 06/18  15:00:00,100.352979852,0.0,0.0,0.0,43.513341876,52.539744,13.4888254274,0.0,4.83426,8.65456542737
 06/18  16:00:00,100.165182822,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  17:00:00,100.152828621,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  18:00:00,100.123249715,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  19:00:00,100.553714902,0.0,0.0,0.0,43.513341876,52.539744,13.4478194274,0.0,4.83426,8.61355942741
