Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/18  20:00:00,112.458305312,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  21:00:00,118.193313461,0.0,0.0,0.0,43.513341876,52.539744,31.3591281986,0.0,4.83426,26.5248681986
 06/18  22:00:00,117.826707757,0.0,0.0,0.0,43.513341876,52.539744,13.447683836,0.0,4.83426,8.61342383602
 06/18  23:00:00,118.658916559,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  24:00:00,117.760527224,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  01:00:00,117.74734711,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  02:00:00,117.72308804,0.0,0.0,0.0,43.513341876,52.539744,13.4555344283,0.0,4.83426,8.62127442834
 06/19  03:00:00,117.697749924,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  04:00:00,112.138075884,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  05:00:00,100.168112816,0.0,0.0,0.0,43.513341876,52.539744,13.4556592582,0.0,4.83426,8.62139925815
 06/19  06:00:00,174.327768588,73.3384168948,0.0020009879203,0.0,43.513341876,53.238744,703.985493619,699.131233619,4.83426,0.02
 06/19  07:00:00,351.947139203,73.3384168948,0.0,0.0,220.879908,53.238744,487.859653054,456.595154626,4.83426,26.4302384279
 06/19  08:00:00,455.245313719,73.5418492099,10.4865084917,0.0,220.879908,145.652643033,293.780242104,231.187438971,36.25695,26.3358531324
 06/19  09:00:00,536.357768477,74.0687436082,89.7046687654,0.0,220.879908,145.652643033,149.086960395,95.264693263,36.25695,17.5653171319
 06/19  10:00:00,637.050387722,75.3356237421,181.600738234,0.0,220.879908,151.653867033,78.9382332569,4.25870617833,48.3426,26.3369270786
 06/19  11:00:00,737.950017225,77.1560142924,278.975534333,0.0,220.879908,151.653867033,74.686606492,0.00956138597744,48.3426,26.3344451061
 06/19  12:00:00,846.546985395,79.5721468942,385.482535012,0.0,220.879908,151.653867033,65.9077508364,0.0,48.3426,17.5651508364
 06/19  13:00:00,894.902159461,82.2241541271,436.422801758,0.0,220.879908,145.652643033,50.5236402917,0.0156391717654,24.1713,26.3367011199
 06/19  14:00:00,900.511875587,85.2371166587,438.538981393,0.0,220.879908,145.652643033,50.5053353528,0.0,24.1713,26.3340353528
 06/19  15:00:00,907.458698192,87.8642841168,450.095342635,0.0,220.879908,137.835547516,22.4039469131,0.00467254105629,4.83426,17.565014372
 06/19  16:00:00,951.674598318,82.5981313243,505.10361991,0.0,220.879908,133.019064,49.4940461085,0.0,4.83426,44.6597861085
 06/19  17:00:00,857.619046251,79.4933996663,493.995777569,0.0,220.879908,53.238744,43.9776705453,0.0,4.83426,39.1434105453
 06/19  18:00:00,846.993438232,79.1646463466,483.535154415,0.0,220.879908,53.238744,55.2220653861,0.0,4.83426,50.3878053861
 06/19  19:00:00,837.282070289,78.4531864512,474.249444388,0.0,220.879908,53.238744,13.5367016745,0.0,4.83426,8.70244167453
 06/19  20:00:00,796.714354497,76.460643205,423.886585565,0.0,220.879908,53.238744,13.5246088365,0.0,4.83426,8.69034883654
 06/19  21:00:00,118.40964185,0.0,0.0,0.0,43.513341876,52.539744,22.1961593077,0.0,4.83426,17.3618993077
 06/19  22:00:00,118.059175882,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  23:00:00,118.916103938,0.0,0.0,0.0,43.513341876,52.539744,13.4719083637,0.0,4.83426,8.63764836372
 06/19  24:00:00,117.989531788,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  01:00:00,117.979528584,0.0,0.0,0.0,43.513341876,52.539744,13.4559065046,0.0,4.83426,8.62164650463
 06/20  02:00:00,117.961897453,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  03:00:00,117.933309094,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  04:00:00,114.145546339,0.0,0.0,0.0,43.513341876,52.539744,13.4555769685,0.0,4.83426,8.62131696852
 06/20  05:00:00,101.8723339,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  06:00:00,208.427178193,73.3827792445,32.729500545,0.0,43.513341876,53.238744,270.930478322,266.076218322,4.83426,0.02
 06/20  07:00:00,437.942247667,73.5088372921,84.12092453,0.0,220.879908,53.238744,168.376969573,137.116584526,4.83426,26.4261250473
 06/20  08:00:00,626.380080799,76.8941821061,176.009814341,0.0,220.879908,145.652643033,63.3881133487,0.795755497166,36.25695,26.3354078515
 06/20  09:00:00,824.337578087,79.2060077182,370.698080142,0.0,220.879908,145.652643033,62.1675427868,0.0,36.25695,25.9105927868
 06/20  10:00:00,928.992651959,82.0577726058,465.379585909,0.0,220.879908,151.653867033,66.3311643039,0.0,48.3426,17.9885643039
 06/20  11:00:00,955.323627791,86.0617163307,485.268372661,0.0,220.879908,151.653867033,74.675776584,0.0,48.3426,26.333176584
 06/20  12:00:00,961.946167168,90.6896143449,486.997592892,0.0,220.879908,151.653867033,65.9043689139,0.0,48.3426,17.5617689139
 06/20  13:00:00,962.26210044,94.012175884,490.442246174,0.0,220.879908,145.652643033,50.5170860552,0.0096163694233,24.1713,26.3361696858
 06/20  14:00:00,975.904102291,96.9548075175,500.868006839,0.0,220.879908,145.652643033,50.5063535761,0.0,24.1713,26.3350535761
 06/20  15:00:00,985.326116159,99.8734447871,515.266437938,0.0,220.879908,137.835547516,22.3956673047,0.0,4.83426,17.5614073047
 06/20  16:00:00,1001.63774378,92.7776960486,543.707544414,0.0,220.879908,133.019064,49.4883149598,0.0,4.83426,44.6540549598
 06/20  17:00:00,908.094204968,86.6289131399,535.755436871,0.0,220.879908,53.238744,49.4854059033,0.0,4.83426,44.6511459033
 06/20  18:00:00,899.164473428,85.5446659431,527.970030016,0.0,220.879908,53.238744,49.682921696,0.0,4.83426,44.848661696
 06/20  19:00:00,875.611818455,83.6964593894,506.934895832,0.0,220.879908,53.238744,13.536344943,0.0,4.83426,8.70208494296
 06/20  20:00:00,862.842450164,80.0293588784,486.589623248,0.0,220.879908,53.238744,22.1929727388,0.0,4.83426,17.3587127388
 06/20  21:00:00,194.63708911,1.0510564481,74.5853097626,0.0,43.513341876,52.539744,13.5247700613,0.0,4.83426,8.69051006126
 06/20  22:00:00,118.18756968,0.0,0.0,0.0,43.513341876,52.539744,13.484040459,0.0,4.83426,8.64978045898
 06/20  23:00:00,119.091184743,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  24:00:00,118.180532017,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  01:00:00,118.124965255,0.0,0.0,0.0,43.513341876,52.539744,13.4558493652,0.0,4.83426,8.62158936519
 06/21  02:00:00,118.076167396,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  03:00:00,118.04518325,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  04:00:00,112.513847873,0.0,0.0,0.0,43.513341876,52.539744,13.4558729001,0.0,4.83426,8.62161290014
 06/21  05:00:00,100.528862225,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  06:00:00,246.196212306,73.7743324696,70.3055012157,0.0,43.513341876,53.238744,174.74288822,169.88862822,4.83426,0.02
 06/21  07:00:00,489.55582418,73.7295349539,135.14542544,0.0,220.879908,53.238744,105.839028051,74.5777736378,4.83426,26.4269944129
 06/21  08:00:00,823.289149335,80.5840178242,367.772507907,0.0,220.879908,145.652643033,62.5965087438,0.00424368122235,36.25695,26.3353150626
 06/21  09:00:00,884.208233459,83.9796155677,423.531307648,0.0,220.879908,145.652643033,62.591635739,0.0,36.25695,26.334685739
 06/21  10:00:00,933.578560922,88.5084460862,460.657841362,0.0,220.879908,151.653867033,65.9047820402,0.0,48.3426,17.5621820402
 06/21  11:00:00,979.151451654,93.5869115216,499.414942312,0.0,220.879908,151.653867033,74.6742393701,0.0,48.3426,26.3316393701
 06/21  12:00:00,992.130423342,96.9151780585,509.456313632,0.0,220.879908,151.653867033,74.6762010533,0.0,48.3426,26.3336010533
 06/21  13:00:00,992.502159034,99.8705515925,512.624156319,0.0,220.879908,145.652643033,41.7423771988,0.00958889160157,24.1713,17.5614883072
 06/21  14:00:00,999.582115651,101.640963273,517.995084735,0.0,220.879908,145.652643033,50.5013712198,0.0,24.1713,26.3300712198
 06/21  15:00:00,1004.01146135,102.49882482,529.286469406,0.0,220.879908,137.835547516,31.1668550899,0.0,4.83426,26.3325950899
 06/21  16:00:00,1002.73547077,94.0226450098,541.756310151,0.0,220.879908,133.019064,40.5603325753,0.0,4.83426,35.7260725753
 06/21  17:00:00,849.25026917,84.7993031111,476.909137423,0.0,220.879908,53.238744,49.4806045494,0.0,4.83426,44.6463445494
 06/21  18:00:00,837.825058159,83.7055923106,466.395432167,0.0,220.879908,53.238744,49.676826925,0.0,4.83426,44.842566925
 06/21  19:00:00,834.009203661,81.2288494917,464.993819684,0.0,220.879908,53.238744,13.537008572,0.0,4.83426,8.70274857197
 06/21  20:00:00,829.593458705,78.9634750957,452.038587014,0.0,220.879908,53.238744,22.1951467682,0.0,4.83426,17.3608867682
 06/21  21:00:00,241.142627451,1.05068753352,120.457725731,0.0,43.513341876,52.539744,13.5247351065,0.0,4.83426,8.69047510646
 06/21  22:00:00,118.27182867,0.0,0.0,0.0,43.513341876,52.539744,13.483942371,0.0,4.83426,8.64968237097
 06/21  23:00:00,119.130834446,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  24:00:00,118.222139932,0.0,0.0,0.0,43.513341876,52.539744,13.4555454812,0.0,4.83426,8.62128548124
 06/22  01:00:00,118.180904934,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  02:00:00,118.159744779,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  03:00:00,118.134146355,0.0,0.0,0.0,43.513341876,52.539744,13.4555457656,0.0,4.83426,8.6212857656
 06/22  04:00:00,112.608761877,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  05:00:00,100.597511175,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  06:00:00,251.412933967,74.0356026186,75.4825057433,0.0,43.513341876,53.238744,174.303230873,169.448970873,4.83426,0.02
 06/22  07:00:00,444.099099588,73.8136130075,90.4794499136,0.0,220.879908,53.238744,151.992466846,117.998644365,4.83426,29.1595624811
 06/22  08:00:00,635.128170976,80.7672832931,181.516012933,0.0,220.879908,145.652643033,60.1733702883,0.307696227431,36.25695,23.6087240609
 06/22  09:00:00,714.652130281,83.2169764565,258.370477541,0.0,220.879908,145.652643033,62.5891435896,0.0,36.25695,26.3321935896
 06/22  10:00:00,786.910936592,85.5197295642,322.092561076,0.0,220.879908,151.653867033,65.9019689378,0.0,48.3426,17.5593689378
 06/22  11:00:00,881.240845182,88.755219217,411.870738867,0.0,220.879908,151.653867033,74.6749332476,0.0,48.3426,26.3323332476
 06/22  12:00:00,900.935595664,92.0571932495,428.746692762,0.0,220.879908,151.653867033,74.6733926798,0.0,48.3426,26.3307926798
 06/22  13:00:00,902.335717559,94.9165987462,432.909282177,0.0,220.879908,145.652643033,41.7433614907,0.0104369008491,24.1713,17.5616245899
 06/22  14:00:00,916.578534101,97.5916869991,444.119978039,0.0,220.879908,145.652643033,50.5019645153,0.0,24.1713,26.3306645153
 06/22  15:00:00,923.3716174,100.109910816,456.097294615,0.0,220.879908,137.835547516,31.1667886523,0.0,4.83426,26.3325286523
 06/22  16:00:00,937.864551007,93.0257879301,482.805912467,0.0,220.879908,133.019064,40.5530608501,0.0,4.83426,35.7188008501
 06/22  17:00:00,842.963032245,86.5178674603,474.288991988,0.0,220.879908,53.238744,49.4777659839,0.0,4.83426,44.6435059839
 06/22  18:00:00,835.209741393,85.4627605979,467.790729154,0.0,220.879908,53.238744,49.6731664902,0.0,4.83426,44.8389064902
 06/22  19:00:00,821.600304562,83.7463740795,455.719842152,0.0,220.879908,53.238744,13.5369418465,0.0,4.83426,8.70268184647
 06/22  20:00:00,754.969716499,79.7940857036,381.739768385,0.0,220.879908,53.238744,22.1924625018,0.0,4.83426,17.3582025018
 06/22  21:00:00,157.049254493,0.872864292727,37.5519714214,0.0,43.513341876,52.539744,13.5238466824,0.0,4.83426,8.68958668242
 06/22  22:00:00,118.06202199,0.0,0.0,0.0,43.513341876,52.539744,13.4839389659,0.0,4.83426,8.64967896594
 06/22  23:00:00,118.951264217,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  24:00:00,117.988812675,0.0,0.0,0.0,43.513341876,52.539744,13.4555900244,0.0,4.83426,8.6213300244
 06/23  01:00:00,117.964181226,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  02:00:00,117.955390559,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  03:00:00,117.929520296,0.0,0.0,0.0,43.513341876,52.539744,13.4555765513,0.0,4.83426,8.62131655132
 06/23  04:00:00,114.023790365,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  05:00:00,101.733470208,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  06:00:00,174.956372958,73.3531023213,0.00397620858541,0.0,43.513341876,53.238744,509.473136665,504.618876665,4.83426,0.02
 06/23  07:00:00,351.947762327,73.3384168948,0.0,0.0,220.879908,53.238744,446.233207332,411.665368701,4.83426,29.7335786303
 06/23  08:00:00,447.616920989,76.5291836771,0.00158658002983,0.0,220.879908,145.652643033,301.913087122,242.622719713,36.25695,23.0334174089
 06/23  09:00:00,586.985316876,79.0208540309,135.395043082,0.0,220.879908,145.652643033,147.697976282,85.1102046275,36.25695,26.3308216542
 06/23  10:00:00,702.750417764,81.6236478528,241.466164832,0.0,220.879908,151.653867033,65.9008982166,0.0,48.3426,17.5582982166
 06/23  11:00:00,891.319565165,85.487570226,424.023136778,0.0,220.879908,151.653867033,74.6817423627,0.00986335017724,48.3426,26.3292790125
 06/23  12:00:00,928.055584132,89.4225631424,456.927029942,0.0,220.879908,151.653867033,74.6731102454,0.0,48.3426,26.3305102454
 06/23  13:00:00,909.590433966,89.8474960572,443.58148059,0.0,220.879908,145.652643033,41.7417170055,0.0101653277946,24.1713,17.5602516777
 06/23  14:00:00,892.385822324,89.0825741602,426.804907251,0.0,220.879908,145.652643033,50.4998493152,0.0,24.1713,26.3285493152
 06/23  15:00:00,875.530175299,88.8842704253,417.786861042,0.0,220.879908,137.835547516,31.1739603584,0.00948699344434,4.83426,26.330213365
 06/23  16:00:00,875.043893226,80.8334357456,430.632737567,0.0,220.879908,133.019064,40.5582252193,0.00472443894086,4.83426,35.7192407804
 06/23  17:00:00,765.796762074,76.6335060796,405.863598269,0.0,220.879908,53.238744,49.4762757051,0.0,4.83426,44.6420157051
 06/23  18:00:00,764.703720044,75.7560331575,405.844573582,0.0,220.879908,53.238744,49.6657311355,0.0,4.83426,44.8314711355
 06/23  19:00:00,750.855363295,74.9860395931,393.073804553,0.0,220.879908,53.238744,22.3758192213,8.83966207542,4.83426,8.7018971459
 06/23  20:00:00,727.420607882,74.5184595193,358.356189597,0.0,220.879908,53.238744,51.6506256889,29.4571653751,4.83426,17.3592003139
 06/23  21:00:00,118.015814794,0.0,0.0,0.0,43.513341876,52.539744,13.524543147,0.0,4.83426,8.69028314702
 06/23  22:00:00,118.083903535,0.0,0.0,0.0,43.513341876,52.539744,13.4819110279,0.0,4.83426,8.64765102786
 06/23  23:00:00,118.987645284,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  24:00:00,118.058902841,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  01:00:00,118.004193587,0.0,0.0,0.0,43.513341876,52.539744,13.4475942101,0.0,4.83426,8.61333421014
 06/24  02:00:00,117.947209354,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  03:00:00,117.913892684,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  04:00:00,112.355546379,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  05:00:00,100.355164591,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  06:00:00,100.384588574,0.0,0.0,0.0,43.513341876,52.539744,13.4476399698,0.0,4.83426,8.6133799698
 06/24  07:00:00,100.257735917,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  08:00:00,100.249722044,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  09:00:00,100.308753886,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  10:00:00,100.336042376,0.0,0.0,0.0,43.513341876,52.539744,22.2932337593,0.0,4.83426,17.4589737593
 06/24  11:00:00,101.192103699,0.0,0.0,0.0,43.513341876,52.539744,13.496000566,0.0,4.83426,8.66174056598
 06/24  12:00:00,100.354911757,0.0,0.0,0.0,43.513341876,52.539744,13.4962998298,0.0,4.83426,8.66203982982
 06/24  13:00:00,100.459298755,0.0,0.0,0.0,43.513341876,52.539744,13.4882510327,0.0,4.83426,8.65399103266
 06/24  14:00:00,100.494574332,0.0,0.0,0.0,43.513341876,52.539744,13.4885453645,0.0,4.83426,8.65428536446
 06/24  15:00:00,100.488688228,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  16:00:00,100.301262501,0.0,0.0,0.0,43.513341876,52.539744,13.4477064169,0.0,4.83426,8.61344641692
 06/24  17:00:00,180.780272761,1.92173919764,77.5072860812,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  18:00:00,131.39912194,1.85594373673,28.8289254996,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  19:00:00,109.85388231,0.647633255945,8.37218650955,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  20:00:00,112.561106729,0.0,0.0,0.0,43.513341876,52.539744,13.4475202676,0.0,4.83426,8.61326026756
 06/24  21:00:00,118.254369802,0.0,0.0,0.0,43.513341876,52.539744,31.349470014,0.0,4.83426,26.515210014
 06/24  22:00:00,117.885558898,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  23:00:00,118.715475106,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  24:00:00,117.814725352,0.0,0.0,0.0,43.513341876,52.539744,13.4476909198,0.0,4.83426,8.61343091982
 06/25  01:00:00,117.796833689,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  02:00:00,117.782347825,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  03:00:00,117.77718518,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  04:00:00,112.212301951,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  05:00:00,100.22448913,0.0,0.0,0.0,43.513341876,52.539744,13.4474855136,0.0,4.83426,8.61322551362
 06/25  06:00:00,100.287814053,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  07:00:00,100.235535829,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  08:00:00,100.31950691,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  09:00:00,100.439620923,0.0,0.0,0.0,43.513341876,52.539744,13.4556843104,0.0,4.83426,8.62142431037
 06/25  10:00:00,100.501508265,0.0,0.0,0.0,43.513341876,52.539744,22.2904783082,0.0,4.83426,17.4562183082
 06/25  11:00:00,101.378766082,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  12:00:00,100.590715421,0.0,0.0,0.0,43.513341876,52.539744,13.4964578974,0.0,4.83426,8.66219789737
 06/25  13:00:00,219.832184423,1.83398924052,115.896360561,0.0,43.513341876,52.539744,13.4967464661,0.0,4.83426,8.66248646614
 06/25  14:00:00,273.885055009,4.12520174769,166.795157198,0.0,43.513341876,52.539744,13.4887199322,0.0,4.83426,8.65445993218
 06/25  15:00:00,307.885203072,8.62556036834,195.725292694,0.0,43.513341876,52.539744,13.48865033,0.0,4.83426,8.65439032997
 06/25  16:00:00,322.73926889,6.38770150124,213.853873147,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  17:00:00,404.573099246,7.62577969825,293.929265414,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  18:00:00,342.676667325,3.55287306932,236.608575863,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  19:00:00,303.254113278,3.30042243512,197.1940948,0.0,43.513341876,52.539744,13.4476587472,0.0,4.83426,8.61339874722
 06/25  20:00:00,248.070913734,2.5105712743,131.451966383,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  21:00:00,118.575005857,0.0,0.0,0.0,43.513341876,52.539744,31.3458174244,0.0,4.83426,26.5115574244
 06/25  22:00:00,118.081643842,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  23:00:00,118.837858608,0.0,0.0,0.0,43.513341876,52.539744,13.4475421707,0.0,4.83426,8.61328217067
 06/25  24:00:00,117.960042315,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  01:00:00,117.958385981,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  02:00:00,117.937771633,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  03:00:00,117.921125388,0.0,0.0,0.0,43.513341876,52.539744,13.4555106161,0.0,4.83426,8.62125061614
 06/26  04:00:00,112.421206935,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  05:00:00,100.436865736,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  06:00:00,217.147349052,73.3870236901,42.271648986,0.0,43.513341876,53.238744,307.120224982,293.664570713,4.83426,8.62139426973
 06/26  07:00:00,422.323491854,73.3436256116,69.1234823667,0.0,220.879908,53.238744,228.331168621,197.080454111,4.83426,26.4164545101
 06/26  08:00:00,586.635817768,76.6109856852,136.81685663,0.0,220.879908,145.652643033,69.1752488144,15.3599898036,36.25695,17.5583090108
 06/26  09:00:00,720.862011134,78.8699299593,268.123757337,0.0,220.879908,145.652643033,62.5823568039,0.0,36.25695,26.3254068039
 06/26  10:00:00,882.542211787,81.7929070607,420.125356751,0.0,220.879908,151.653867033,74.6692613873,0.0,48.3426,26.3266613873
 06/26  11:00:00,927.621405276,85.4914906454,459.892481348,0.0,220.879908,151.653867033,65.8999458313,0.0,48.3426,17.5573458313
 06/26  12:00:00,949.459804718,89.8874192699,476.744895471,0.0,220.879908,151.653867033,74.668214352,0.0,48.3426,26.325614352
 06/26  13:00:00,970.582833302,94.0730450686,499.150339995,0.0,220.879908,145.652643033,41.7372464817,0.00923690703147,24.1713,17.5567095747
 06/26  14:00:00,985.453729358,97.5820868356,510.578699752,0.0,220.879908,145.652643033,50.4989651455,0.0,24.1713,26.3276651455
 06/26  15:00:00,984.341306381,99.0235223376,515.65658093,0.0,220.879908,137.835547516,31.1623653638,0.0,4.83426,26.3281053638
 06/26  16:00:00,988.043508764,90.2781744016,533.369768891,0.0,220.879908,133.019064,40.5387552092,0.0,4.83426,35.7044952092
 06/26  17:00:00,890.782478761,85.4142032852,520.7229697,0.0,220.879908,53.238744,49.46148256,0.0,4.83426,44.62722256
 06/26  18:00:00,879.49533321,84.4757842249,509.554950357,0.0,220.879908,53.238744,49.6532880903,0.0,4.83426,44.8190280903
 06/26  19:00:00,859.530443035,82.6209399166,490.249271622,0.0,220.879908,53.238744,13.5356219774,0.0,4.83426,8.70136197735
 06/26  20:00:00,862.061582969,79.9445349847,483.40972503,0.0,220.879908,53.238744,22.1924233407,0.0,4.83426,17.3581633407
 06/26  21:00:00,118.648351529,0.0,0.0,0.0,43.513341876,52.539744,13.5239557708,0.0,4.83426,8.68969577079
 06/26  22:00:00,118.230723308,0.0,0.0,0.0,43.513341876,52.539744,13.4836714007,0.0,4.83426,8.64941140075
 06/26  23:00:00,119.071477284,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  24:00:00,118.163075882,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  01:00:00,118.154070182,0.0,0.0,0.0,43.513341876,52.539744,13.4554034008,0.0,4.83426,8.62114340078
 06/27  02:00:00,118.146883432,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  03:00:00,118.141606869,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  04:00:00,114.646378298,0.0,0.0,0.0,43.513341876,52.539744,13.455345787,0.0,4.83426,8.621085787
 06/27  05:00:00,102.317130841,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  06:00:00,582.526760514,73.8287943491,400.439859961,0.0,43.513341876,53.238744,19.0577697895,14.2035097895,4.83426,0.02
 06/27  07:00:00,764.057446319,73.4445058614,405.457471947,0.0,220.879908,53.238744,32.9382941209,1.68754152249,4.83426,26.4164925984
 06/27  08:00:00,841.856083797,79.0175843968,384.998640886,0.0,220.879908,145.652643033,62.5831869823,0.0,36.25695,26.3262369823
 06/27  09:00:00,830.995699576,81.8865162941,370.126694884,0.0,220.879908,145.652643033,62.5815181779,0.0,36.25695,26.3245681779
 06/27  10:00:00,855.231436522,85.6769909476,383.453847669,0.0,220.879908,151.653867033,65.9006593419,0.0,48.3426,17.5580593419
 06/27  11:00:00,902.107478945,89.5329791713,425.439970874,0.0,220.879908,151.653867033,74.6654328521,0.0,48.3426,26.3228328521
 06/27  12:00:00,923.503870252,93.2642314747,443.775381625,0.0,220.879908,151.653867033,65.8977217061,0.0,48.3426,17.5551217061
 06/27  13:00:00,946.394570491,95.8544582256,470.619773601,0.0,220.879908,145.652643033,50.506069,0.00949765184044,24.1713,26.3252713482
 06/27  14:00:00,958.70001837,97.1110301085,481.696346503,0.0,220.879908,145.652643033,50.4975373224,0.0,24.1713,26.3262373224
 06/27  15:00:00,926.830953646,95.3398711591,459.273942391,0.0,220.879908,137.835547516,22.397435948,0.00708794093795,4.83426,17.5560880071
 06/27  16:00:00,940.823078331,88.5979793957,484.793285339,0.0,220.879908,133.019064,49.4595878757,0.0,4.83426,44.6253278757
 06/27  17:00:00,835.669665981,81.2692387509,467.269918508,0.0,220.879908,53.238744,40.5345131935,0.0,4.83426,35.7002531935
 06/27  18:00:00,810.973984145,79.1299107496,445.794795082,0.0,220.879908,53.238744,49.6493192643,0.0,4.83426,44.8150592643
 06/27  19:00:00,788.496247102,77.7591519083,425.245193879,0.0,220.879908,53.238744,22.2167348952,0.0,4.83426,17.3824748952
 06/27  20:00:00,785.869135502,76.6789013762,412.399594327,0.0,220.879908,53.238744,13.5225298837,0.0,4.83426,8.68826988368
 06/27  21:00:00,118.105630055,0.0,0.0,0.0,43.513341876,52.539744,13.5237206215,0.0,4.83426,8.68946062147
 06/27  22:00:00,118.152584104,0.0,0.0,0.0,43.513341876,52.539744,13.483053529,0.0,4.83426,8.64879352902
 06/27  23:00:00,119.041736723,0.0,0.0,0.0,43.513341876,52.539744,13.4715072785,0.0,4.83426,8.63724727846
 06/27  24:00:00,118.155608911,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  01:00:00,118.12828771,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  02:00:00,118.108109943,0.0,0.0,0.0,43.513341876,52.539744,13.4552459484,0.0,4.83426,8.6209859484
 06/28  03:00:00,118.083228353,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  04:00:00,112.572185773,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  05:00:00,100.584233251,0.0,0.0,0.0,43.513341876,52.539744,13.4555394949,0.0,4.83426,8.62127949494
 06/28  06:00:00,571.776135339,73.6093635486,392.462913237,0.0,43.513341876,53.238744,95.1899746649,90.3357146649,4.83426,0.02
 06/28  07:00:00,750.153220619,73.3395566085,393.09773676,0.0,220.879908,53.238744,59.3724326782,28.1222073012,4.83426,26.415965377
 06/28  08:00:00,859.091653912,78.988280051,404.251553355,0.0,220.879908,145.652643033,53.8132628392,0.0,36.25695,17.5563128392
 06/28  09:00:00,869.830452698,81.9417312464,411.784512694,0.0,220.879908,145.652643033,62.5836961632,0.0,36.25695,26.3267461632
 06/28  10:00:00,895.579203913,84.8129449897,427.301753269,0.0,220.879908,151.653867033,74.6669476832,0.0,48.3426,26.3243476832
 06/28  11:00:00,901.774221631,88.0445474321,429.139790567,0.0,220.879908,151.653867033,65.8982667217,0.0,48.3426,17.5556667217
 06/28  12:00:00,919.931647702,91.4522917851,445.988971999,0.0,220.879908,151.653867033,74.6668502481,0.0,48.3426,26.3242502481
 06/28  13:00:00,931.900579139,94.4633131877,461.412264759,0.0,220.879908,145.652643033,50.503357837,0.009956972011,24.1713,26.322100865
 06/28  14:00:00,937.175803449,97.0723487502,463.131912114,0.0,220.879908,145.652643033,41.7275347778,0.0,24.1713,17.5562347778
 06/28  15:00:00,941.25309203,99.3053630856,471.876047671,0.0,220.879908,137.835547516,31.1596440315,0.0,4.83426,26.3253840315
 06/28  16:00:00,955.356960548,91.6500083588,500.372567692,0.0,220.879908,133.019064,40.5318490164,0.0,4.83426,35.6975890164
 06/28  17:00:00,847.99941812,85.4361378034,480.366192371,0.0,220.879908,53.238744,49.452898993,0.0,4.83426,44.618638993
 06/28  18:00:00,846.29505851,84.5074752334,479.621003558,0.0,220.879908,53.238744,49.6430156713,0.0,4.83426,44.8087556713
 06/28  19:00:00,822.064568309,82.7645817295,455.530157051,0.0,220.879908,53.238744,13.5348601041,0.0,4.83426,8.70060010413
 06/28  20:00:00,743.599951751,79.0194329679,368.856175607,0.0,220.879908,53.238744,22.1917072287,0.0,4.83426,17.3574472287
 06/28  21:00:00,144.331013703,1.0505856863,24.5744350709,0.0,43.513341876,52.539744,13.5231487339,0.0,4.83426,8.68888873386
 06/28  22:00:00,118.109635951,0.0,0.0,0.0,43.513341876,52.539744,13.4830156141,0.0,4.83426,8.64875561406
 06/28  23:00:00,118.981563459,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  24:00:00,118.040306646,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  01:00:00,117.985505358,0.0,0.0,0.0,43.513341876,52.539744,13.4552018141,0.0,4.83426,8.62094181412
 06/29  02:00:00,117.950750533,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  03:00:00,117.906942872,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  04:00:00,112.326102408,0.0,0.0,0.0,43.513341876,52.539744,13.4554798276,0.0,4.83426,8.62121982762
 06/29  05:00:00,100.376841051,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  06:00:00,182.82469975,73.4020201842,8.33647483043,0.0,43.513341876,53.238744,331.305984062,326.451724062,4.83426,0.02
 06/29  07:00:00,432.50865558,73.5155412919,79.0039022552,0.0,220.879908,53.238744,186.510412667,155.263372159,4.83426,26.4127805074
 06/29  08:00:00,619.759921629,77.936513418,168.522100442,0.0,220.879908,145.652643033,64.3664254595,1.78410867695,36.25695,26.3253667826
 06/29  09:00:00,754.193835019,80.2190486606,299.941819192,0.0,220.879908,145.652643033,53.8110343214,0.0,36.25695,17.5540843214
 06/29  10:00:00,894.339187859,83.3002240386,430.132801858,0.0,220.879908,151.653867033,74.666126818,0.0,48.3426,26.323526818
 06/29  11:00:00,938.846098352,87.734888308,468.486088915,0.0,220.879908,151.653867033,74.6637234779,0.0,48.3426,26.3211234779
 06/29  12:00:00,948.765091739,92.1205875806,473.897785265,0.0,220.879908,151.653867033,65.8971640496,0.0,48.3426,17.5545640496
 06/29  13:00:00,942.045131928,95.1274067302,469.99129188,0.0,220.879908,145.652643033,50.5028217373,0.0100235767907,24.1713,26.3214981605
 06/29  14:00:00,939.104554142,97.9800060708,464.756042955,0.0,220.879908,145.652643033,43.4240569875,0.0,24.1713,19.2527569875
 06/29  15:00:00,955.039756181,100.81540557,482.479326775,0.0,220.879908,137.835547516,29.4580187744,0.0,4.83426,24.6237587744
 06/29  16:00:00,974.437348455,94.0006556938,513.909951166,0.0,220.879908,133.019064,49.4522740072,0.0,4.83426,44.6180140072
 06/29  17:00:00,881.941340731,87.5193524294,508.315633486,0.0,220.879908,53.238744,40.5331953078,0.0,4.83426,35.6989353078
 06/29  18:00:00,873.620021792,86.4057741,502.194417429,0.0,220.879908,53.238744,49.6382805312,0.0,4.83426,44.8040205312
 06/29  19:00:00,855.915098907,84.5999112233,486.508694541,0.0,220.879908,53.238744,22.2157810358,0.0,4.83426,17.3815210358
 06/29  20:00:00,849.885212061,80.7314222187,473.008476058,0.0,220.879908,53.238744,13.5233384007,0.0,4.83426,8.68907840067
 06/29  21:00:00,194.199509118,1.05056951275,73.8327923955,0.0,43.513341876,52.539744,13.5230234928,0.0,4.83426,8.68876349282
 06/29  22:00:00,177.937825149,1.05071232576,57.8968154339,0.0,43.513341876,52.539744,13.4833480551,0.0,4.83426,8.64908805515
 06/29  23:00:00,119.084448997,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  24:00:00,118.151174147,0.0,0.0,0.0,43.513341876,52.539744,13.4551984035,0.0,4.83426,8.6209384035
 06/30  01:00:00,118.091827647,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  02:00:00,118.057218866,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  03:00:00,118.031527386,0.0,0.0,0.0,43.513341876,52.539744,13.4554566726,0.0,4.83426,8.62119667255
 06/30  04:00:00,114.243790792,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  05:00:00,101.946866899,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  06:00:00,198.814402746,73.7279867132,22.9452453938,0.0,43.513341876,53.238744,263.029588609,249.57422599,4.83426,8.621102619
 06/30  07:00:00,390.874447259,73.6296816217,37.846795505,0.0,220.879908,53.238744,233.403762902,202.162506493,4.83426,26.406996409
 06/30  08:00:00,587.464257453,80.0298490053,134.570830318,0.0,220.879908,145.652643033,76.0038735274,22.1913870669,36.25695,17.5555364604
 06/30  09:00:00,780.82222791,83.3091487818,323.644544007,0.0,220.879908,145.652643033,62.5790500477,0.0,36.25695,26.3221000477
 06/30  10:00:00,881.553367819,85.6885423978,414.585338278,0.0,220.879908,151.653867033,65.8946445291,0.0,48.3426,17.5520445291
 06/30  11:00:00,885.906593669,87.8873388273,414.447551941,0.0,220.879908,151.653867033,74.6628078614,0.0,48.3426,26.3202078614
 06/30  12:00:00,894.996821241,89.9953394176,422.154676282,0.0,220.879908,151.653867033,74.6633198927,0.0,48.3426,26.3207198927
 06/30  13:00:00,890.448172264,91.2380774919,422.962378479,0.0,220.879908,145.652643033,41.7366683228,0.0101400704314,24.1713,17.5552282524
 06/30  14:00:00,892.298108949,90.3102159145,426.025458257,0.0,220.879908,145.652643033,50.49316869,0.0,24.1713,26.32186869
 06/30  15:00:00,889.121441076,90.6259984652,430.605871735,0.0,220.879908,137.835547516,22.3937746927,0.00821040927254,4.83426,17.5513042834
 06/30  16:00:00,896.61905766,82.2056305149,451.857114457,0.0,220.879908,133.019064,49.4472303639,0.0,4.83426,44.6129703639
 06/30  17:00:00,786.934720671,77.6317269429,426.898796069,0.0,220.879908,53.238744,40.5306313671,0.0,4.83426,35.6963713671
 06/30  18:00:00,747.940361057,76.7225440167,389.058136608,0.0,220.879908,53.238744,49.6367811177,0.0,4.83426,44.8025211177
 06/30  19:00:00,768.780527994,76.0829620635,410.176272032,0.0,220.879908,53.238744,22.2154368292,0.0,4.83426,17.3811768292
 06/30  20:00:00,754.889998603,75.5709756698,384.97800177,0.0,220.879908,53.238744,13.5219002102,0.0,4.83426,8.68764021023
 06/30  21:00:00,118.038516896,0.0,0.0,0.0,43.513341876,52.539744,13.5230390568,0.0,4.83426,8.68877905676
 06/30  22:00:00,118.069536988,0.0,0.0,0.0,43.513341876,52.539744,13.4825890379,0.0,4.83426,8.64832903793
 06/30  23:00:00,118.959979935,0.0,0.0,0.0,43.513341876,52.539744,13.4710736732,0.0,4.83426,8.6368136732
 06/30  24:00:00,118.04135801,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 07/01  01:00:00,104.707069493,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  02:00:00,104.674666458,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  03:00:00,104.645027799,0.0,0.0,0.0,43.513341876,39.243024,13.4474021614,0.0,4.83426,8.61314216141
 07/01  04:00:00,99.0796727093,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  05:00:00,87.0916666562,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  06:00:00,87.1390067947,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  07:00:00,87.0536840258,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  08:00:00,87.1206132576,0.0,0.0,0.0,43.513341876,39.243024,13.4473611302,0.0,4.83426,8.61310113025
 07/01  09:00:00,87.2643280626,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  10:00:00,89.0545841826,1.70336983563,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  11:00:00,93.2945275233,5.11010950689,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  12:00:00,153.58672035,4.45892844516,61.1809829484,0.0,43.513341876,39.243024,13.4552678311,0.0,4.83426,8.62100783114
 07/01  13:00:00,137.691917496,5.89874226837,43.9136698057,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  14:00:00,254.267927266,7.17785961591,157.889900537,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  15:00:00,345.067105715,11.4789056958,243.428644186,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  16:00:00,342.866375056,9.85714653322,243.087302017,0.0,43.513341876,39.243024,13.4475012445,0.0,4.83426,8.6132412445
 07/01  17:00:00,338.62939893,9.15542013391,239.699652458,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  18:00:00,290.727264338,3.7564528002,197.604327533,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  19:00:00,279.991958407,3.83287485169,186.323854006,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  20:00:00,202.537776283,2.36350703532,99.4146203647,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  21:00:00,105.234900731,0.0,0.0,0.0,43.513341876,39.243024,13.4473669418,0.0,4.83426,8.61310694177
 07/01  22:00:00,104.800012674,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  23:00:00,105.613103269,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  24:00:00,104.736687423,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  01:00:00,104.715338166,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  02:00:00,104.691721282,0.0,0.0,0.0,43.513341876,39.243024,13.4473164749,0.0,4.83426,8.61305647487
 07/02  03:00:00,104.662478328,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  04:00:00,99.0993372901,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  05:00:00,87.0934275603,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  06:00:00,87.1056491491,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  07:00:00,86.9915053378,0.0,0.0,0.0,43.513341876,39.243024,13.4474930145,0.0,4.83426,8.61323301454
 07/02  08:00:00,87.0148821742,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  09:00:00,87.1123578078,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  10:00:00,87.1671538902,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  11:00:00,88.00677503,0.0,0.0,0.0,43.513341876,39.243024,13.4553713831,0.0,4.83426,8.62111138307
 07/02  12:00:00,87.1595365321,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  13:00:00,87.258104626,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  14:00:00,87.3161236877,0.0,0.0,0.0,43.513341876,39.243024,13.4474677282,0.0,4.83426,8.6132077282
 07/02  15:00:00,175.347734834,1.8761326556,85.1506204495,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  16:00:00,176.945145938,1.70063274136,87.1059236188,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  17:00:00,87.030180246,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  18:00:00,86.9955801724,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  19:00:00,87.4497653549,0.0,0.0,0.0,43.513341876,39.243024,13.4474153234,0.0,4.83426,8.61315532338
 07/02  20:00:00,99.3218700591,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  21:00:00,105.022310643,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  22:00:00,104.667563978,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  23:00:00,105.518677203,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  24:00:00,104.646714976,0.0,0.0,0.0,43.513341876,39.243024,13.4473630908,0.0,4.83426,8.61310309079
 07/03  01:00:00,104.627402026,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  02:00:00,104.61195845,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  03:00:00,104.608207511,0.0,0.0,0.0,43.513341876,39.243024,13.455311929,0.0,4.83426,8.62105192897
 07/03  04:00:00,99.0755457695,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  05:00:00,87.09219772,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  06:00:00,160.961619837,73.3384168948,0.00565649976708,0.0,43.513341876,39.942024,9.33732828262,4.48306828262,4.83426,0.02
 07/03  07:00:00,172.978341274,73.3384168948,12.0020520867,0.0,43.513341876,39.942024,436.557539201,423.082464659,4.83426,8.64081454168
 07/03  08:00:00,320.500696829,73.3384168948,35.009827832,0.0,122.71106,84.617158233,260.85421062,219.248474361,24.1713,17.4344362587
 07/03  09:00:00,389.242887629,73.3384168948,102.650536721,0.0,122.71106,84.617158233,131.906951342,99.0669462645,24.1713,8.66870507728
 07/03  10:00:00,476.318613372,73.3384168948,184.481652314,0.0,122.71106,88.818015033,51.3191640365,6.39356031827,36.25695,8.66865371826
 07/03  11:00:00,485.496163474,73.3384168948,192.773625924,0.0,122.71106,88.818015033,44.9244558491,0.0,36.25695,8.66750584906
 07/03  12:00:00,450.010513143,73.3804111808,158.548568787,0.0,122.71106,88.818015033,50.6596930135,5.73303744044,36.25695,8.66970557302
 07/03  13:00:00,478.375874215,73.522969049,190.52892528,0.0,122.71106,84.617158233,35.8163919413,2.97543817864,24.1713,8.66965376261
 07/03  14:00:00,518.963514695,73.9486145743,230.372403736,0.0,122.71106,84.617158233,32.8409021997,0.0,24.1713,8.66960219972
 07/03  15:00:00,573.632739568,74.2547951608,290.97086697,0.0,122.71106,78.0003075165,13.5082659936,0.00445484819019,4.83426,8.66955114543
 07/03  16:00:00,661.263861144,74.7529762354,382.48744198,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/03  17:00:00,530.866791304,74.4909943197,286.420309333,0.0,122.71106,39.942024,13.488512231,0.0134896850791,4.83426,8.64076254596
 07/03  18:00:00,470.436637804,73.3384168948,227.403263352,0.0,122.71106,39.942024,13.5097169416,0.0,4.83426,8.67545694163
 07/03  19:00:00,479.41070623,73.3384168948,235.632151098,0.0,122.71106,39.942024,13.5343049435,0.0,4.83426,8.70004494351
 07/03  20:00:00,329.947181626,73.3384168948,154.662628482,0.0,43.513341876,39.942024,22.1974959206,0.00750040939359,4.83426,17.3557355112
 07/03  21:00:00,104.982474708,0.0,0.0,0.0,43.513341876,39.243024,13.5218279613,0.0,4.83426,8.68756796127
 07/03  22:00:00,104.712071956,0.0,0.0,0.0,43.513341876,39.243024,13.4826963956,0.0,4.83426,8.64843639564
 07/03  23:00:00,105.594132615,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  24:00:00,104.685447866,0.0,0.0,0.0,43.513341876,39.243024,13.455212686,0.0,4.83426,8.62095268599
 07/04  01:00:00,104.64169308,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  02:00:00,104.610077069,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  03:00:00,104.605836539,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  04:00:00,99.0726806655,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  05:00:00,87.1116189155,0.0,0.0,0.0,43.513341876,39.243024,13.4473845553,0.0,4.83426,8.61312455529
 07/04  06:00:00,87.170841389,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  07:00:00,87.0580428425,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  08:00:00,87.0605603163,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  09:00:00,87.1044853511,0.0,0.0,0.0,43.513341876,39.243024,13.4552188838,0.0,4.83426,8.62095888385
 07/04  10:00:00,87.139245765,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  11:00:00,88.0280601246,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  12:00:00,87.2483489251,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  13:00:00,116.302240896,0.482590750295,28.1077115388,0.0,43.513341876,39.243024,13.4550767583,0.0,4.83426,8.62081675829
 07/04  14:00:00,239.531555069,2.29119638151,148.16359463,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  15:00:00,235.533148314,3.88546162754,142.709534214,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  16:00:00,331.82435126,7.17375864622,234.991719206,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  17:00:00,325.796895059,3.67057983008,232.51159902,0.0,43.513341876,39.243024,13.4474574928,0.0,4.83426,8.61319749282
 07/04  18:00:00,320.50359503,3.29371666466,227.591974695,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  19:00:00,262.468618776,2.6219788649,170.261875156,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  20:00:00,205.086425528,1.85594373673,102.500022503,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  21:00:00,105.192948185,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  22:00:00,104.813977774,0.0,0.0,0.0,43.513341876,39.243024,13.4473805172,0.0,4.83426,8.61312051716
 07/04  23:00:00,105.632728153,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  24:00:00,104.760070303,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  01:00:00,104.74612677,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  02:00:00,104.726499763,0.0,0.0,0.0,43.513341876,39.243024,13.4550620999,0.0,4.83426,8.62080209992
 07/05  03:00:00,104.693247639,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  04:00:00,99.1672155908,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  05:00:00,87.1885827239,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  06:00:00,269.922859014,73.3384168948,107.358078875,0.0,43.513341876,39.942024,13.5670964818,0.11182802074,4.83426,8.62100846107
 07/05  07:00:00,293.229983147,73.3384168948,130.460089317,0.0,43.513341876,39.942024,177.175844986,172.321584986,4.83426,0.02
 07/05  08:00:00,477.391339221,73.5359123548,189.579450559,0.0,122.71106,84.617158233,48.8522352353,7.24770656414,24.1713,17.4332286711
 07/05  09:00:00,598.95343035,73.7686197247,309.721342381,0.0,122.71106,84.617158233,32.839661913,0.0,24.1713,8.66836191298
 07/05  10:00:00,710.174566782,74.1339003867,415.564799889,0.0,122.71106,88.818015033,44.9263810496,0.0,36.25695,8.6694310496
 07/05  11:00:00,766.090362026,75.0372146263,469.03891135,0.0,122.71106,88.818015033,44.9262998895,0.0,36.25695,8.6693498895
 07/05  12:00:00,767.013464424,75.2551905161,470.549566974,0.0,122.71106,88.818015033,44.9262201495,0.0,36.25695,8.66927014952
 07/05  13:00:00,757.58942358,75.8152938555,465.172675852,0.0,122.71106,84.617158233,32.8572425945,0.0167514320353,24.1713,8.66919116251
 07/05  14:00:00,758.411194932,75.9899528541,465.992740114,0.0,122.71106,84.617158233,32.8404125924,0.0,24.1713,8.66911259242
 07/05  15:00:00,737.994697282,75.6018332588,452.914316238,0.0,122.71106,78.0003075165,13.5032945116,0.0,4.83426,8.66903451162
 07/05  16:00:00,675.724743915,75.0663604845,396.648635458,0.0,122.71106,73.183824,13.4748541423,0.0,4.83426,8.64059414233
 07/05  17:00:00,539.361519627,74.1847267791,295.019739377,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/05  18:00:00,497.568098417,73.3384168948,254.148524064,0.0,122.71106,39.942024,13.5101708853,0.0,4.83426,8.67591088531
 07/05  19:00:00,508.570893465,73.3384168948,264.44284603,0.0,122.71106,39.942024,22.2126799819,0.0,4.83426,17.3784199819
 07/05  20:00:00,419.778378486,73.3384168948,243.407892334,0.0,43.513341876,39.942024,13.5216435952,0.0,4.83426,8.68738359522
 07/05  21:00:00,105.037097364,0.0,0.0,0.0,43.513341876,39.243024,13.5219834124,0.0,4.83426,8.68772341245
 07/05  22:00:00,104.744106284,0.0,0.0,0.0,43.513341876,39.243024,13.4827606002,0.0,4.83426,8.64850060022
 07/05  23:00:00,105.663596061,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  24:00:00,104.769570329,0.0,0.0,0.0,43.513341876,39.243024,13.4551939684,0.0,4.83426,8.62093396844
 07/06  01:00:00,104.76327521,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  02:00:00,104.758766186,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  03:00:00,104.736455965,0.0,0.0,0.0,43.513341876,39.243024,13.4550185334,0.0,4.83426,8.62075853338
 07/06  04:00:00,99.2182041399,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  05:00:00,87.2557677087,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  06:00:00,342.81557526,73.3384168948,179.294747337,0.0,43.513341876,39.942024,13.6052892068,0.150081856481,4.83426,8.62094735035
 07/06  07:00:00,281.247937812,73.3384168948,118.682392497,0.0,43.513341876,39.942024,272.352740145,267.498480145,4.83426,0.02
 07/06  08:00:00,370.570824241,73.3384168948,84.3089567438,0.0,122.71106,84.617158233,200.38621423,158.780825697,24.1713,17.4340885329
 07/06  09:00:00,363.211011981,73.3384168948,76.9902115879,0.0,122.71106,84.617158233,145.454695511,112.615152194,24.1713,8.66824331606
 07/06  10:00:00,353.592508638,73.3384168948,63.3745680768,0.0,122.71106,88.818015033,156.144437071,111.218189993,36.25695,8.66929707854
