Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/06  11:00:00,358.081279377,73.3384168948,66.9264957729,0.0,122.71106,88.818015033,146.111598632,101.185446221,36.25695,8.66920241092
 07/06  12:00:00,372.708026172,73.3463363696,82.2043383052,0.0,122.71106,88.818015033,120.766636981,75.840577755,36.25695,8.66910922591
 07/06  13:00:00,401.155051626,73.4191725979,114.256089837,0.0,122.71106,84.617158233,53.391289213,20.5509723813,24.1713,8.66901683177
 07/06  14:00:00,477.323454935,73.5484639523,189.422077715,0.0,122.71106,84.617158233,32.8402248798,0.0,24.1713,8.66892487985
 07/06  15:00:00,531.380866553,73.6015465067,249.416144132,0.0,122.71106,78.0003075165,13.5030934014,0.0,4.83426,8.66883340142
 07/06  16:00:00,575.344385566,74.0296175524,297.183682566,0.0,122.71106,73.183824,13.4742320316,0.0,4.83426,8.63997203155
 07/06  17:00:00,513.9561824,73.9915730505,268.543244048,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/06  18:00:00,432.824980696,73.3384168948,189.378265702,0.0,122.71106,39.942024,13.5100475293,0.0,4.83426,8.67578752927
 07/06  19:00:00,449.708604062,73.3384168948,206.044141897,0.0,122.71106,39.942024,22.2124940931,0.0,4.83426,17.3782340931
 07/06  20:00:00,291.36563597,73.3384168948,115.66847087,0.0,43.513341876,39.942024,13.5302564513,0.00860263710213,4.83426,8.68739381423
 07/06  21:00:00,104.883027078,0.0,0.0,0.0,43.513341876,39.243024,13.5219213513,0.0,4.83426,8.68766135132
 07/06  22:00:00,104.60450136,0.0,0.0,0.0,43.513341876,39.243024,13.482172199,0.0,4.83426,8.64791219901
 07/06  23:00:00,105.514771604,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  24:00:00,104.587418168,0.0,0.0,0.0,43.513341876,39.243024,13.4549076183,0.0,4.83426,8.62064761826
 07/07  01:00:00,104.576759725,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  02:00:00,104.539068981,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  03:00:00,104.526366447,0.0,0.0,0.0,43.513341876,39.243024,13.4550743984,0.0,4.83426,8.6208143984
 07/07  04:00:00,103.660415434,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  05:00:00,88.4108483064,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  06:00:00,161.621172289,73.3384168948,0.00589301180994,0.0,43.513341876,39.942024,22.5069617456,17.6527017456,4.83426,0.02
 07/07  07:00:00,200.343769302,73.3384168948,38.6015978684,0.0,43.513341876,39.942024,343.542724157,330.067956364,4.83426,8.64050779326
 07/07  08:00:00,408.151084051,73.3414606642,120.907836756,0.0,122.71106,84.617158233,76.8789268875,35.2745961185,24.1713,17.433030769
 07/07  09:00:00,486.093126755,73.4017368255,198.109567661,0.0,122.71106,84.617158233,32.8402982387,0.0,24.1713,8.66899823875
 07/07  10:00:00,576.171318368,73.4303847701,282.893538937,0.0,122.71106,88.818015033,44.9258412146,0.0,36.25695,8.6688912146
 07/07  11:00:00,653.412536334,73.5420165676,357.859868699,0.0,122.71106,88.818015033,44.9257351654,0.0,36.25695,8.66878516543
 07/07  12:00:00,747.077409458,74.2807420204,450.499565089,0.0,122.71106,88.818015033,44.9256298358,0.0,36.25695,8.66867983584
 07/07  13:00:00,783.666560711,75.1113760417,490.186167555,0.0,122.71106,84.617158233,32.8560733997,0.0161984814684,24.1713,8.66857491827
 07/07  14:00:00,784.045293501,75.6772403205,490.203527002,0.0,122.71106,84.617158233,32.8397702577,0.0,24.1713,8.66847025768
 07/07  15:00:00,762.016238995,76.4824070415,475.199417181,0.0,122.71106,78.0003075165,13.502625953,0.0,4.83426,8.66836595303
 07/07  16:00:00,780.01891409,77.3840239888,498.617583452,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/07  17:00:00,745.116284959,76.7938748045,497.5496294,0.0,122.71106,39.942024,13.4746996398,0.0,4.83426,8.64043963979
 07/07  18:00:00,689.373722182,73.3384168948,444.016290472,0.0,122.71106,39.942024,13.5853386845,0.0756838266028,4.83426,8.67539485787
 07/07  19:00:00,623.995054067,73.3384168948,377.377348216,0.0,122.71106,39.942024,13.5334915627,0.0,4.83426,8.69923156268
 07/07  20:00:00,481.24055288,73.3384168948,303.725569024,0.0,43.513341876,39.942024,22.1976353484,0.00856276782187,4.83426,17.3548125805
 07/07  21:00:00,104.81803056,0.0,0.0,0.0,43.513341876,39.243024,13.5216521998,0.0,4.83426,8.68739219976
 07/07  22:00:00,104.852298357,0.0,0.0,0.0,43.513341876,39.243024,13.4821340442,0.0,4.83426,8.64787404418
 07/07  23:00:00,105.744351742,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  24:00:00,104.811278973,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  01:00:00,104.784535448,0.0,0.0,0.0,43.513341876,39.243024,13.4472330142,0.0,4.83426,8.61297301416
 07/08  02:00:00,104.741743353,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  03:00:00,104.691605074,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  04:00:00,102.140584989,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  05:00:00,87.2042280151,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  06:00:00,87.2549798869,0.0,0.0,0.0,43.513341876,39.243024,13.447338496,0.0,4.83426,8.61307849596
 07/08  07:00:00,87.1526720838,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  08:00:00,87.1685667502,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  09:00:00,87.210991754,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  10:00:00,87.2000255063,0.0,0.0,0.0,43.513341876,39.243024,13.4549358217,0.0,4.83426,8.62067582173
 07/08  11:00:00,88.0020537739,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  12:00:00,87.1459758366,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  13:00:00,87.2146512795,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  14:00:00,87.216877967,0.0,0.0,0.0,43.513341876,39.243024,13.4472173759,0.0,4.83426,8.61295737589
 07/08  15:00:00,87.1769946441,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  16:00:00,86.9791271235,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  17:00:00,86.9747877741,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  18:00:00,86.9722643546,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  19:00:00,87.4524198992,0.0,0.0,0.0,43.513341876,39.243024,13.447323878,0.0,4.83426,8.61306387805
 07/08  20:00:00,99.3677933949,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  21:00:00,105.09945424,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  22:00:00,104.758883295,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  23:00:00,105.602543239,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  24:00:00,104.73592678,0.0,0.0,0.0,43.513341876,39.243024,13.4472029825,0.0,4.83426,8.61294298246
 07/09  01:00:00,104.719652466,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  02:00:00,104.716816113,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  03:00:00,104.713607317,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  04:00:00,102.208420169,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  05:00:00,87.2364278022,0.0,0.0,0.0,43.513341876,39.243024,13.4472921817,0.0,4.83426,8.61303218173
 07/09  06:00:00,87.252742677,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  07:00:00,87.1081806348,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  08:00:00,87.1068695748,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  09:00:00,87.1316807084,0.0,0.0,0.0,43.513341876,39.243024,13.4549920452,0.0,4.83426,8.62073204518
 07/09  10:00:00,87.1086315326,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  11:00:00,87.9185472141,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  12:00:00,87.0828339876,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  13:00:00,87.1707112802,0.0,0.0,0.0,43.513341876,39.243024,13.454176384,0.0,4.83426,8.61991638396
 07/09  14:00:00,87.1944104415,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  15:00:00,87.1703653381,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  16:00:00,86.9945582049,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  17:00:00,86.968923514,0.0,0.0,0.0,43.513341876,39.243024,13.4471868244,0.0,4.83426,8.61292682435
 07/09  18:00:00,86.9400930667,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  19:00:00,87.3972933867,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  20:00:00,99.2711564672,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  21:00:00,104.953090643,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  22:00:00,104.607371729,0.0,0.0,0.0,43.513341876,39.243024,13.4472821683,0.0,4.83426,8.6130221683
 07/09  23:00:00,105.451889686,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  24:00:00,104.571687796,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  01:00:00,104.571527144,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  02:00:00,104.570069354,0.0,0.0,0.0,43.513341876,39.243024,13.4549593835,0.0,4.83426,8.62069938347
 07/10  03:00:00,104.567755062,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  04:00:00,102.024297147,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  05:00:00,87.0561459288,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  06:00:00,171.012732994,73.3384168948,9.89606443394,0.0,43.513341876,39.942024,14.0004947567,0.545390966067,4.83426,8.62084379066
 07/10  07:00:00,182.067893916,73.3384168948,20.8755867219,0.0,43.513341876,39.942024,423.895512543,419.041252543,4.83426,0.02
 07/10  08:00:00,321.094274823,73.3384168948,35.5078952134,0.0,122.71106,84.617158233,250.743829301,209.142026337,24.1713,17.4305029635
 07/10  09:00:00,333.265298142,73.3384168948,47.4555028802,0.0,122.71106,84.617158233,195.73568444,162.89608794,24.1713,8.66829649948
 07/10  10:00:00,322.478858209,73.3384168948,32.7298708751,0.0,122.71106,88.818015033,232.165496002,187.240392478,36.25695,8.66815352403
 07/10  11:00:00,311.42010288,73.3384168948,20.9982256721,0.0,122.71106,88.818015033,251.13593879,206.210978104,36.25695,8.66801068555
 07/10  12:00:00,325.084034102,73.3384168948,35.2940198091,0.0,122.71106,88.818015033,212.43023757,167.505419588,36.25695,8.66786798158
 07/10  13:00:00,344.997611901,73.3384168948,58.9648804823,0.0,122.71106,84.617158233,177.199106402,144.360080991,24.1713,8.66772541087
 07/10  14:00:00,365.217583737,73.3384168948,78.9034318851,0.0,122.71106,84.617158233,174.322533415,141.482513767,24.1713,8.66871964814
 07/10  15:00:00,360.77465341,73.3384168948,81.1216797635,0.0,122.71106,78.0003075165,161.757447636,148.25461396,4.83426,8.66857367542
 07/10  16:00:00,356.311162978,73.3384168948,81.6849652339,0.0,122.71106,73.183824,162.911673732,149.437512379,4.83426,8.6399013527
 07/10  17:00:00,366.553811441,73.3384168948,124.576841713,0.0,122.71106,39.942024,114.432634236,109.578374236,4.83426,0.02
 07/10  18:00:00,376.38132154,73.3384168948,134.340042217,0.0,122.71106,39.942024,13.5130254113,0.00337067261536,4.83426,8.67539473865
 07/10  19:00:00,356.562080622,73.3384168948,114.314244813,0.0,122.71106,39.942024,22.2111206787,0.0,4.83426,17.3768606787
 07/10  20:00:00,270.938584678,73.3384168948,96.4558605862,0.0,43.513341876,39.942024,13.521016948,0.0,4.83426,8.68675694804
 07/10  21:00:00,104.861674085,0.0,0.0,0.0,43.513341876,39.243024,13.5212302539,0.0,4.83426,8.68697025391
 07/10  22:00:00,104.586143298,0.0,0.0,0.0,43.513341876,39.243024,13.4817356216,0.0,4.83426,8.64747562157
 07/10  23:00:00,105.499912181,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  24:00:00,104.578137794,0.0,0.0,0.0,43.513341876,39.243024,13.4549831033,0.0,4.83426,8.6207231033
 07/11  01:00:00,104.560194681,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  02:00:00,104.557037226,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  03:00:00,104.554433721,0.0,0.0,0.0,43.513341876,39.243024,13.4547479554,0.0,4.83426,8.62048795538
 07/11  04:00:00,103.729711947,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  05:00:00,88.4363384416,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  06:00:00,161.631417632,73.3384168948,0.00577811032755,0.0,43.513341876,39.942024,16.1256410108,11.2713810108,4.83426,0.02
 07/11  07:00:00,212.946741636,73.3384168948,51.276623913,0.0,43.513341876,39.942024,411.082686542,397.608297428,4.83426,8.64012911481
 07/11  08:00:00,434.125893811,73.3384168948,146.983680166,0.0,122.71106,84.617158233,111.921179689,70.3178623763,24.1713,17.4320173129
 07/11  09:00:00,511.653858561,73.3384168948,223.592104523,0.0,122.71106,84.617158233,41.0391915659,8.19981089205,24.1713,8.66808067382
 07/11  10:00:00,664.775034924,73.3384168948,370.937640281,0.0,122.71106,88.818015033,45.3293001479,0.403820091684,36.25695,8.66853005626
 07/11  11:00:00,748.491395728,73.3384168948,452.820595885,0.0,122.71106,88.818015033,44.9247184141,0.0,36.25695,8.66776841409
 07/11  12:00:00,773.53159906,73.4062768547,478.645088643,0.0,122.71106,88.818015033,44.9245635383,0.0,36.25695,8.66761353834
 07/11  13:00:00,792.889664491,73.8695346337,501.662602948,0.0,122.71106,84.617158233,32.8553675425,0.0154742227748,24.1713,8.66859331975
 07/11  14:00:00,802.468440214,74.2866489387,510.89782685,0.0,122.71106,84.617158233,32.8397344347,0.0,24.1713,8.66843443475
 07/11  15:00:00,796.371914783,74.8277277042,511.241066802,0.0,122.71106,78.0003075165,13.502537414,0.0,4.83426,8.66827741401
 07/11  16:00:00,788.587788342,75.3889544425,507.886221475,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/11  17:00:00,744.605255881,74.9922512506,497.710008745,0.0,122.71106,39.942024,13.4743300157,0.0,4.83426,8.64007001571
 07/11  18:00:00,658.225311055,73.3384168948,413.341770786,0.0,122.71106,39.942024,13.6037795601,0.0942319424081,4.83426,8.67528761768
 07/11  19:00:00,578.372314656,73.3384168948,334.094176286,0.0,122.71106,39.942024,13.531904048,0.0,4.83426,8.69764404799
 07/11  20:00:00,421.718126581,73.3384168948,245.846617934,0.0,43.513341876,39.942024,13.5290643481,0.00801947342025,4.83426,8.68678487463
 07/11  21:00:00,104.735236355,0.0,0.0,0.0,43.513341876,39.243024,22.1869436838,0.0,4.83426,17.3526836838
 07/11  22:00:00,104.770655229,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  23:00:00,105.660248055,0.0,0.0,0.0,43.513341876,39.243024,13.4704584859,0.0,4.83426,8.63619848587
 07/11  24:00:00,104.749380546,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  01:00:00,104.749451687,0.0,0.0,0.0,43.513341876,39.243024,13.4548887698,0.0,4.83426,8.62062876976
 07/12  02:00:00,104.721600703,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  03:00:00,104.672509218,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  04:00:00,102.122303881,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  05:00:00,87.1488686039,0.0,0.0,0.0,43.513341876,39.243024,13.4550051037,0.0,4.83426,8.62074510366
 07/12  06:00:00,187.066935334,73.3384168948,25.7042703167,0.0,43.513341876,39.942024,4.98511790502,0.130857905016,4.83426,0.02
 07/12  07:00:00,246.761729742,73.3384168948,84.6168509207,0.0,43.513341876,39.942024,280.712457975,267.238425781,4.83426,8.6397721946
 07/12  08:00:00,471.257188021,73.3393161826,183.664285297,0.0,122.71106,84.617158233,47.0810495521,14.1847131605,24.1713,8.72503639154
 07/12  09:00:00,616.815533738,73.4037578466,327.594636612,0.0,122.71106,84.617158233,32.8395927299,0.0,24.1713,8.6682927299
 07/12  10:00:00,740.040088058,73.4530265865,444.803437168,0.0,122.71106,88.818015033,44.9252467732,0.0,36.25695,8.66829677323
 07/12  11:00:00,782.436443237,73.8221853765,485.154531454,0.0,122.71106,88.818015033,44.9244753708,0.0,36.25695,8.66752537081
 07/12  12:00:00,821.548902532,74.905301171,524.54210905,0.0,122.71106,88.818015033,44.9254418043,0.0,36.25695,8.66849180425
 07/12  13:00:00,845.747836569,76.1411977632,552.148811419,0.0,122.71106,84.617158233,32.8548760595,0.0152558261419,24.1713,8.66832023339
 07/12  14:00:00,848.783315652,76.9591502494,554.553491727,0.0,122.71106,84.617158233,32.8394506508,0.0,24.1713,8.66815065077
 07/12  15:00:00,820.046325534,77.8287944391,531.825767016,0.0,122.71106,78.0003075165,13.5022424217,0.0,4.83426,8.66798242168
 07/12  16:00:00,808.39641419,78.2944970444,524.650336539,0.0,122.71106,73.183824,13.473917961,0.0,4.83426,8.63965796103
 07/12  17:00:00,763.183841595,77.1114112941,513.791530373,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/12  18:00:00,642.267981481,73.3384168948,397.483906998,0.0,122.71106,39.942024,13.5808925787,0.0725494586615,4.83426,8.67408312003
 07/12  19:00:00,630.836196722,73.3384168948,385.522862746,0.0,122.71106,39.942024,22.2109398475,0.0,4.83426,17.3766798475
 07/12  20:00:00,533.368529705,73.3384168948,355.856274186,0.0,43.513341876,39.942024,13.5210819189,0.0,4.83426,8.68682191888
 07/12  21:00:00,105.214959755,0.0,0.0,0.0,43.513341876,39.243024,13.5212703183,0.0,4.83426,8.68701031831
 07/12  22:00:00,104.863089231,0.0,0.0,0.0,43.513341876,39.243024,13.4817311171,0.0,4.83426,8.64747111713
 07/12  23:00:00,105.747496818,0.0,0.0,0.0,43.513341876,39.243024,13.4701399181,0.0,4.83426,8.6358799181
 07/12  24:00:00,104.856813056,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  01:00:00,104.833667035,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  02:00:00,104.796795194,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  03:00:00,104.778040568,0.0,0.0,0.0,43.513341876,39.243024,13.4549764105,0.0,4.83426,8.62071641048
 07/13  04:00:00,102.269814798,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  05:00:00,87.294870326,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  06:00:00,245.110723912,73.3384168948,82.8894922549,0.0,43.513341876,39.942024,13.6429285334,0.188019255094,4.83426,8.62064927831
 07/13  07:00:00,259.592995893,73.3384168948,97.2734320128,0.0,43.513341876,39.942024,209.880675019,205.026415019,4.83426,0.02
 07/13  08:00:00,457.435118615,73.3431488968,170.005130691,0.0,122.71106,84.617158233,80.2503100656,38.6484446673,24.1713,17.4305653983
 07/13  09:00:00,559.843635453,73.4450355361,271.133775435,0.0,122.71106,84.617158233,36.681210813,3.84158531667,24.1713,8.66832549637
 07/13  10:00:00,687.313933788,73.6602246323,392.921016473,0.0,122.71106,88.818015033,44.9250903386,0.0,36.25695,8.66814033861
 07/13  11:00:00,717.763088007,73.8530471155,420.958944872,0.0,122.71106,88.818015033,44.9249078279,0.0,36.25695,8.66795782795
 07/13  12:00:00,726.039136516,74.3010440375,429.434143491,0.0,122.71106,88.818015033,44.9247269345,0.0,36.25695,8.6677769345
 07/13  13:00:00,723.380222383,74.4151475982,431.129307943,0.0,122.71106,84.617158233,32.8556206636,0.0167237258439,24.1713,8.66759693772
 07/13  14:00:00,728.74821365,74.4646801935,437.220629053,0.0,122.71106,84.617158233,32.8387174732,0.0,24.1713,8.66741747322
 07/13  15:00:00,720.392158341,74.6087142269,435.177820211,0.0,122.71106,78.0003075165,13.5073265204,0.00469703668198,4.83426,8.66836948367
 07/13  16:00:00,730.104631461,74.9935368818,449.771755329,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/13  17:00:00,712.862545452,74.4234626354,466.987141206,0.0,122.71106,39.942024,13.4742976748,0.0,4.83426,8.6400376748
 07/13  18:00:00,581.479908379,73.3384168948,337.318628673,0.0,122.71106,39.942024,13.5082216171,0.0,4.83426,8.67396161708
 07/13  19:00:00,535.581899314,73.3384168948,291.226097781,0.0,122.71106,39.942024,13.5316488781,0.0,4.83426,8.69738887814
 07/13  20:00:00,447.926990916,73.3384168948,271.264564236,0.0,43.513341876,39.942024,22.1872694821,0.0,4.83426,17.3530094821
 07/13  21:00:00,105.138314906,0.0,0.0,0.0,43.513341876,39.243024,13.5210287595,0.0,4.83426,8.68676875949
 07/13  22:00:00,104.815887672,0.0,0.0,0.0,43.513341876,39.243024,13.4818740811,0.0,4.83426,8.64761408114
 07/13  23:00:00,105.695224732,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  24:00:00,104.800733222,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  01:00:00,104.779243013,0.0,0.0,0.0,43.513341876,39.243024,13.4546852885,0.0,4.83426,8.62042528854
 07/14  02:00:00,104.731225758,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  03:00:00,104.699487567,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  04:00:00,103.960007816,0.0,0.0,0.0,43.513341876,39.243024,13.4547786392,0.0,4.83426,8.62051863916
 07/14  05:00:00,88.6461245413,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  06:00:00,218.003338335,73.3384168948,55.4256917842,0.0,43.513341876,39.942024,4.96392837627,0.109668376269,4.83426,0.02
 07/14  07:00:00,279.529216004,73.3384168948,116.920825551,0.0,43.513341876,39.942024,227.322987981,213.849203451,4.83426,8.63952452979
 07/14  08:00:00,428.705449893,73.3384168948,141.647840621,0.0,122.71106,84.617158233,91.5591651204,49.95937032,24.1713,17.4284948004
 07/14  09:00:00,449.345694496,73.3384168948,162.005288494,0.0,122.71106,84.617158233,47.0267304126,14.1880039119,24.1713,8.66742650063
 07/14  10:00:00,469.948735943,73.386001242,178.169473509,0.0,122.71106,88.818015033,48.5737284513,3.64954444751,36.25695,8.66723400379
 07/14  11:00:00,500.619068251,73.4561619555,207.591004879,0.0,122.71106,88.818015033,37.9055086942,1.62855869421,36.25695,0.02
 07/14  12:00:00,549.499147753,73.6566704007,256.667944124,0.0,122.71106,88.818015033,44.9251191938,0.0,36.25695,8.66816919378
 07/14  13:00:00,575.055889575,73.9966319403,285.847377121,0.0,122.71106,84.617158233,32.8531715997,0.0138977891093,24.1713,8.66797381064
 07/14  14:00:00,657.323438113,74.3442416601,367.083473352,0.0,122.71106,84.617158233,32.839080572,0.0,24.1713,8.66778057202
 07/14  15:00:00,704.524962994,74.2002020405,419.990013328,0.0,122.71106,78.0003075165,13.5069490989,0.00467310311705,4.83426,8.66801599583
 07/14  16:00:00,702.21845337,74.3579454988,422.497886259,0.0,122.71106,73.183824,13.4740720352,0.0,4.83426,8.63981203516
 07/14  17:00:00,659.517999433,73.8460092263,414.074766455,0.0,122.71106,39.942024,13.4738088333,0.0,4.83426,8.63954883326
 07/14  18:00:00,558.133585326,73.3384168948,314.033521218,0.0,122.71106,39.942024,13.5086968498,0.0,4.83426,8.67443684984
 07/14  19:00:00,508.473980107,73.3384168948,264.855942345,0.0,122.71106,39.942024,13.5312826964,0.0,4.83426,8.69702269643
 07/14  20:00:00,476.854413882,73.3384168948,300.305949855,0.0,43.513341876,39.942024,13.5202526122,0.0,4.83426,8.68599261219
 07/14  21:00:00,104.716279976,0.0,0.0,0.0,43.513341876,39.243024,13.520475124,0.0,4.83426,8.68621512401
 07/14  22:00:00,104.764361168,0.0,0.0,0.0,43.513341876,39.243024,13.481638448,0.0,4.83426,8.64737844798
 07/14  23:00:00,105.672483345,0.0,0.0,0.0,43.513341876,39.243024,13.4702551597,0.0,4.83426,8.63599515965
 07/14  24:00:00,104.771286381,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  01:00:00,104.750273034,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  02:00:00,104.745160904,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  03:00:00,104.723200215,0.0,0.0,0.0,43.513341876,39.243024,13.4470518193,0.0,4.83426,8.6127918193
 07/15  04:00:00,102.169398088,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  05:00:00,87.202422724,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  06:00:00,87.2364700472,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  07:00:00,87.0975247838,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  08:00:00,87.1219753465,0.0,0.0,0.0,43.513341876,39.243024,13.447082722,0.0,4.83426,8.61282272197
 07/15  09:00:00,87.1629661725,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  10:00:00,87.1561059509,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  11:00:00,87.9732216553,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  12:00:00,87.1015005241,0.0,0.0,0.0,43.513341876,39.243024,13.4547449323,0.0,4.83426,8.62048493227
 07/15  13:00:00,87.1577775832,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  14:00:00,87.1796371166,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  15:00:00,87.1742873216,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  16:00:00,86.9940745047,0.0,0.0,0.0,43.513341876,39.243024,13.4470322151,0.0,4.83426,8.61277221506
 07/15  17:00:00,86.9946275968,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  18:00:00,86.9923734494,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  19:00:00,87.4835362624,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  20:00:00,99.4002665059,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  21:00:00,105.083208849,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  22:00:00,104.717919818,0.0,0.0,0.0,43.513341876,39.243024,13.4470638023,0.0,4.83426,8.61280380225
 07/15  23:00:00,105.56720348,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  24:00:00,104.713781946,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  01:00:00,104.711730773,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  02:00:00,104.709678408,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  03:00:00,104.707689584,0.0,0.0,0.0,43.513341876,39.243024,13.4470855247,0.0,4.83426,8.61282552471
 07/16  04:00:00,102.202161344,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  05:00:00,87.2306947576,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  06:00:00,87.2592095401,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  07:00:00,87.1159411119,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  08:00:00,87.13188706,0.0,0.0,0.0,43.513341876,39.243024,13.4546933316,0.0,4.83426,8.62043333157
 07/16  09:00:00,87.1729693309,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  10:00:00,87.1733024305,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  11:00:00,88.0174654572,0.0,0.0,0.0,43.513341876,39.243024,13.4547684008,0.0,4.83426,8.62050840076
 07/16  12:00:00,87.2096950798,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  13:00:00,87.3215714534,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  14:00:00,87.3594308443,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  15:00:00,87.2972837229,0.0,0.0,0.0,43.513341876,39.243024,13.4472011573,0.0,4.83426,8.61294115726
 07/16  16:00:00,87.0726984173,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  17:00:00,87.0499854376,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  18:00:00,87.0132817334,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  19:00:00,87.4895543454,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  20:00:00,99.4058655448,0.0,0.0,0.0,43.513341876,39.243024,13.4469979588,0.0,4.83426,8.61273795877
 07/16  21:00:00,105.111682161,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  22:00:00,104.756359559,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  23:00:00,105.581013586,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  24:00:00,104.721868638,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  01:00:00,104.721926225,0.0,0.0,0.0,43.513341876,39.243024,13.4547196626,0.0,4.83426,8.62045966258
 07/17  02:00:00,104.720725974,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  03:00:00,104.718998087,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  04:00:00,102.213707435,0.0,0.0,0.0,43.513341876,39.243024,13.4547811371,0.0,4.83426,8.62052113714
 07/17  05:00:00,87.2420519322,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  06:00:00,470.345763352,73.3384168948,305.302097669,0.0,43.513341876,39.942024,4.97158046995,0.117320469946,4.83426,0.02
 07/17  07:00:00,492.791046203,73.3384168948,327.68031529,0.0,43.513341876,39.942024,154.51219145,141.038217987,4.83426,8.63971346332
 07/17  08:00:00,655.739564765,73.3384168948,366.090506169,0.0,122.71106,84.617158233,45.4429066651,3.84500572018,24.1713,17.4266009449
 07/17  09:00:00,706.917574404,73.3671706385,416.497191456,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/17  10:00:00,724.543267542,73.4434095642,428.801512254,0.0,122.71106,88.818015033,44.9247911419,0.0,36.25695,8.66784114193
 07/17  11:00:00,742.603603357,73.9984747025,444.758593347,0.0,122.71106,88.818015033,44.9245269282,0.0,36.25695,8.66757692821
 07/17  12:00:00,760.506980329,75.1315577539,461.609080456,0.0,122.71106,88.818015033,44.9242996043,0.0,36.25695,8.66734960433
 07/17  13:00:00,777.540377405,76.3269982344,481.507682466,0.0,122.71106,84.617158233,32.8539281543,0.0155044714268,24.1713,8.66712368287
 07/17  14:00:00,805.605656201,77.3122755935,509.184722375,0.0,122.71106,84.617158233,32.8381985663,0.0,24.1713,8.6668985663
 07/17  15:00:00,809.692589656,78.3134714889,518.984218103,0.0,122.71106,78.0003075165,13.5020546087,0.0,4.83426,8.6677946087
 07/17  16:00:00,803.894375758,79.0873211689,517.819144493,0.0,122.71106,73.183824,13.4739381215,0.0,4.83426,8.63967812153
 07/17  17:00:00,754.350859212,77.9514565808,503.058706655,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/17  18:00:00,679.940489315,73.3384168948,434.050279218,0.0,122.71106,39.942024,13.5822087192,0.0736808964523,4.83426,8.67426782274
 07/17  19:00:00,673.406283848,73.3384168948,426.563545079,0.0,122.71106,39.942024,22.2096708739,0.0,4.83426,17.3754108739
 07/17  20:00:00,600.97155957,73.3384168948,418.858211786,0.0,43.513341876,39.942024,13.528454786,0.00799176746204,4.83426,8.68620301854
 07/17  21:00:00,105.184593767,0.0,0.0,0.0,43.513341876,39.243024,13.5188958465,0.0,4.83426,8.6846358465
 07/17  22:00:00,104.830566225,0.0,0.0,0.0,43.513341876,39.243024,13.4813371394,0.0,4.83426,8.64707713939
 07/17  23:00:00,105.708368392,0.0,0.0,0.0,43.513341876,39.243024,13.4697898834,0.0,4.83426,8.63552988341
 07/17  24:00:00,104.818427343,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  01:00:00,104.793512327,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  02:00:00,104.775005643,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  03:00:00,104.733901045,0.0,0.0,0.0,43.513341876,39.243024,13.4547052142,0.0,4.83426,8.6204452142
 07/18  04:00:00,107.045654377,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  05:00:00,88.7562251157,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  06:00:00,316.559070206,73.3384168948,152.62319516,0.0,43.513341876,39.942024,13.6033504076,0.148592598548,4.83426,8.62049780903
 07/18  07:00:00,432.410721877,73.3384168948,267.983312139,0.0,43.513341876,39.942024,92.04232996,87.18806996,4.83426,0.02
 07/18  08:00:00,693.756838277,73.6223855611,403.400111961,0.0,122.71106,84.617158233,41.5976753385,0.0,24.1713,17.4263753385
 07/18  09:00:00,736.806322071,73.8260914412,445.507895495,0.0,122.71106,84.617158233,32.8386950981,0.0,24.1713,8.66739509808
 07/18  10:00:00,774.493855602,74.2829976028,478.634814593,0.0,122.71106,88.818015033,44.9241053653,0.0,36.25695,8.66715536534
 07/18  11:00:00,797.228309786,75.4178729109,499.579124675,0.0,122.71106,88.818015033,44.9238676872,0.0,36.25695,8.66691768721
 07/18  12:00:00,802.283199094,76.9370583474,503.780876015,0.0,122.71106,88.818015033,44.9245545612,0.0,36.25695,8.66760456116
 07/18  13:00:00,814.591688715,78.5494117369,518.133956958,0.0,122.71106,84.617158233,32.8538778297,0.0150175155966,24.1713,8.66756031412
 07/18  14:00:00,828.336093744,79.6990736582,530.690052372,0.0,122.71106,84.617158233,32.8386212415,0.0,24.1713,8.66732124146
 07/18  15:00:00,818.169145198,80.4581216082,526.361652465,0.0,122.71106,78.0003075165,13.5013441939,0.0,4.83426,8.6670841939
 07/18  16:00:00,809.775676494,81.2179858333,522.25949291,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/18  17:00:00,775.411487408,79.7699779484,522.186853511,0.0,122.71106,39.942024,13.473888827,0.0,4.83426,8.63962882701
 07/18  18:00:00,684.667447807,73.3384168948,437.624141133,0.0,122.71106,39.942024,13.6070856408,0.0990553625109,4.83426,8.67377027829
 07/18  19:00:00,683.580325315,73.3384168948,436.967337003,0.0,122.71106,39.942024,13.5312639753,0.0,4.83426,8.69700397534
 07/18  20:00:00,612.48468072,73.3384168948,430.352124736,0.0,43.513341876,39.942024,22.1917689296,0.00706237746781,4.83426,17.3504465522
 07/18  21:00:00,104.920133258,0.0,0.0,0.0,43.513341876,39.243024,13.5192681952,0.0,4.83426,8.68500819517
 07/18  22:00:00,104.935286056,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  23:00:00,105.803909227,0.0,0.0,0.0,43.513341876,39.243024,13.4696456005,0.0,4.83426,8.63538560045
 07/18  24:00:00,104.91162731,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  01:00:00,104.904360839,0.0,0.0,0.0,43.513341876,39.243024,13.4547899956,0.0,4.83426,8.6205299956
 07/19  02:00:00,104.862706677,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  03:00:00,104.848966646,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  04:00:00,105.360677096,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  05:00:00,87.3968564931,0.0,0.0,0.0,43.513341876,39.243024,13.4544822779,0.0,4.83426,8.6202222779
 07/19  06:00:00,578.59381985,73.3384168948,411.951037288,0.0,43.513341876,39.942024,4.97046955874,0.116209558742,4.83426,0.02
 07/19  07:00:00,578.450802774,73.3384168948,412.009147409,0.0,43.513341876,39.942024,33.4378215713,19.9642635981,4.83426,8.63929797323
 07/19  08:00:00,702.44781369,73.3796095624,411.829519074,0.0,122.71106,84.617158233,32.8935465108,0.0,24.1713,8.72224651083
 07/19  09:00:00,703.04143986,73.5902638431,411.933764317,0.0,122.71106,84.617158233,32.8389470092,0.0,24.1713,8.66764700916
 07/19  10:00:00,706.731150632,73.9271839161,410.905834587,0.0,122.71106,88.818015033,44.9227134207,0.0,36.25695,8.66576342074
 07/19  11:00:00,708.182419914,73.9930129365,411.178807601,0.0,122.71106,88.818015033,44.9244229313,0.0,36.25695,8.66747293127
 07/19  12:00:00,703.311411288,74.0369032084,406.702761927,0.0,122.71106,88.818015033,44.9241731744,0.0,36.25695,8.66722317438
 07/19  13:00:00,696.915091614,74.2272967157,403.874998271,0.0,122.71106,84.617158233,32.8452109655,0.00693538965836,24.1713,8.6669755758
 07/19  14:00:00,698.532900372,74.2314183593,405.307071193,0.0,122.71106,84.617158233,32.8380286881,0.0,24.1713,8.66672868814
 07/19  15:00:00,696.711837635,74.6033375867,409.515916669,0.0,122.71106,78.0003075165,13.5067808012,0.00492047666308,4.83426,8.66760032449
 07/19  16:00:00,685.528551554,74.6409061232,402.890090406,0.0,122.71106,73.183824,13.4733635083,0.0,4.83426,8.63910350832
 07/19  17:00:00,648.855600995,73.9091701207,400.056391155,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/19  18:00:00,653.428793545,73.3384168948,405.909851576,0.0,122.71106,39.942024,13.5082968266,0.0,4.83426,8.6740368266
 07/19  19:00:00,655.564991751,73.3384168948,408.063600263,0.0,122.71106,39.942024,22.2093986225,0.0,4.83426,17.3751386225
 07/19  20:00:00,591.033684704,73.3384168948,408.065095099,0.0,43.513341876,39.942024,13.5189836284,0.0,4.83426,8.68472362841
 07/19  21:00:00,105.17222532,0.0,0.0,0.0,43.513341876,39.243024,13.5190864448,0.0,4.83426,8.68482644475
 07/19  22:00:00,104.83781985,0.0,0.0,0.0,43.513341876,39.243024,13.4815256144,0.0,4.83426,8.64726561439
 07/19  23:00:00,105.711200505,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  24:00:00,104.836002897,0.0,0.0,0.0,43.513341876,39.243024,13.4547395091,0.0,4.83426,8.62047950906
 07/20  01:00:00,104.811947751,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  02:00:00,104.794509262,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  03:00:00,104.790279574,0.0,0.0,0.0,43.513341876,39.243024,13.4547645335,0.0,4.83426,8.6205045335
 07/20  04:00:00,105.280202549,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  05:00:00,87.3178904027,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  06:00:00,569.944932164,73.3384168948,403.746289954,0.0,43.513341876,39.942024,4.96951010556,0.115250105557,4.83426,0.02
 07/20  07:00:00,569.085564642,73.3384168948,403.08223982,0.0,43.513341876,39.942024,107.544717005,94.0708933872,4.83426,8.63956361779
 07/20  08:00:00,698.906295906,73.3384168948,408.072258688,0.0,122.71106,84.617158233,43.2010746708,1.60277347935,24.1713,17.4270011914
 07/20  09:00:00,704.81769092,73.4656802152,412.474263539,0.0,122.71106,84.617158233,32.8388110339,0.0,24.1713,8.66751103393
 07/20  10:00:00,729.378137814,73.8475711523,431.053206133,0.0,122.71106,88.818015033,44.9236066933,0.0,36.25695,8.66665669326
 07/20  11:00:00,764.9405339,74.9762204152,464.065269053,0.0,122.71106,88.818015033,44.9244666396,0.0,36.25695,8.66751663961
 07/20  12:00:00,802.823138645,76.4031371552,501.663361754,0.0,122.71106,88.818015033,44.924203997,0.0,36.25695,8.66725399696
 07/20  13:00:00,792.272496341,77.5877445144,494.872680827,0.0,122.71106,84.617158233,32.8559863257,0.0176918188912,24.1713,8.66699450681
 07/20  14:00:00,777.775338766,77.8125241902,480.493315766,0.0,122.71106,84.617158233,32.8380367206,0.0,24.1713,8.66673672057
 07/20  15:00:00,767.138926967,77.4072595433,476.971026993,0.0,122.71106,78.0003075165,7.56253924123,0.0,4.83426,2.72827924123
 07/20  16:00:00,761.858335221,78.1779722124,475.447515495,0.0,122.71106,73.183824,10.772382638,0.0,4.83426,5.93812263803
 07/20  17:00:00,736.178069468,76.4187066161,485.041633043,0.0,122.71106,39.942024,13.4735793978,0.0,4.83426,8.63931939779
 07/20  18:00:00,670.407658037,73.3384168948,422.393636319,0.0,122.71106,39.942024,13.5774463123,0.0699522294708,4.83426,8.67323408281
 07/20  19:00:00,670.861079767,73.3384168948,422.700582496,0.0,122.71106,39.942024,13.5310033031,0.0,4.83426,8.69674330315
 07/20  20:00:00,603.047042361,73.3384168948,419.824809121,0.0,43.513341876,39.942024,13.5269815697,0.00694921463193,4.83426,8.68577235506
 07/20  21:00:00,105.264521481,0.0,0.0,0.0,43.513341876,39.243024,22.1846383167,0.0,4.83426,17.3503783167
 07/20  22:00:00,104.896926722,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  23:00:00,105.748030189,0.0,0.0,0.0,43.513341876,39.243024,13.4696936765,0.0,4.83426,8.63543367652
 07/20  24:00:00,104.85975298,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  01:00:00,104.834459334,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  02:00:00,104.815676765,0.0,0.0,0.0,43.513341876,39.243024,13.4544587604,0.0,4.83426,8.62019876043
 07/21  03:00:00,104.810091178,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  04:00:00,107.197981621,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  05:00:00,88.915757296,0.0,0.0,0.0,43.513341876,39.243024,13.454481837,0.0,4.83426,8.620221837
 07/21  06:00:00,561.75856694,73.3384168948,394.798450371,0.0,43.513341876,39.942024,4.88097925805,0.0267192580506,4.83426,0.02
 07/21  07:00:00,579.932702967,73.3384168948,413.250605305,0.0,43.513341876,39.942024,13.1516643755,8.2974043755,4.83426,0.02
 07/21  08:00:00,713.978809082,73.6625324328,422.122234252,0.0,122.71106,84.617158233,41.5957918438,0.0,24.1713,17.4244918438
 07/21  09:00:00,738.440752349,73.9590774288,445.659290681,0.0,122.71106,84.617158233,32.8383575112,0.0,24.1713,8.6670575112
 07/21  10:00:00,765.995614924,74.6807372858,467.888909907,0.0,122.71106,88.818015033,44.9237382543,0.0,36.25695,8.66678825431
 07/21  11:00:00,783.709422238,75.8859057646,483.088988131,0.0,122.71106,88.818015033,44.923470383,0.0,36.25695,8.666520383
 07/21  12:00:00,797.602801193,77.6373097376,496.474090733,0.0,122.71106,88.818015033,44.9243167778,0.0,36.25695,8.66736677776
 07/21  13:00:00,809.416204401,79.1008542185,510.731519964,0.0,122.71106,84.617158233,32.8540759434,0.0156817776391,24.1713,8.66709416572
 07/21  14:00:00,815.835394275,80.1841916749,516.145722379,0.0,122.71106,84.617158233,32.8381246912,0.0,24.1713,8.66682469117
 07/21  15:00:00,815.290630079,81.3316599466,521.134685973,0.0,122.71106,78.0003075165,13.5008171146,0.0,4.83426,8.66655711461
 07/21  16:00:00,813.47421078,81.8527810153,523.769723287,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/21  17:00:00,773.661292915,80.1104036313,519.083851733,0.0,122.71106,39.942024,13.4732653722,0.0,4.83426,8.63900537219
 07/21  18:00:00,696.045529639,73.3384168948,448.128495353,0.0,122.71106,39.942024,13.6103115233,0.1029968745,4.83426,8.67305464885
 07/21  19:00:00,682.654688745,73.3384168948,434.261269284,0.0,122.71106,39.942024,13.5292299732,0.0,4.83426,8.69496997316
 07/21  20:00:00,609.064101293,73.3384168948,425.524990493,0.0,43.513341876,39.942024,22.1927567704,0.00802662733845,4.83426,17.3504701431
 07/21  21:00:00,104.978171963,0.0,0.0,0.0,43.513341876,39.243024,13.519592849,0.0,4.83426,8.68533284899
 07/21  22:00:00,105.003280916,0.0,0.0,0.0,43.513341876,39.243024,13.4808767039,0.0,4.83426,8.64661670388
 07/21  23:00:00,105.861704028,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  24:00:00,104.963242243,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  01:00:00,104.922058326,0.0,0.0,0.0,43.513341876,39.243024,13.4453594544,0.0,4.83426,8.61109945443
 07/22  02:00:00,104.901806934,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  03:00:00,104.877734388,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  04:00:00,105.362330003,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  05:00:00,87.3993511176,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  06:00:00,87.436933127,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  07:00:00,87.3378869174,0.0,0.0,0.0,43.513341876,39.243024,13.4470747563,0.0,4.83426,8.61281475632
 07/22  08:00:00,192.889231172,1.05541509456,103.273449017,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  09:00:00,224.033502915,9.14689626599,126.116464764,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  10:00:00,401.08186516,9.44936319752,300.994304763,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  11:00:00,456.535864312,11.724471158,352.990935987,0.0,43.513341876,39.243024,13.45467392,0.0,4.83426,8.62041391999
 07/22  12:00:00,501.623692122,10.6422847095,399.542102931,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  13:00:00,531.208751812,13.0057155257,426.309939452,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  14:00:00,532.512645167,11.2989219977,429.41782555,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  15:00:00,559.43213632,29.7749649026,437.748535388,0.0,43.513341876,39.243024,13.4470591793,0.0,4.83426,8.61279917926
 07/22  16:00:00,555.248546441,19.1347914414,444.301316148,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  17:00:00,534.172887468,18.5908543519,423.993460964,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  18:00:00,521.542362314,10.3210705158,419.69117999,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  19:00:00,533.638849346,8.67770553943,432.162182892,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  20:00:00,547.557255076,4.20528586862,434.8951946,0.0,43.513341876,39.243024,13.4470799538,0.0,4.83426,8.61281995384
 07/22  21:00:00,439.645832033,3.13748944792,326.964082722,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  22:00:00,244.324429789,1.26485515094,136.590955101,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  23:00:00,174.804837775,0.647633255945,67.6182970885,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  24:00:00,104.968131401,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  01:00:00,104.927869807,0.0,0.0,0.0,43.513341876,39.243024,13.4470390678,0.0,4.83426,8.61277906778
 07/23  02:00:00,104.896898353,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  03:00:00,104.892687384,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  04:00:00,105.401992657,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  05:00:00,87.4156875757,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  06:00:00,87.4224710157,0.0,0.0,0.0,43.513341876,39.243024,13.4469954056,0.0,4.83426,8.61273540559
 07/23  07:00:00,87.2548037257,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  08:00:00,87.2536911326,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  09:00:00,87.3113017513,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  10:00:00,87.3212325137,0.0,0.0,0.0,43.513341876,39.243024,13.4546517846,0.0,4.83426,8.62039178461
 07/23  11:00:00,88.1474256211,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  12:00:00,87.3610276352,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  13:00:00,87.4216853557,0.0,0.0,0.0,43.513341876,39.243024,13.4546582282,0.0,4.83426,8.62039822818
 07/23  14:00:00,87.413439684,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  15:00:00,87.3274359165,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  16:00:00,87.0266507229,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  17:00:00,86.9601358473,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  18:00:00,86.9416818633,0.0,0.0,0.0,43.513341876,39.243024,13.4469133555,0.0,4.83426,8.61265335554
 07/23  19:00:00,87.4022785956,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  20:00:00,102.281831868,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  21:00:00,104.997576974,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  22:00:00,104.648468383,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  23:00:00,105.50441506,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  24:00:00,104.626987854,0.0,0.0,0.0,43.513341876,39.243024,13.4468705669,0.0,4.83426,8.61261056692
 07/24  01:00:00,104.624834982,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  02:00:00,104.621618929,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  03:00:00,104.617600653,0.0,0.0,0.0,43.513341876,39.243024,13.4544089446,0.0,4.83426,8.62014894463
 07/24  04:00:00,105.037153649,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  05:00:00,87.0628391848,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  06:00:00,160.945029374,73.3384168948,0.00571873649952,0.0,43.513341876,39.942024,30.2954712313,25.4412112313,4.83426,0.02
 07/24  07:00:00,160.768837146,73.3384168948,0.002284140709,0.0,43.513341876,39.942024,535.23753509,521.765648122,4.83426,8.63762696833
 07/24  08:00:00,315.825958575,73.3384168948,30.4663963626,0.0,122.71106,84.617158233,269.051553618,227.454347929,24.1713,17.4259056889
 07/24  09:00:00,384.597910787,73.3943039334,97.8091506942,0.0,122.71106,84.617158233,107.839035519,75.0012853008,24.1713,8.66645021789
 07/24  10:00:00,415.837155595,73.4057951919,124.05357702,0.0,122.71106,88.818015033,68.8252925818,23.9021883988,36.25695,8.66615418299
