Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/24  11:00:00,398.180251584,73.5159613913,105.988046558,0.0,122.71106,88.818015033,56.9791370007,12.0552225929,36.25695,8.66696440777
 07/24  12:00:00,500.067948269,74.2095632466,207.095293921,0.0,122.71106,88.818015033,45.524169997,0.600556299523,36.25695,8.66666369753
 07/24  13:00:00,512.766715161,74.8405687354,222.213009818,0.0,122.71106,84.617158233,32.8510979411,0.0134320463165,24.1713,8.66636589483
 07/24  14:00:00,469.421222952,75.1602540852,180.095911583,0.0,122.71106,84.617158233,25.954548966,0.0,24.1713,1.78324896598
 07/24  15:00:00,499.738700088,75.3576643964,217.262283174,0.0,122.71106,78.0003075165,11.7425979477,0.00576192752666,4.83426,6.90257602013
 07/24  16:00:00,532.604194727,75.6851835811,254.6400406,0.0,122.71106,73.183824,13.4736156943,0.0,4.83426,8.63935569431
 07/24  17:00:00,488.253821744,75.0246680026,244.248677849,0.0,122.71106,39.942024,13.4721209335,0.0,4.83426,8.63786093348
 07/24  18:00:00,438.482321857,73.3384168948,196.312464916,0.0,122.71106,39.942024,13.507904626,0.0,4.83426,8.67364462603
 07/24  19:00:00,417.508751243,73.3384168948,174.641060988,0.0,122.71106,39.942024,13.5300148186,0.0,4.83426,8.69575481862
 07/24  20:00:00,253.812657708,73.3384168948,76.57426328,0.0,43.513341876,39.942024,13.5266123239,0.00754903485067,4.83426,8.68480328903
 07/24  21:00:00,104.852196108,0.0,0.0,0.0,43.513341876,39.243024,13.5196613663,0.0,4.83426,8.68540136633
 07/24  22:00:00,104.606798455,0.0,0.0,0.0,43.513341876,39.243024,13.4808483056,0.0,4.83426,8.64658830561
 07/24  23:00:00,105.510698816,0.0,0.0,0.0,43.513341876,39.243024,13.4695412677,0.0,4.83426,8.63528126768
 07/24  24:00:00,104.578315349,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  01:00:00,104.551825398,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  02:00:00,104.526404842,0.0,0.0,0.0,43.513341876,39.243024,13.4544571789,0.0,4.83426,8.62019717891
 07/25  03:00:00,104.520820071,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  04:00:00,106.634030999,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  05:00:00,88.3801395424,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  06:00:00,161.572453475,73.3384168948,0.00591497105662,0.0,43.513341876,39.942024,86.2439003827,72.7893359132,4.83426,8.62030446945
 07/25  07:00:00,160.742948074,73.3384168948,0.00375898279881,0.0,43.513341876,39.942024,530.496772952,525.642512952,4.83426,0.02
 07/25  08:00:00,319.307616448,73.3384168948,33.8534310385,0.0,122.71106,84.617158233,276.22522317,234.62834229,24.1713,17.4255808804
 07/25  09:00:00,355.359479029,73.3384168948,69.170333555,0.0,122.71106,84.617158233,163.577991625,130.739661658,24.1713,8.66702996718
 07/25  10:00:00,427.315952429,73.3384168948,135.877921628,0.0,122.71106,88.818015033,71.9915032294,27.0678363311,36.25695,8.66671689831
 07/25  11:00:00,500.584188165,73.3677366752,207.121519113,0.0,122.71106,88.818015033,44.9233582578,0.0,36.25695,8.6664082578
 07/25  12:00:00,552.32915407,73.7422642785,258.506747391,0.0,122.71106,88.818015033,44.9230518608,0.0,36.25695,8.66610186084
 07/25  13:00:00,608.463993655,74.167222319,317.584869868,0.0,122.71106,84.617158233,32.8382017093,0.0,24.1713,8.66690170934
 07/25  14:00:00,645.920902381,74.7354155964,354.515097446,0.0,122.71106,84.617158233,32.8378910085,0.0,24.1713,8.66659100855
 07/25  15:00:00,675.91432249,75.3224624505,390.48148303,0.0,122.71106,78.0003075165,13.5059129527,0.00536912032811,4.83426,8.6662838324
 07/25  16:00:00,682.04415383,75.8368802795,400.86864463,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/25  17:00:00,606.25130537,75.3772973392,359.13903068,0.0,122.71106,39.942024,13.4733371646,0.0,4.83426,8.63907716456
 07/25  18:00:00,495.415679749,73.3384168948,250.948005955,0.0,122.71106,39.942024,13.507048817,0.0,4.83426,8.67278881699
 07/25  19:00:00,458.744468812,73.3384168948,214.744137542,0.0,122.71106,39.942024,13.5299622938,0.0,4.83426,8.6957022938
 07/25  20:00:00,356.042721163,73.3384168948,177.281554162,0.0,43.513341876,39.942024,13.5255442312,0.00633919738713,4.83426,8.68494503376
 07/25  21:00:00,104.637201261,0.0,0.0,0.0,43.513341876,39.243024,22.1827299071,0.0,4.83426,17.3484699071
 07/25  22:00:00,104.70661071,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  23:00:00,105.597351066,0.0,0.0,0.0,43.513341876,39.243024,13.469310218,0.0,4.83426,8.635050218
 07/25  24:00:00,104.684094667,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  01:00:00,104.664770926,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  02:00:00,104.628904776,0.0,0.0,0.0,43.513341876,39.243024,13.4542960004,0.0,4.83426,8.6200360004
 07/26  03:00:00,104.610988314,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  04:00:00,105.053022484,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  05:00:00,87.0964817104,0.0,0.0,0.0,43.513341876,39.243024,13.4542744421,0.0,4.83426,8.6200144421
 07/26  06:00:00,170.023275065,73.3384168948,8.89831262736,0.0,43.513341876,39.942024,5.32616577162,0.471905771617,4.83426,0.02
 07/26  07:00:00,196.872192863,73.3384168948,35.323546133,0.0,43.513341876,39.942024,336.005107408,322.532053528,4.83426,8.6387938797
 07/26  08:00:00,380.662001395,73.3505861652,93.9385054019,0.0,122.71106,84.617158233,99.7130387443,66.8195774026,24.1713,8.72216134174
 07/26  09:00:00,465.290057869,73.4219263933,177.588624713,0.0,122.71106,84.617158233,34.0887237542,1.25108423661,24.1713,8.66633951763
 07/26  10:00:00,562.3695374,73.4799195089,269.689302973,0.0,122.71106,88.818015033,44.9229740491,0.0,36.25695,8.66602404909
 07/26  11:00:00,699.156482559,74.026246798,404.176884684,0.0,122.71106,88.818015033,44.9237632199,0.0,36.25695,8.66681321995
 07/26  12:00:00,785.853915866,75.125401131,490.396793404,0.0,122.71106,88.818015033,44.9234432206,0.0,36.25695,8.66649322063
 07/26  13:00:00,783.742088927,76.0552396846,491.558658255,0.0,122.71106,84.617158233,32.8537986066,0.0163217860128,24.1713,8.6661768206
 07/26  14:00:00,792.089046181,76.228808428,499.448438075,0.0,122.71106,84.617158233,32.8382697244,0.0,24.1713,8.66696972436
 07/26  15:00:00,791.200326966,77.0443414842,504.034792782,0.0,122.71106,78.0003075165,13.5009076779,0.0,4.83426,8.66664767793
 07/26  16:00:00,783.305082957,76.9909293128,501.266035871,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/26  17:00:00,743.106353725,75.8243143079,495.696747986,0.0,122.71106,39.942024,13.473528964,0.0,4.83426,8.639268964
 07/26  18:00:00,653.971546487,73.3384168948,409.205080785,0.0,122.71106,39.942024,13.5710176421,0.0635270536059,4.83426,8.67323058848
 07/26  19:00:00,600.468468676,73.3384168948,355.582209594,0.0,122.71106,39.942024,13.5306433939,0.0,4.83426,8.69638339389
 07/26  20:00:00,530.927366739,73.3384168948,350.363125743,0.0,43.513341876,39.942024,22.1842003318,0.0,4.83426,17.3499403318
 07/26  21:00:00,105.208530358,0.0,0.0,0.0,43.513341876,39.243024,13.5192799496,0.0,4.83426,8.68501994959
 07/26  22:00:00,104.819794423,0.0,0.0,0.0,43.513341876,39.243024,13.4807921517,0.0,4.83426,8.64653215167
 07/26  23:00:00,105.666962295,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  24:00:00,104.77550315,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  01:00:00,104.730694056,0.0,0.0,0.0,43.513341876,39.243024,13.454372743,0.0,4.83426,8.62011274298
 07/27  02:00:00,104.720793856,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  03:00:00,104.740845841,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  04:00:00,105.186532811,0.0,0.0,0.0,43.513341876,39.243024,13.4543424433,0.0,4.83426,8.62008244335
 07/27  05:00:00,90.1768139204,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  06:00:00,187.713932529,73.3384168948,26.2914037309,0.0,43.513341876,39.942024,4.98648190064,0.132221900639,4.83426,0.02
 07/27  07:00:00,210.148543678,73.3384168948,48.4985415259,0.0,43.513341876,39.942024,330.342516063,316.869359401,4.83426,8.63889666227
 07/27  08:00:00,443.926052064,73.3384168948,156.61506954,0.0,122.71106,84.617158233,97.7984191696,64.9046795933,24.1713,8.72243957637
 07/27  09:00:00,560.153722731,73.3384168948,271.543502563,0.0,122.71106,84.617158233,33.3153362471,0.477396710775,24.1713,8.66663953636
 07/27  10:00:00,656.649707586,73.4742604509,362.867940616,0.0,122.71106,88.818015033,44.9238005659,0.0,36.25695,8.66685056592
 07/27  11:00:00,743.517287234,73.7707396115,447.722237105,0.0,122.71106,88.818015033,44.9228854202,0.0,36.25695,8.66593542022
 07/27  12:00:00,770.540392782,75.0422820429,474.348871257,0.0,122.71106,88.818015033,44.9236654379,0.0,36.25695,8.66671543794
 07/27  13:00:00,778.317082456,76.1249306347,485.511190758,0.0,122.71106,84.617158233,32.8535868166,0.0158996682578,24.1713,8.66638714829
 07/27  14:00:00,779.758985297,76.4240498267,486.917362427,0.0,122.71106,84.617158233,32.8373623329,0.0,24.1713,8.66606233287
 07/27  15:00:00,782.719315716,77.1759258077,495.805018951,0.0,122.71106,78.0003075165,13.5011045961,0.0,4.83426,8.66684459611
 07/27  16:00:00,783.31669106,77.7961046546,500.548984631,0.0,122.71106,73.183824,13.4728925262,0.0,4.83426,8.63863252617
 07/27  17:00:00,741.168498158,76.331576652,493.102003699,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/27  18:00:00,681.616847638,73.3384168948,436.449714879,0.0,122.71106,39.942024,13.5983430752,0.0909576800903,4.83426,8.67312539508
 07/27  19:00:00,619.419914332,73.3384168948,374.193079149,0.0,122.71106,39.942024,22.2066971337,0.0,4.83426,17.3724371337
 07/27  20:00:00,471.593260217,73.3384168948,288.773857251,0.0,43.513341876,39.942024,13.5270614806,0.00798963596823,4.83426,8.68481184462
 07/27  21:00:00,105.146888853,0.0,0.0,0.0,43.513341876,39.243024,13.5190959086,0.0,4.83426,8.68483590862
 07/27  22:00:00,104.825254635,0.0,0.0,0.0,43.513341876,39.243024,13.4804928211,0.0,4.83426,8.64623282115
 07/27  23:00:00,105.732802228,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  24:00:00,104.833233899,0.0,0.0,0.0,43.513341876,39.243024,13.4542874822,0.0,4.83426,8.6200274822
 07/28  01:00:00,104.81432742,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  02:00:00,104.791062815,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  03:00:00,104.772967081,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  04:00:00,107.114097387,0.0,0.0,0.0,43.513341876,39.243024,13.4542434536,0.0,4.83426,8.61998345364
 07/28  05:00:00,91.7854537312,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  06:00:00,348.431475389,73.3384168948,184.081883419,0.0,43.513341876,39.942024,5.01965032525,0.165390325245,4.83426,0.02
 07/28  07:00:00,389.265697201,73.3384168948,225.34916903,0.0,43.513341876,39.942024,172.708204403,159.235112306,4.83426,8.63883209745
 07/28  08:00:00,611.720784945,73.3384168948,322.552105184,0.0,122.71106,84.617158233,53.979626168,12.3843343137,24.1713,17.4239918543
 07/28  09:00:00,669.46274604,73.3392916408,379.629326823,0.0,122.71106,84.617158233,32.8375936863,0.0,24.1713,8.66629368627
 07/28  10:00:00,715.553921503,73.5620344602,420.845087732,0.0,122.71106,88.818015033,44.9234969495,0.0,36.25695,8.6665469495
 07/28  11:00:00,743.1688535,74.4114515483,445.921809329,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/28  12:00:00,757.386312605,75.6599619077,460.385737811,0.0,122.71106,88.818015033,44.9236774671,0.0,36.25695,8.66672746707
 07/28  13:00:00,767.904792084,76.8709988758,474.049608675,0.0,122.71106,84.617158233,32.8532420595,0.0155538300607,24.1713,8.6663882294
 07/28  14:00:00,773.222836018,77.5398277624,478.247459497,0.0,122.71106,84.617158233,32.8373537342,0.0,24.1713,8.66605373417
 07/28  15:00:00,771.968212665,78.4058652176,482.16259715,0.0,122.71106,78.0003075165,13.4991310087,0.0,4.83426,8.66487100867
 07/28  16:00:00,760.218712449,79.0914438036,474.462528482,0.0,122.71106,73.183824,13.4733573995,0.0,4.83426,8.63909739955
 07/28  17:00:00,725.276199756,77.5137516389,474.942052728,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/28  18:00:00,683.657197167,73.3384168948,437.916323885,0.0,122.71106,39.942024,13.5717082843,0.0639610071696,4.83426,8.67348727713
 07/28  19:00:00,683.666479165,73.3384168948,438.196085275,0.0,122.71106,39.942024,22.20608989,0.0,4.83426,17.37182989
 07/28  20:00:00,564.890741248,73.3384168948,381.587811921,0.0,43.513341876,39.942024,13.526962511,0.00826951472945,4.83426,8.68443299624
 07/28  21:00:00,104.809345226,0.0,0.0,0.0,43.513341876,39.243024,13.5187097023,0.0,4.83426,8.68444970227
 07/28  22:00:00,104.837147667,0.0,0.0,0.0,43.513341876,39.243024,13.4807719691,0.0,4.83426,8.6465119691
 07/28  23:00:00,105.737381346,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  24:00:00,104.837943461,0.0,0.0,0.0,43.513341876,39.243024,13.4543370224,0.0,4.83426,8.62007702237
 07/29  01:00:00,104.815779469,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  02:00:00,104.791423976,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  03:00:00,104.791148429,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  04:00:00,105.269908189,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  05:00:00,90.2780388437,0.0,0.0,0.0,43.513341876,39.243024,13.4468705557,0.0,4.83426,8.61261055566
 07/29  06:00:00,87.3260368643,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  07:00:00,87.19919748,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  08:00:00,87.2410766361,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  09:00:00,87.3355823641,0.0,0.0,0.0,43.513341876,39.243024,13.4544994814,0.0,4.83426,8.62023948137
 07/29  10:00:00,87.3876682643,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  11:00:00,283.236457733,1.66195245324,191.091420149,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  12:00:00,188.860712937,1.1772803473,98.8465496328,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  13:00:00,373.671223334,6.82565609483,275.045099233,0.0,43.513341876,39.243024,13.446794242,0.0,4.83426,8.61253424203
 07/29  14:00:00,310.602678996,4.03766341367,216.258686413,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  15:00:00,397.11484284,7.88674229118,298.046870478,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  16:00:00,504.368424157,9.09566032465,402.250687466,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  17:00:00,415.845461533,3.60805190806,320.128843638,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  18:00:00,501.060703191,4.34662783214,404.161968516,0.0,43.513341876,39.243024,13.4469715609,0.0,4.83426,8.61271156091
 07/29  19:00:00,377.728341302,2.76635997393,284.12692073,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  20:00:00,324.340698448,2.49969903285,213.599840736,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  21:00:00,105.298306298,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  22:00:00,104.886268972,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  23:00:00,105.705415636,0.0,0.0,0.0,43.513341876,39.243024,13.4468357049,0.0,4.83426,8.61257570488
 07/29  24:00:00,104.866660076,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  01:00:00,104.845335136,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  02:00:00,104.81065177,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  03:00:00,104.793824456,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  04:00:00,105.284088045,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  05:00:00,90.3109227938,0.0,0.0,0.0,43.513341876,39.243024,13.4469572821,0.0,4.83426,8.61269728211
 07/30  06:00:00,87.3785920641,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  07:00:00,87.281305051,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  08:00:00,87.3563709931,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  09:00:00,87.4665157382,0.0,0.0,0.0,43.513341876,39.243024,13.4542807086,0.0,4.83426,8.62002070859
 07/30  10:00:00,347.361283513,6.71587400244,249.96495394,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  11:00:00,344.554180417,8.14309325876,245.134662463,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  12:00:00,487.248671178,12.9573661859,382.349962834,0.0,43.513341876,39.243024,13.4538823758,0.0,4.83426,8.61962237581
 07/30  13:00:00,478.233270117,10.9061573654,375.822735935,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  14:00:00,533.045484559,13.6221009752,427.114738156,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  15:00:00,468.417995793,10.905984637,366.208616456,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  16:00:00,524.174659059,13.6278362333,418.457491394,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  17:00:00,455.495621087,9.50507152655,354.953511728,0.0,43.513341876,39.243024,13.4469721032,0.0,4.83426,8.61271210318
 07/30  18:00:00,509.300106992,11.1047870419,406.326034442,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  19:00:00,445.643914096,5.58419369892,348.129645881,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  20:00:00,399.492660909,2.95986615454,287.007972393,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  21:00:00,380.308154006,2.6900863634,268.860019823,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  22:00:00,236.090150993,1.3039114216,128.430338639,0.0,43.513341876,39.243024,13.4469408838,0.0,4.83426,8.61268088382
 07/30  23:00:00,105.783784366,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  24:00:00,104.931126991,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  01:00:00,104.898615147,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  02:00:00,104.882616866,0.0,0.0,0.0,43.513341876,39.243024,13.4541665888,0.0,4.83426,8.61990658878
 07/31  03:00:00,104.879211198,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  04:00:00,105.389354818,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  05:00:00,90.3916376004,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  06:00:00,573.763865463,73.3384168948,406.347038449,0.0,43.513341876,39.942024,13.5572275452,0.102773471951,4.83426,8.62019407322
 07/31  07:00:00,573.690518174,73.3447957528,406.459989108,0.0,43.513341876,39.942024,21.7121668242,16.8579068242,4.83426,0.02
 07/31  08:00:00,694.75963613,73.9367827244,401.798875255,0.0,122.71106,84.617158233,41.5950214558,0.0,24.1713,17.4237214558
 07/31  09:00:00,696.892373125,74.6184139019,402.352705909,0.0,122.71106,84.617158233,32.8377949616,0.0,24.1713,8.66649496157
 07/31  10:00:00,721.108565148,75.4233742733,421.271466862,0.0,122.71106,88.818015033,44.9230812891,0.0,36.25695,8.66613128911
 07/31  11:00:00,743.102727396,75.9958701719,441.266867546,0.0,122.71106,88.818015033,44.9227227022,0.0,36.25695,8.66577270225
 07/31  12:00:00,749.837819674,75.9439857988,448.765735008,0.0,122.71106,88.818015033,44.923466505,0.0,36.25695,8.66651650499
 07/31  13:00:00,756.349300097,76.1838062252,459.613941807,0.0,122.71106,84.617158233,32.8534355512,0.015982770717,24.1713,8.66615278051
 07/31  14:00:00,752.29595316,75.9661947717,455.804392203,0.0,122.71106,84.617158233,32.8370943486,0.0,24.1713,8.66579434862
 07/31  15:00:00,733.373448332,75.9786499645,443.539970104,0.0,122.71106,78.0003075165,13.5007989528,0.0,4.83426,8.66653895283
 07/31  16:00:00,712.958666475,75.5083496868,428.439296854,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/31  17:00:00,663.358154093,74.3319750916,412.946770599,0.0,122.71106,39.942024,13.4733207825,0.0,4.83426,8.63906078254
 07/31  18:00:00,650.524290805,73.3384168948,401.295611453,0.0,122.71106,39.942024,13.5072767169,0.0,4.83426,8.67301671686
 07/31  19:00:00,647.884127499,73.3384168948,397.799300282,0.0,122.71106,39.942024,13.5279797471,0.0,4.83426,8.69371974708
 07/31  20:00:00,582.479367717,73.3384168948,393.831806508,0.0,43.513341876,39.942024,13.5180195898,0.0,4.83426,8.6837595898
 07/31  21:00:00,105.335935636,0.0,0.0,0.0,43.513341876,39.243024,22.1825872163,0.0,4.83426,17.3483272163
 07/31  22:00:00,104.950764768,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  23:00:00,105.757566732,0.0,0.0,0.0,43.513341876,39.243024,13.469546845,0.0,4.83426,8.63528684495
 07/31  24:00:00,104.867433749,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  01:00:00,104.828830217,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  02:00:00,104.79059846,0.0,0.0,0.0,43.513341876,39.243024,13.4544480311,0.0,4.83426,8.62018803108
 08/01  03:00:00,104.752928472,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  04:00:00,107.032812611,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  05:00:00,91.7137285192,0.0,0.0,0.0,43.513341876,39.243024,13.4543809411,0.0,4.83426,8.62012094111
 08/01  06:00:00,323.793016998,73.3384168948,159.862289974,0.0,43.513341876,39.942024,4.97705726446,0.122797264456,4.83426,0.02
 08/01  07:00:00,345.500733105,73.3384168948,182.105526298,0.0,43.513341876,39.942024,205.100920658,200.246660658,4.83426,0.02
 08/01  08:00:00,437.263392252,73.3777391185,150.100011838,0.0,122.71106,84.617158233,116.701687774,75.1084999547,24.1713,17.4218878193
 08/01  09:00:00,386.026973866,73.4738046519,99.3876161217,0.0,122.71106,84.617158233,131.892389475,99.0551609455,24.1713,8.66592852965
 08/01  10:00:00,393.133409506,73.4678995337,102.230093478,0.0,122.71106,88.818015033,127.909915063,82.9874008431,36.25695,8.66556421946
 08/01  11:00:00,421.8349273,73.6922452945,129.513406495,0.0,122.71106,88.818015033,83.1973285792,38.2740818655,36.25695,8.66629671364
 08/01  12:00:00,445.434360125,74.2908207267,153.231818687,0.0,122.71106,88.818015033,60.3231446108,15.4002668047,36.25695,8.6659278061
 08/01  13:00:00,458.768635075,74.9155160051,170.038529903,0.0,122.71106,84.617158233,45.3546823232,12.5178191004,24.1713,8.66556322276
 08/01  14:00:00,440.126903581,74.5830076352,151.930895148,0.0,122.71106,84.617158233,63.9386477878,31.1010522599,24.1713,8.66629552791
 08/01  15:00:00,415.335264948,74.4898325469,134.059054313,0.0,122.71106,78.0003075165,75.0115484587,61.5113615497,4.83426,8.66592690896
 08/01  16:00:00,438.122138462,74.3212279773,161.696087459,0.0,122.71106,73.183824,70.8704485049,66.0161885049,4.83426,0.02
 08/01  17:00:00,419.32109162,73.7168102224,176.496727906,0.0,122.71106,39.942024,63.9239384775,50.4507507482,4.83426,8.63892772932
 08/01  18:00:00,408.832260804,73.3384168948,166.407916165,0.0,122.71106,39.942024,13.5103556769,0.00381470021766,4.83426,8.67228097668
 08/01  19:00:00,385.786614032,73.3384168948,143.631374712,0.0,122.71106,39.942024,13.5291933385,0.0,4.83426,8.69493333851
 08/01  20:00:00,308.345532691,73.3384168948,127.901127374,0.0,43.513341876,39.942024,13.5184726029,0.0,4.83426,8.68421260294
 08/01  21:00:00,104.560814021,0.0,0.0,0.0,43.513341876,39.243024,22.1829971158,0.0,4.83426,17.3487371158
 08/01  22:00:00,104.637217554,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  23:00:00,105.561457905,0.0,0.0,0.0,43.513341876,39.243024,13.4694334784,0.0,4.83426,8.6351734784
 08/01  24:00:00,104.662999704,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  01:00:00,104.657518105,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  02:00:00,104.653283031,0.0,0.0,0.0,43.513341876,39.243024,13.45424955,0.0,4.83426,8.61998955001
 08/02  03:00:00,104.649146729,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  04:00:00,105.10808533,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  05:00:00,90.1381635311,0.0,0.0,0.0,43.513341876,39.243024,13.4541758435,0.0,4.83426,8.61991584349
 08/02  06:00:00,276.60926552,73.3384168948,113.946818585,0.0,43.513341876,39.942024,5.01447070447,0.160210704468,4.83426,0.02
 08/02  07:00:00,279.252115665,73.3384168948,116.692267605,0.0,43.513341876,39.942024,347.446125509,342.591865509,4.83426,0.02
 08/02  08:00:00,413.949730691,73.3384168948,127.117715863,0.0,122.71106,84.617158233,218.636689166,177.043221248,24.1713,17.4221679181
 08/02  09:00:00,434.326701028,73.3384168948,147.191949348,0.0,122.71106,84.617158233,157.525804179,124.68816687,24.1713,8.66633730844
 08/02  10:00:00,477.68239307,73.3384168948,185.862348049,0.0,122.71106,88.818015033,108.414624478,63.4917159446,36.25695,8.66595853341
 08/02  11:00:00,506.080944891,73.3567188439,213.085184497,0.0,122.71106,88.818015033,62.6325484421,17.7100132051,36.25695,8.66558523698
 08/02  12:00:00,522.558174266,73.6804646404,230.004760227,0.0,122.71106,88.818015033,51.9922620381,7.0690014168,36.25695,8.66631062134
 08/02  13:00:00,573.886050969,74.2860626861,284.486272834,0.0,122.71106,84.617158233,33.5840082909,0.746775445241,24.1713,8.66593284566
 08/02  14:00:00,646.043187209,74.5747508762,355.7585848,0.0,122.71106,84.617158233,32.8368602815,0.0,24.1713,8.66556028155
 08/02  15:00:00,667.803907885,74.8729056463,383.772051637,0.0,122.71106,78.0003075165,13.505636628,0.00509102213442,4.83426,8.66628560591
 08/02  16:00:00,692.018144737,75.3438813643,412.374241017,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/02  17:00:00,665.854619106,75.0079569944,419.494565235,0.0,122.71106,39.942024,13.4729171739,0.0,4.83426,8.63865717395
 08/02  18:00:00,628.331545381,73.3384168948,383.59318776,0.0,122.71106,39.942024,13.5068779964,0.0,4.83426,8.67261799645
 08/02  19:00:00,552.80823569,73.3384168948,308.222185196,0.0,122.71106,39.942024,13.5294971744,0.0,4.83426,8.69523717443
 08/02  20:00:00,493.682396233,73.3384168948,310.566195294,0.0,43.513341876,39.942024,22.1877868593,0.00653769805223,4.83426,17.3469891613
 08/02  21:00:00,105.048036565,0.0,0.0,0.0,43.513341876,39.243024,13.5172409739,0.0,4.83426,8.68298097388
 08/02  22:00:00,104.750713878,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  23:00:00,105.611247636,0.0,0.0,0.0,43.513341876,39.243024,13.4691856747,0.0,4.83426,8.63492567475
 08/02  24:00:00,104.72127079,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  01:00:00,104.711046638,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  02:00:00,104.676531782,0.0,0.0,0.0,43.513341876,39.243024,13.4542605261,0.0,4.83426,8.62000052608
 08/03  03:00:00,104.6416488,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  04:00:00,105.080473874,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  05:00:00,90.108193052,0.0,0.0,0.0,43.513341876,39.243024,13.454180348,0.0,4.83426,8.61992034796
 08/03  06:00:00,217.668497431,73.3384168948,55.8875544627,0.0,43.513341876,39.942024,5.05627494853,0.202014948527,4.83426,0.02
 08/03  07:00:00,255.33516497,73.3384168948,93.1030807089,0.0,43.513341876,39.942024,379.467265891,365.994547891,4.83426,8.63845800029
 08/03  08:00:00,509.040847746,73.3384168948,221.00332187,0.0,122.71106,84.617158233,153.793694679,120.901639302,24.1713,8.72075537744
 08/03  09:00:00,590.752711036,73.3384168948,301.771259619,0.0,122.71106,84.617158233,87.3243365439,54.4874587414,24.1713,8.66557780249
 08/03  10:00:00,618.905949423,73.3384168948,325.464918216,0.0,122.71106,88.818015033,69.1087624537,24.18551775,36.25695,8.66629470374
 08/03  11:00:00,697.414980635,73.3384168948,402.137745613,0.0,122.71106,88.818015033,45.4742011068,0.551305454314,36.25695,8.66594565248
 08/03  12:00:00,722.942339162,73.3765074568,427.104869543,0.0,122.71106,88.818015033,44.9230623208,0.0,36.25695,8.66611232078
 08/03  13:00:00,738.71261623,73.5268255255,446.427353677,0.0,122.71106,84.617158233,32.8520478054,0.0145027345347,24.1713,8.66624507082
 08/03  14:00:00,742.084563586,73.6783866631,449.971705392,0.0,122.71106,84.617158233,32.837160696,0.0,24.1713,8.66586069598
 08/03  15:00:00,733.047061336,73.7680855533,447.669428675,0.0,122.71106,78.0003075165,13.4997416568,0.0,4.83426,8.66548165684
 08/03  16:00:00,738.863186145,74.223754586,457.399826116,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/03  17:00:00,717.881700461,74.0885226762,469.728112733,0.0,122.71106,39.942024,13.4725873442,0.0,4.83426,8.63832734416
 08/03  18:00:00,672.339181541,73.3384168948,425.169817457,0.0,122.71106,39.942024,13.507158272,0.0,4.83426,8.67289827198
 08/03  19:00:00,668.181009633,73.3384168948,420.557032137,0.0,122.71106,39.942024,13.5297441475,0.0,4.83426,8.69548414755
 08/03  20:00:00,607.747812913,73.3384168948,422.227397088,0.0,43.513341876,39.942024,22.1817305005,0.0,4.83426,17.3474705005
 08/03  21:00:00,105.221806932,0.0,0.0,0.0,43.513341876,39.243024,13.5175744162,0.0,4.83426,8.68331441625
 08/03  22:00:00,104.853392488,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  23:00:00,105.703945388,0.0,0.0,0.0,43.513341876,39.243024,13.4688782279,0.0,4.83426,8.63461822794
 08/03  24:00:00,104.815239891,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  01:00:00,104.79048735,0.0,0.0,0.0,43.513341876,39.243024,13.4542084611,0.0,4.83426,8.61994846111
 08/04  02:00:00,104.754414044,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  03:00:00,104.736501661,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  04:00:00,107.097996837,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  05:00:00,91.764751067,0.0,0.0,0.0,43.513341876,39.243024,13.4541219746,0.0,4.83426,8.6198619746
 08/04  06:00:00,405.684560015,73.3384168948,240.679117273,0.0,43.513341876,39.942024,4.9980695726,0.143809572602,4.83426,0.02
 08/04  07:00:00,469.511029152,73.3384168948,304.671837673,0.0,43.513341876,39.942024,168.267828352,154.794851977,4.83426,8.63871637537
 08/04  08:00:00,690.655662163,73.3384168948,400.400719935,0.0,122.71106,84.617158233,35.4213579271,2.52913974646,24.1713,8.72091818066
 08/04  09:00:00,708.42808896,73.3384168948,416.941596032,0.0,122.71106,84.617158233,32.8371273261,0.0,24.1713,8.66582732605
 08/04  10:00:00,752.920818846,73.3453555998,456.31036301,0.0,122.71106,88.818015033,44.9229343592,0.0,36.25695,8.66598435924
 08/04  11:00:00,780.883458489,73.3898010254,483.491640615,0.0,122.71106,88.818015033,44.9230584577,0.0,36.25695,8.66610845775
 08/04  12:00:00,808.264542835,73.7743669866,511.45749619,0.0,122.71106,88.818015033,44.9226681578,0.0,36.25695,8.66571815784
 08/04  13:00:00,819.303711759,74.7283303137,525.584326283,0.0,122.71106,84.617158233,32.8523073219,0.0156745628315,24.1713,8.66533275912
 08/04  14:00:00,828.773771801,74.8029481488,534.903598642,0.0,122.71106,84.617158233,32.8373399064,0.0,24.1713,8.66603990635
 08/04  15:00:00,827.656591552,75.0827813644,540.27542091,0.0,122.71106,78.0003075165,13.4999107469,0.0,4.83426,8.66565074694
 08/04  16:00:00,788.349506302,74.9493826461,506.269216304,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/04  17:00:00,733.194179744,74.2963180758,484.811458553,0.0,122.71106,39.942024,13.4727813773,0.0,4.83426,8.63852137734
 08/04  18:00:00,671.18010055,73.3384168948,423.36319763,0.0,122.71106,39.942024,13.5916786715,0.0849292052993,4.83426,8.6724894662
 08/04  19:00:00,673.100835596,73.3384168948,422.533211284,0.0,122.71106,39.942024,13.5298715578,0.0,4.83426,8.69561155776
 08/04  20:00:00,607.871213436,73.3384168948,422.020166367,0.0,43.513341876,39.942024,22.1812254758,0.0,4.83426,17.3469654758
 08/04  21:00:00,104.905029981,0.0,0.0,0.0,43.513341876,39.243024,13.5176876843,0.0,4.83426,8.68342768435
 08/04  22:00:00,104.893873663,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  23:00:00,105.75327558,0.0,0.0,0.0,43.513341876,39.243024,13.469035309,0.0,4.83426,8.63477530901
 08/04  24:00:00,104.852216419,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  01:00:00,104.830034806,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  02:00:00,104.805964908,0.0,0.0,0.0,43.513341876,39.243024,13.4467133583,0.0,4.83426,8.61245335829
 08/05  03:00:00,104.769759271,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  04:00:00,105.212375906,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  05:00:00,93.208672796,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  06:00:00,87.2929793218,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  07:00:00,87.1792420375,0.0,0.0,0.0,43.513341876,39.243024,13.4467984629,0.0,4.83426,8.61253846291
 08/05  08:00:00,87.2376091852,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  09:00:00,87.3492137565,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  10:00:00,87.3976121787,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  11:00:00,88.2429618485,0.0,0.0,0.0,43.513341876,39.243024,13.4541146888,0.0,4.83426,8.61985468875
 08/05  12:00:00,87.4731342434,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  13:00:00,87.5816486899,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  14:00:00,325.100835371,1.96388261272,233.347238619,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  15:00:00,288.703956208,1.7953089524,197.47755037,0.0,43.513341876,39.243024,13.4468927858,0.0,4.83426,8.61263278583
 08/05  16:00:00,287.0919752,1.8761326556,195.996640414,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  17:00:00,87.368101859,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  18:00:00,268.449333977,1.79184582544,177.58104106,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  19:00:00,90.8287236028,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  20:00:00,105.674849116,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  21:00:00,105.32749927,0.0,0.0,0.0,43.513341876,39.243024,13.4467129483,0.0,4.83426,8.61245294829
 08/05  22:00:00,104.912147658,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  23:00:00,105.695445346,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  24:00:00,104.845839206,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  01:00:00,104.825436901,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  02:00:00,104.791755036,0.0,0.0,0.0,43.513341876,39.243024,13.4467941086,0.0,4.83426,8.61253410855
 08/06  03:00:00,104.775917236,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  04:00:00,105.267114552,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  05:00:00,93.2814895327,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  06:00:00,87.3196798642,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  07:00:00,87.2108727713,0.0,0.0,0.0,43.513341876,39.243024,13.4468735442,0.0,4.83426,8.61261354424
 08/06  08:00:00,87.2790886754,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  09:00:00,87.3806903085,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  10:00:00,87.4323888198,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  11:00:00,88.2732006723,0.0,0.0,0.0,43.513341876,39.243024,13.4543515399,0.0,4.83426,8.62009153994
 08/06  12:00:00,306.623498809,1.78145644457,215.284474388,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  13:00:00,360.553677569,2.31614423479,268.180698952,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  14:00:00,385.957183595,2.66160734683,293.010183414,0.0,43.513341876,39.243024,13.445127217,0.0,4.83426,8.61086721702
 08/06  15:00:00,333.89587999,2.35801709149,241.669935859,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  16:00:00,346.25111939,2.81573746725,253.404153608,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  17:00:00,388.702595017,2.88706724907,295.778371892,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  18:00:00,407.012756734,3.25149318287,313.451030764,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  19:00:00,166.835781569,0.732503725707,74.4553908411,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  20:00:00,300.385741739,2.11233834696,190.583405418,0.0,43.513341876,39.243024,13.4468899268,0.0,4.83426,8.61262992676
 08/06  21:00:00,105.431415132,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  22:00:00,104.993843753,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  23:00:00,105.77401724,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  24:00:00,104.928648578,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  01:00:00,104.915752162,0.0,0.0,0.0,43.513341876,39.243024,13.4541618192,0.0,4.83426,8.61990181916
 08/07  02:00:00,104.878651249,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  03:00:00,104.832084141,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  04:00:00,105.296211554,0.0,0.0,0.0,43.513341876,39.243024,13.454058028,0.0,4.83426,8.61979802803
 08/07  05:00:00,93.2934410094,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  06:00:00,563.186805982,73.3384168948,397.067836853,0.0,43.513341876,39.942024,4.97658480998,0.122324809984,4.83426,0.02
 08/07  07:00:00,580.100043313,73.3384168948,413.473443287,0.0,43.513341876,39.942024,23.1032820336,9.63037289326,4.83426,8.63864914036
 08/07  08:00:00,704.148195748,73.6566190551,411.929699148,0.0,122.71106,84.617158233,32.8922821252,0.0,24.1713,8.72098212518
 08/07  09:00:00,741.7361116,74.3078597373,447.371501644,0.0,122.71106,84.617158233,32.8371362502,0.0,24.1713,8.66583625018
 08/07  10:00:00,807.14578162,75.3996039623,507.777465629,0.0,122.71106,88.818015033,44.9229252439,0.0,36.25695,8.66597524389
 08/07  11:00:00,841.562364524,77.2076860877,539.858286583,0.0,122.71106,88.818015033,44.920918352,0.0,36.25695,8.66396835198
 08/07  12:00:00,858.862743701,79.8363116822,555.860418394,0.0,122.71106,88.818015033,44.9226211031,0.0,36.25695,8.66567110306
 08/07  13:00:00,865.529567047,81.6314664235,565.462716118,0.0,122.71106,84.617158233,32.8522370501,0.0156708184318,24.1713,8.66526623164
 08/07  14:00:00,864.628519258,82.4813248763,563.602936941,0.0,122.71106,84.617158233,32.837254167,0.0,24.1713,8.66595416697
 08/07  15:00:00,840.896688595,82.5739539134,546.085312706,0.0,122.71106,78.0003075165,13.4998048805,0.0,4.83426,8.66554488045
 08/07  16:00:00,835.077967883,82.5533195796,544.943737076,0.0,122.71106,73.183824,13.4725386712,0.0,4.83426,8.63827867123
 08/07  17:00:00,804.910293032,80.6132550508,550.31060235,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/07  18:00:00,717.100460167,73.3384168948,470.018981171,0.0,122.71106,39.942024,13.6194507676,0.11274919674,4.83426,8.6724415709
 08/07  19:00:00,709.648400644,73.3384168948,458.725434034,0.0,122.71106,39.942024,22.2033169674,0.0,4.83426,17.3690569674
 08/07  20:00:00,624.827006253,73.3384168948,438.460729887,0.0,43.513341876,39.942024,13.5236401757,0.0064556284048,4.83426,8.68292454732
 08/07  21:00:00,105.395117831,0.0,0.0,0.0,43.513341876,39.243024,13.5171281846,0.0,4.83426,8.6828681846
 08/07  22:00:00,104.998161718,0.0,0.0,0.0,43.513341876,39.243024,13.4804580231,0.0,4.83426,8.64619802309
 08/07  23:00:00,105.854412276,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  24:00:00,104.949371342,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  01:00:00,104.910396938,0.0,0.0,0.0,43.513341876,39.243024,13.4543092486,0.0,4.83426,8.62004924862
 08/08  02:00:00,104.891477025,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  03:00:00,104.886104064,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  04:00:00,107.414898519,0.0,0.0,0.0,43.513341876,39.243024,13.4542001105,0.0,4.83426,8.61994011052
 08/08  05:00:00,95.0409259884,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  06:00:00,572.869191924,73.3384168948,403.90335582,0.0,43.513341876,39.942024,4.95834479359,0.10408479359,4.83426,0.02
 08/08  07:00:00,572.773033819,73.3384168948,403.932090965,0.0,43.513341876,39.942024,13.4726880618,0.0,4.83426,8.63842806176
 08/08  08:00:00,706.889683021,73.7039724911,413.085211231,0.0,122.71106,84.617158233,32.8919763605,0.0,24.1713,8.72067636046
 08/08  09:00:00,764.386369043,74.2636880909,469.974402109,0.0,122.71106,84.617158233,32.836841194,0.0,24.1713,8.66554119402
 08/08  10:00:00,782.474969926,74.7123887998,484.131078036,0.0,122.71106,88.818015033,44.9220805352,0.0,36.25695,8.66513053522
 08/08  11:00:00,762.480103978,75.6175849829,461.45002449,0.0,122.71106,88.818015033,44.922759655,0.0,36.25695,8.66580965505
 08/08  12:00:00,752.884689817,75.9783728799,452.146205631,0.0,122.71106,88.818015033,44.9223456947,0.0,36.25695,8.66539569468
 08/08  13:00:00,746.782577333,77.3413677541,448.443263304,0.0,122.71106,84.617158233,32.8527831718,0.0164962888096,24.1713,8.66498688303
 08/08  14:00:00,769.586720393,78.8204060143,469.917868161,0.0,122.71106,84.617158233,32.836963289,0.0,24.1713,8.665663289
 08/08  15:00:00,774.144019877,79.1028501494,481.500113503,0.0,122.71106,78.0003075165,13.4995119775,0.0,4.83426,8.66525197753
 08/08  16:00:00,770.968146887,78.5588640482,484.133939094,0.0,122.71106,73.183824,13.4729128355,0.0,4.83426,8.6386528355
 08/08  17:00:00,744.579054567,76.4021096818,493.288521301,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/08  18:00:00,661.032812543,73.3384168948,412.141739085,0.0,122.71106,39.942024,13.5794527137,0.0726772940738,4.83426,8.67251541959
 08/08  19:00:00,665.280706114,73.3384168948,413.104500523,0.0,122.71106,39.942024,22.2015468228,0.0,4.83426,17.3672868228
 08/08  20:00:00,600.980884595,73.3384168948,413.920435407,0.0,43.513341876,39.942024,13.5158097073,0.0,4.83426,8.68154970731
 08/08  21:00:00,104.95937095,0.0,0.0,0.0,43.513341876,39.243024,13.5181687074,0.0,4.83426,8.68390870743
 08/08  22:00:00,104.97500029,0.0,0.0,0.0,43.513341876,39.243024,13.4801394896,0.0,4.83426,8.64587948958
 08/08  23:00:00,105.825032043,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  24:00:00,104.939410409,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  01:00:00,104.911766475,0.0,0.0,0.0,43.513341876,39.243024,13.4540100255,0.0,4.83426,8.61975002552
 08/09  02:00:00,104.895617208,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  03:00:00,104.881284165,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  04:00:00,105.385819759,0.0,0.0,0.0,43.513341876,39.243024,13.4542378018,0.0,4.83426,8.61997780183
 08/09  05:00:00,93.378354307,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  06:00:00,572.825263069,73.3384168948,404.987862249,0.0,43.513341876,39.942024,4.95397020252,0.0997102025215,4.83426,0.02
 08/09  07:00:00,571.531517971,73.3384168948,403.337040718,0.0,43.513341876,39.942024,14.0233908796,0.552433455192,4.83426,8.6366974244
 08/09  08:00:00,694.819225114,73.3597789885,402.153661798,0.0,122.71106,84.617158233,32.8915735871,0.0,24.1713,8.72027358714
 08/09  09:00:00,695.860912426,73.4174161876,402.852195337,0.0,122.71106,84.617158233,32.8372566435,0.0,24.1713,8.66595664353
 08/09  10:00:00,700.38831727,73.5197957393,402.898380975,0.0,122.71106,88.818015033,44.9228056627,0.0,36.25695,8.66585566273
 08/09  11:00:00,711.722714589,73.8928743376,412.845397037,0.0,122.71106,88.818015033,44.9223853686,0.0,36.25695,8.66543536857
 08/09  12:00:00,742.925371275,74.9347128366,443.687863241,0.0,122.71106,88.818015033,44.9219707824,0.0,36.25695,8.6650207824
 08/09  13:00:00,764.981968357,75.3078048908,469.64501659,0.0,122.71106,84.617158233,32.8527824934,0.0157895250356,24.1713,8.66569296835
 08/09  14:00:00,772.901584653,75.8619428153,477.774120176,0.0,122.71106,84.617158233,32.8365748451,0.0,24.1713,8.66527484509
 08/09  15:00:00,762.587400323,76.7409726497,472.485101102,0.0,122.71106,78.0003075165,13.4998217005,0.0,4.83426,8.66556170048
 08/09  16:00:00,768.279464136,77.3505526295,483.240663324,0.0,122.71106,73.183824,13.4725357491,0.0,4.83426,8.63827574908
 08/09  17:00:00,734.885569226,76.1615485886,484.225886494,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/09  18:00:00,663.885738272,73.3384168948,415.623052634,0.0,122.71106,39.942024,13.6000463594,0.0937230553015,4.83426,8.67206330411
 08/09  19:00:00,667.434450777,73.3384168948,416.974285229,0.0,122.71106,39.942024,13.5292325035,0.0,4.83426,8.6949725035
 08/09  20:00:00,593.114375407,73.3384168948,408.617919596,0.0,43.513341876,39.942024,22.1904700355,0.00900138256508,4.83426,17.3472086529
 08/09  21:00:00,105.112573999,0.0,0.0,0.0,43.513341876,39.243024,13.5177338916,0.0,4.83426,8.68347389162
 08/09  22:00:00,104.793295312,0.0,0.0,0.0,43.513341876,39.243024,9.93882782617,0.0,4.83426,5.10456782617
 08/09  23:00:00,105.69156888,0.0,0.0,0.0,43.513341876,39.243024,8.38908795215,0.0,4.83426,3.55482795215
 08/09  24:00:00,104.808085145,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  01:00:00,104.78269576,0.0,0.0,0.0,43.513341876,39.243024,13.4543056906,0.0,4.83426,8.62004569062
 08/10  02:00:00,104.745788498,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  03:00:00,104.691333886,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  04:00:00,105.115572995,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  05:00:00,93.1295904066,0.0,0.0,0.0,43.513341876,39.243024,13.4541871146,0.0,4.83426,8.61992711462
 08/10  06:00:00,187.782242242,73.3384168948,26.4086994574,0.0,43.513341876,39.942024,5.0604696506,0.206209650601,4.83426,0.02
 08/10  07:00:00,201.961874509,73.3384168948,40.5011716076,0.0,43.513341876,39.942024,358.948872096,345.476270846,4.83426,8.63834125013
 08/10  08:00:00,336.407606803,73.3384168948,50.6141388556,0.0,122.71106,84.617158233,196.343136578,163.451153626,24.1713,8.72068295217
 08/10  09:00:00,368.910826463,73.3384168948,82.5846118806,0.0,122.71106,84.617158233,118.099440345,85.2623136312,24.1713,8.6658267137
 08/10  10:00:00,401.302332529,73.3384168948,110.423085651,0.0,122.71106,88.818015033,84.8003901345,39.8780393495,36.25695,8.66540078496
 08/10  11:00:00,416.958825225,73.3419791254,125.045442854,0.0,122.71106,88.818015033,63.1953114847,18.2733805437,36.25695,8.66498094101
 08/10  12:00:00,432.246170615,73.3651315527,141.007108378,0.0,122.71106,88.818015033,51.1945684501,6.27197110169,36.25695,8.6656473484
 08/10  13:00:00,452.325351655,73.3873964111,164.942331247,0.0,122.71106,84.617158233,33.2110629965,0.374538950038,24.1713,8.66522404649
 08/10  14:00:00,510.45513089,73.4170402143,222.423239654,0.0,122.71106,84.617158233,32.8371948596,0.0,24.1713,8.66589485962
 08/10  15:00:00,524.456164798,73.4870937127,242.781954841,0.0,122.71106,78.0003075165,13.5046292053,0.00490164062182,4.83426,8.66546756464
 08/10  16:00:00,495.933833081,73.5508999117,219.371438563,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/10  17:00:00,439.17890486,73.4212321023,196.218715128,0.0,122.71106,39.942024,13.4727351176,0.0,4.83426,8.63847511762
 08/10  18:00:00,390.593185542,73.3384168948,148.229533743,0.0,122.71106,39.942024,13.5058318557,0.0,4.83426,8.67157185565
 08/10  19:00:00,329.156984375,73.3384168948,84.1397853266,0.0,122.71106,39.942024,13.5272848577,0.0,4.83426,8.69302485769
 08/10  20:00:00,221.078482503,73.3384168948,41.2617664039,0.0,43.513341876,39.942024,22.1936518724,0.0132692448849,4.83426,17.3461226275
 08/10  21:00:00,104.76285453,0.0,0.0,0.0,43.513341876,39.243024,13.5172139827,0.0,4.83426,8.68295398271
