Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/10  22:00:00,104.511742165,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  23:00:00,105.438559053,0.0,0.0,0.0,43.513341876,39.243024,13.4687849541,0.0,4.83426,8.63452495405
 08/10  24:00:00,104.52352915,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  01:00:00,104.511064446,0.0,0.0,0.0,43.513341876,39.243024,13.4541697779,0.0,4.83426,8.61990977785
 08/11  02:00:00,104.483636606,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  03:00:00,104.468922861,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  04:00:00,106.570809012,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  05:00:00,94.2811515972,0.0,0.0,0.0,43.513341876,39.243024,13.4540470419,0.0,4.83426,8.6197870419
 08/11  06:00:00,161.568443899,73.3384168948,0.00543960333372,0.0,43.513341876,39.942024,243.682322745,238.828062745,4.83426,0.02
 08/11  07:00:00,160.743792989,73.3384168948,0.00366791376944,0.0,43.513341876,39.942024,694.87161383,681.398864518,4.83426,8.63848931203
 08/11  08:00:00,284.844188283,73.3384168948,0.0,0.0,122.71106,84.617158233,374.333004804,341.441609837,24.1713,8.72009496752
 08/11  09:00:00,291.637201865,73.3384168948,6.58166331248,0.0,122.71106,84.617158233,280.660894455,247.824298195,24.1713,8.66529626013
 08/11  10:00:00,329.140196117,73.3384168948,39.2361978487,0.0,122.71106,88.818015033,194.751543055,149.829722142,36.25695,8.66487091261
 08/11  11:00:00,375.588583679,73.3384168948,84.2962629497,0.0,122.71106,88.818015033,111.241407042,66.318927705,36.25695,8.6655293371
 08/11  12:00:00,397.218360704,73.3593439582,106.669075955,0.0,122.71106,88.818015033,75.9093716309,30.9873196755,36.25695,8.66510195539
 08/11  13:00:00,415.331509324,73.4376129539,128.651423417,0.0,122.71106,84.617158233,45.9460161608,13.1089505638,24.1713,8.66576559705
 08/11  14:00:00,434.517549131,73.6310733883,147.482670244,0.0,122.71106,84.617158233,37.5337131001,4.69707849105,24.1713,8.66533460903
 08/11  15:00:00,430.796620402,73.6266779002,150.439251076,0.0,122.71106,78.0003075165,23.4210889647,9.92191882808,4.83426,8.66491013659
 08/11  16:00:00,425.699342829,73.6011979385,150.394729414,0.0,122.71106,73.183824,13.3489135239,8.49465352393,4.83426,0.02
 08/11  17:00:00,390.277375684,73.4337444253,148.380806097,0.0,122.71106,39.942024,21.0103379173,7.53751278643,4.83426,8.63856513089
 08/11  18:00:00,369.589966228,73.3384168948,127.99154532,0.0,122.71106,39.942024,13.506455597,0.0,4.83426,8.672195597
 08/11  19:00:00,343.141426688,73.3384168948,95.9198982852,0.0,122.71106,39.942024,13.5288336078,0.0,4.83426,8.69457360779
 08/11  20:00:00,244.536164419,73.3384168948,65.1723236475,0.0,43.513341876,39.942024,22.1792075699,0.0,4.83426,17.3449475699
 08/11  21:00:00,104.475393697,0.0,0.0,0.0,43.513341876,39.243024,13.5175998447,0.0,4.83426,8.68333984469
 08/11  22:00:00,104.55958826,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  23:00:00,105.480330977,0.0,0.0,0.0,43.513341876,39.243024,13.4687968855,0.0,4.83426,8.63453688554
 08/11  24:00:00,104.565523082,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  01:00:00,104.51582165,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  02:00:00,104.490465982,0.0,0.0,0.0,43.513341876,39.243024,13.4466428838,0.0,4.83426,8.61238288377
 08/12  03:00:00,104.495047335,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  04:00:00,104.906180883,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  05:00:00,95.8892967237,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  06:00:00,86.9655236274,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  07:00:00,86.8928051508,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  08:00:00,86.972364359,0.0,0.0,0.0,43.513341876,39.243024,13.4466945031,0.0,4.83426,8.61243450311
 08/12  09:00:00,87.1104502017,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  10:00:00,87.180663728,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  11:00:00,88.0750977555,0.0,0.0,0.0,43.513341876,39.243024,13.453959266,0.0,4.83426,8.619699266
 08/12  12:00:00,87.2620362182,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  13:00:00,87.3577904335,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  14:00:00,227.147463396,1.88144062647,135.908914189,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  15:00:00,231.809097054,6.65872556017,135.490721005,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  16:00:00,257.887843102,3.23125209195,164.903044752,0.0,43.513341876,39.243024,13.4468063208,0.0,4.83426,8.61254632082
 08/12  17:00:00,201.867175039,2.62140390971,110.536131032,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  18:00:00,216.837715287,3.18538773075,124.878536097,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  19:00:00,163.861108303,1.96388261272,67.3749758848,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  20:00:00,105.396242067,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  21:00:00,105.107041401,0.0,0.0,0.0,43.513341876,39.243024,13.4467251413,0.0,4.83426,8.61246514129
 08/12  22:00:00,104.732511982,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  23:00:00,105.548201527,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  24:00:00,104.664605535,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  01:00:00,104.648238342,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  02:00:00,104.644880259,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  03:00:00,104.623598702,0.0,0.0,0.0,43.513341876,39.243024,13.4467733943,0.0,4.83426,8.61251339432
 08/13  04:00:00,105.063085804,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  05:00:00,96.0684016484,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  06:00:00,87.1473894826,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  07:00:00,87.0831411343,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  08:00:00,87.1785214491,0.0,0.0,0.0,43.513341876,39.243024,13.4541564074,0.0,4.83426,8.61989640745
 08/13  09:00:00,87.2718865027,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  10:00:00,87.2826541279,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  11:00:00,88.1239121866,0.0,0.0,0.0,43.513341876,39.243024,13.4540268979,0.0,4.83426,8.61976689795
 08/13  12:00:00,87.318649479,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  13:00:00,277.20472107,7.93650951307,179.730511078,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  14:00:00,345.363442068,6.74766711811,248.495706539,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  15:00:00,374.479115816,8.56327180111,275.422220061,0.0,43.513341876,39.243024,13.4451429864,0.0,4.83426,8.61088298636
 08/13  16:00:00,458.14990859,6.88947699593,359.903371218,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  17:00:00,371.270261684,7.01470844081,273.966944348,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  18:00:00,346.980846512,3.28703440583,253.73649605,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  19:00:00,309.835473574,2.53076019317,211.286042048,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  20:00:00,105.53572723,0.0,0.0,0.0,43.513341876,39.243024,13.4467740705,0.0,4.83426,8.61251407046
 08/13  21:00:00,105.19368962,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  22:00:00,104.802699669,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  23:00:00,105.627481307,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  24:00:00,104.766593164,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  01:00:00,104.749512108,0.0,0.0,0.0,43.513341876,39.243024,13.4540843981,0.0,4.83426,8.61982439814
 08/14  02:00:00,104.722243352,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  03:00:00,104.685696964,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  04:00:00,105.110737241,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  05:00:00,96.0761972896,0.0,0.0,0.0,43.513341876,39.243024,13.453950108,0.0,4.83426,8.61969010805
 08/14  06:00:00,174.796955271,73.3384168948,13.6418604483,0.0,43.513341876,39.942024,5.51267918119,0.658419181194,4.83426,0.02
 08/14  07:00:00,223.955197249,73.3384168948,62.1644421188,0.0,43.513341876,39.942024,306.067383164,292.59508458,4.83426,8.63803858414
 08/14  08:00:00,394.067410572,73.3823307784,107.233138022,0.0,122.71106,84.617158233,108.210287923,75.3188825876,24.1713,8.72010533594
 08/14  09:00:00,406.18442896,73.5241192864,118.794696567,0.0,122.71106,84.617158233,64.1721857187,31.3354813615,24.1713,8.66540435718
 08/14  10:00:00,450.203379594,73.8151527983,157.737050298,0.0,122.71106,88.818015033,51.6576042683,6.73568999889,36.25695,8.6649642694
 08/14  11:00:00,503.908259952,74.7125528259,209.261594691,0.0,122.71106,88.818015033,44.9225624595,0.0,36.25695,8.6656124595
 08/14  12:00:00,571.797161279,75.807676692,276.148373612,0.0,122.71106,88.818015033,44.9221190899,0.0,36.25695,8.66516908989
 08/14  13:00:00,654.632010566,75.9979224902,361.416149994,0.0,122.71106,84.617158233,32.8485113069,0.0124791073514,24.1713,8.6647321995
 08/14  14:00:00,706.644483038,76.1654329343,412.604798047,0.0,122.71106,84.617158233,32.8366763872,0.0,24.1713,8.6653763872
 08/14  15:00:00,740.970015062,76.9021570007,452.572591009,0.0,122.71106,78.0003075165,13.5035127344,0.00431545159626,4.83426,8.66493728276
 08/14  16:00:00,662.173114531,76.6068614786,381.179706786,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/14  17:00:00,590.997684228,75.4053079041,345.935283882,0.0,122.71106,39.942024,13.472252652,0.0,4.83426,8.63799265197
 08/14  18:00:00,520.933421678,73.3384168948,277.015579896,0.0,122.71106,39.942024,13.5064510338,0.0,4.83426,8.67219103378
 08/14  19:00:00,397.428567863,73.3384168948,147.541987402,0.0,122.71106,39.942024,13.528838873,0.0,4.83426,8.69457887305
 08/14  20:00:00,297.163503202,73.3384168948,115.333507766,0.0,43.513341876,39.942024,22.1916891555,0.0126058966929,4.83426,17.3448232588
 08/14  21:00:00,104.866704116,0.0,0.0,0.0,43.513341876,39.243024,13.5165375598,0.0,4.83426,8.68227755976
 08/14  22:00:00,104.589065707,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  23:00:00,105.511899593,0.0,0.0,0.0,43.513341876,39.243024,13.468801293,0.0,4.83426,8.63454129298
 08/14  24:00:00,104.583926205,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  01:00:00,104.585931512,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  02:00:00,104.57987845,0.0,0.0,0.0,43.513341876,39.243024,13.4539662866,0.0,4.83426,8.61970628656
 08/15  03:00:00,104.541452355,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  04:00:00,106.633601657,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  05:00:00,97.3174096871,0.0,0.0,0.0,43.513341876,39.243024,13.4541692749,0.0,4.83426,8.61990927493
 08/15  06:00:00,161.545563731,73.3384168948,0.00521268354244,0.0,43.513341876,39.942024,179.345349945,174.491089945,4.83426,0.02
 08/15  07:00:00,160.669794709,73.3384168948,0.00300787764331,0.0,43.513341876,39.942024,546.97323969,542.11897969,4.83426,0.02
 08/15  08:00:00,313.452074379,73.3384168948,27.9984265992,0.0,122.71106,84.617158233,227.729163987,186.138274846,24.1713,17.4195891407
 08/15  09:00:00,382.274865704,73.3384168948,95.9067000392,0.0,122.71106,84.617158233,76.2394199939,43.4025306474,24.1713,8.66558934653
 08/15  10:00:00,446.424261024,73.3384168948,155.365408686,0.0,122.71106,88.818015033,49.0858094932,4.16371798341,36.25695,8.66514150983
 08/15  11:00:00,515.690616851,73.7014140572,222.854220982,0.0,122.71106,88.818015033,44.921650423,0.0,36.25695,8.66470042298
 08/15  12:00:00,615.166577531,74.8722735128,321.580191335,0.0,122.71106,88.818015033,44.9222901301,0.0,36.25695,8.6653401301
 08/15  13:00:00,708.922633289,75.8092926596,418.218325588,0.0,122.71106,84.617158233,32.8361970768,0.0,24.1713,8.66489707678
 08/15  14:00:00,754.538091452,76.3455808429,463.144554499,0.0,122.71106,84.617158233,32.8368408578,0.0,24.1713,8.66554085775
 08/15  15:00:00,746.65286545,76.402391563,461.866256842,0.0,122.71106,78.0003075165,13.4993547566,0.0,4.83426,8.66509475661
 08/15  16:00:00,740.492609104,76.543519415,460.586912706,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/15  17:00:00,704.807707581,75.6706641168,459.024779363,0.0,122.71106,39.942024,13.4726270107,0.0,4.83426,8.63836701074
 08/15  18:00:00,580.112965779,73.3384168948,336.859467911,0.0,122.71106,39.942024,13.5749667354,0.0694534629339,4.83426,8.67125327243
 08/15  19:00:00,477.831858339,73.3384168948,229.299049627,0.0,122.71106,39.942024,13.5286665997,0.0,4.83426,8.69440659967
 08/15  20:00:00,360.693697781,73.3384168948,180.089344201,0.0,43.513341876,39.942024,13.5171413165,0.0,4.83426,8.68288131648
 08/15  21:00:00,104.586016949,0.0,0.0,0.0,43.513341876,39.243024,22.1803793698,0.0,4.83426,17.3461193698
 08/15  22:00:00,104.662188917,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  23:00:00,105.613245191,0.0,0.0,0.0,43.513341876,39.243024,13.4690336848,0.0,4.83426,8.63477368483
 08/15  24:00:00,104.682467115,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  01:00:00,104.683849322,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  02:00:00,104.662651808,0.0,0.0,0.0,43.513341876,39.243024,13.4540538534,0.0,4.83426,8.61979385343
 08/16  03:00:00,104.626099166,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  04:00:00,105.040082641,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  05:00:00,96.0256697824,0.0,0.0,0.0,43.513341876,39.243024,13.4539135062,0.0,4.83426,8.61965350621
 08/16  06:00:00,160.899159153,73.3384168948,0.00480649551013,0.0,43.513341876,39.942024,16.9779731875,12.1237131875,4.83426,0.02
 08/16  07:00:00,208.714877062,73.3384168948,47.2987511228,0.0,43.513341876,39.942024,365.339281519,360.485021519,4.83426,0.02
 08/16  08:00:00,386.005631178,73.3431187889,99.0999745057,0.0,122.71106,84.617158233,145.828185305,104.236506995,24.1713,17.4203783105
 08/16  09:00:00,429.746716948,73.356545201,142.036269124,0.0,122.71106,84.617158233,43.8705449794,11.0346290999,24.1713,8.66461587947
 08/16  10:00:00,484.830538614,73.3453474117,192.582867885,0.0,122.71106,88.818015033,44.9222026691,0.0,36.25695,8.66525266906
 08/16  11:00:00,554.951518436,73.3875496974,261.280736347,0.0,122.71106,88.818015033,44.921757745,0.0,36.25695,8.66480774505
 08/16  12:00:00,547.9299226,73.4308104663,255.223875041,0.0,122.71106,88.818015033,44.9223969887,0.0,36.25695,8.66544698865
 08/16  13:00:00,499.481173505,73.486203345,211.281708561,0.0,122.71106,84.617158233,32.8464461545,0.0101474681019,24.1713,8.66499868636
 08/16  14:00:00,469.562218958,73.5168175823,181.535977539,0.0,122.71106,84.617158233,32.8369408228,0.0,24.1713,8.66564082283
 08/16  15:00:00,421.940272266,73.501794066,140.998691515,0.0,122.71106,78.0003075165,23.6504236943,10.1509746799,4.83426,8.66518901434
 08/16  16:00:00,397.675913477,73.463964182,121.873341033,0.0,122.71106,73.183824,29.9556575436,25.1013975436,4.83426,0.02
 08/16  17:00:00,363.474104186,73.3409429943,120.749486025,0.0,122.71106,39.942024,33.3065065121,19.8342138783,4.83426,8.6380326338
 08/16  18:00:00,373.155728787,73.3384168948,130.132281391,0.0,122.71106,39.942024,13.5057034228,0.0,4.83426,8.67144342276
 08/16  19:00:00,376.351792866,73.3384168948,127.106822768,0.0,122.71106,39.942024,13.5283580787,0.0,4.83426,8.6940980787
 08/16  20:00:00,300.058393292,73.3384168948,118.406374495,0.0,43.513341876,39.942024,13.5175071111,0.0,4.83426,8.68324711106
 08/16  21:00:00,104.914959633,0.0,0.0,0.0,43.513341876,39.243024,13.5174606727,0.0,4.83426,8.68320067272
 08/16  22:00:00,104.66422114,0.0,0.0,0.0,43.513341876,39.243024,13.4798478095,0.0,4.83426,8.6455878095
 08/16  23:00:00,105.61230643,0.0,0.0,0.0,43.513341876,39.243024,13.4686471802,0.0,4.83426,8.63438718021
 08/16  24:00:00,104.707499282,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  01:00:00,104.691321145,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  02:00:00,104.669291698,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  03:00:00,104.652010869,0.0,0.0,0.0,43.513341876,39.243024,13.4541091207,0.0,4.83426,8.61984912075
 08/17  04:00:00,105.113173865,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  05:00:00,96.1046675165,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  06:00:00,239.731019489,73.3384168948,77.3035170269,0.0,43.513341876,39.942024,13.6215800182,0.167614109301,4.83426,8.61970590886
 08/17  07:00:00,284.769709376,73.3384168948,122.060872542,0.0,43.513341876,39.942024,327.398360351,322.544100351,4.83426,0.02
 08/17  08:00:00,459.888089616,73.3384168948,172.466761467,0.0,122.71106,84.617158233,149.743606923,108.153459059,24.1713,17.4188478637
 08/17  09:00:00,519.197276997,73.3384168948,231.072795972,0.0,122.71106,84.617158233,57.1584125611,24.3224055868,24.1713,8.66470697434
 08/17  10:00:00,581.099912579,73.3384168948,288.15250637,0.0,122.71106,88.818015033,45.1642399882,0.241949842113,36.25695,8.6653401461
 08/17  11:00:00,649.522145481,73.3384168948,355.060517279,0.0,122.71106,88.818015033,44.9218393304,0.0,36.25695,8.66488933041
 08/17  12:00:00,679.417766374,73.3384168948,385.579426573,0.0,122.71106,88.818015033,44.9224762928,0.0,36.25695,8.66552629276
 08/17  13:00:00,665.048698259,73.3384168948,375.507453598,0.0,122.71106,84.617158233,32.8516782523,0.0153056086857,24.1713,8.66507264358
 08/17  14:00:00,641.113746812,73.3560188638,351.781260301,0.0,122.71106,84.617158233,32.8359258024,0.0,24.1713,8.66462580236
 08/17  15:00:00,693.387555311,73.421443104,410.307440205,0.0,122.71106,78.0003075165,4.85850714504,0.00424714503943,4.83426,0.02
 08/17  16:00:00,710.819917088,73.4536469141,432.597149673,0.0,122.71106,73.183824,13.4726878024,0.0,4.83426,8.6384278024
 08/17  17:00:00,622.136447621,73.38396304,377.703088667,0.0,122.71106,39.942024,13.4725967422,0.0,4.83426,8.63833674215
 08/17  18:00:00,533.46125744,73.3384168948,289.766412985,0.0,122.71106,39.942024,13.5058901576,0.0,4.83426,8.67163015756
 08/17  19:00:00,466.27029341,73.3384168948,213.884548382,0.0,122.71106,39.942024,13.5289051012,0.0,4.83426,8.69464510124
 08/17  20:00:00,344.293870698,73.3384168948,162.975165925,0.0,43.513341876,39.942024,13.5298072683,0.0133174925375,4.83426,8.68222977572
 08/17  21:00:00,105.012413979,0.0,0.0,0.0,43.513341876,39.243024,13.5166334727,0.0,4.83426,8.6823734727
 08/17  22:00:00,104.696064272,0.0,0.0,0.0,43.513341876,39.243024,13.4796083522,0.0,4.83426,8.64534835219
 08/17  23:00:00,105.599960032,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  24:00:00,104.68866289,0.0,0.0,0.0,43.513341876,39.243024,13.4539493384,0.0,4.83426,8.6196893384
 08/18  01:00:00,104.651171441,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  02:00:00,104.633084567,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  03:00:00,104.628125013,0.0,0.0,0.0,43.513341876,39.243024,13.4541419067,0.0,4.83426,8.61988190668
 08/18  04:00:00,106.877430006,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  05:00:00,97.5673746924,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  06:00:00,204.275970069,73.3384168948,41.9227035293,0.0,43.513341876,39.942024,13.6347024322,0.180706231246,4.83426,8.61973620094
 08/18  07:00:00,213.988755729,73.3384168948,52.3142263028,0.0,43.513341876,39.942024,358.103359662,353.249099662,4.83426,0.02
 08/18  08:00:00,357.248881784,73.3384168948,71.1384026704,0.0,122.71106,84.617158233,235.374091299,193.782772657,24.1713,17.4200186417
 08/18  09:00:00,410.477215897,73.3384168948,123.607986071,0.0,122.71106,84.617158233,168.88241294,136.04634344,24.1713,8.6647695005
 08/18  10:00:00,457.245423863,73.3384168948,165.676386616,0.0,122.71106,88.818015033,139.878240058,94.9558868124,36.25695,8.66540324528
 08/18  11:00:00,458.561525321,73.3384168948,166.156297258,0.0,122.71106,88.818015033,139.866947848,94.945048891,36.25695,8.66494895731
 08/18  12:00:00,532.089473702,73.3384168948,239.659616811,0.0,122.71106,88.818015033,104.416898088,67.9524805046,36.25695,0.207467582961
 08/18  13:00:00,587.081923363,73.3384168948,298.139685939,0.0,122.71106,84.617158233,54.9889360275,22.3396948197,24.1713,8.47794120782
 08/18  14:00:00,578.283412181,73.35501853,289.432159428,0.0,122.71106,84.617158233,39.9473060849,7.11087922963,24.1713,8.66512685524
 08/18  15:00:00,533.735859796,73.3477670339,252.004271226,0.0,122.71106,78.0003075165,24.5620751285,11.062367659,4.83426,8.66544746948
 08/18  16:00:00,458.530742742,73.3481509517,182.651716334,0.0,122.71106,73.183824,21.7942585921,8.32154050442,4.83426,8.63845808768
 08/18  17:00:00,400.240211449,73.3384168948,157.830786536,0.0,122.71106,39.942024,11.5265483061,6.67228830606,4.83426,0.02
 08/18  18:00:00,354.705902352,73.3384168948,112.75215719,0.0,122.71106,39.942024,13.5062832687,0.0,4.83426,8.67202326875
 08/18  19:00:00,298.914987159,73.3384168948,49.0176053756,0.0,122.71106,39.942024,22.2025802085,0.0,4.83426,17.3683202085
 08/18  20:00:00,185.487248259,73.3384168948,6.86062325454,0.0,43.513341876,39.942024,14.9191143444,1.40235244713,4.83426,8.68250189732
 08/18  21:00:00,104.409748322,0.0,0.0,0.0,43.513341876,39.243024,13.5174023735,0.0,4.83426,8.68314237348
 08/18  22:00:00,104.497546672,0.0,0.0,0.0,43.513341876,39.243024,13.4800504141,0.0,4.83426,8.64579041414
 08/18  23:00:00,105.441664685,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  24:00:00,104.519013367,0.0,0.0,0.0,43.513341876,39.243024,13.4525122136,0.0,4.83426,8.61825221362
 08/19  01:00:00,104.48589749,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  02:00:00,104.458277212,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  03:00:00,104.444289448,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  04:00:00,104.881043214,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  05:00:00,95.8824664931,0.0,0.0,0.0,43.513341876,39.243024,13.4466438569,0.0,4.83426,8.61238385689
 08/19  06:00:00,86.9482488475,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  07:00:00,86.8633769081,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  08:00:00,86.9277333456,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  09:00:00,87.0450936013,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  10:00:00,87.1071405834,0.0,0.0,0.0,43.513341876,39.243024,13.4541950592,0.0,4.83426,8.61993505916
 08/19  11:00:00,87.9820279404,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  12:00:00,87.1349870236,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  13:00:00,87.2361632645,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  14:00:00,149.29657321,1.30925507515,59.7104242717,0.0,43.513341876,39.243024,13.4455506026,0.0,4.83426,8.61129060259
 08/19  15:00:00,202.336242526,2.29119638151,111.060098426,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  16:00:00,178.485545903,1.96388261272,88.1006158881,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  17:00:00,218.621607987,3.18538773075,126.412812075,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  18:00:00,138.220440571,1.52746425434,48.9013050319,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  19:00:00,112.797633711,0.647633255945,15.483144621,0.0,43.513341876,39.243024,13.4467875062,0.0,4.83426,8.61252750624
 08/19  20:00:00,105.28140358,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  21:00:00,105.004608628,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  22:00:00,104.626615114,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  23:00:00,105.446374023,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  24:00:00,104.564324419,0.0,0.0,0.0,43.513341876,39.243024,13.4466420403,0.0,4.83426,8.61238204029
 08/20  01:00:00,104.543481666,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  02:00:00,104.509950555,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  03:00:00,104.480930332,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  04:00:00,104.909451737,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  05:00:00,98.9127619342,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  06:00:00,86.9931752082,0.0,0.0,0.0,43.513341876,39.243024,13.4466696798,0.0,4.83426,8.61240967982
 08/20  07:00:00,86.8891705269,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  08:00:00,86.9221790488,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  09:00:00,87.042458891,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  10:00:00,87.1183579556,0.0,0.0,0.0,43.513341876,39.243024,13.4541698432,0.0,4.83426,8.61990984317
 08/20  11:00:00,88.0181541906,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  12:00:00,87.2296426232,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  13:00:00,87.3416097786,0.0,0.0,0.0,43.513341876,39.243024,13.4540200687,0.0,4.83426,8.61976006867
 08/20  14:00:00,87.3822021537,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  15:00:00,87.3796173672,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  16:00:00,87.1907740105,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  17:00:00,87.1643024316,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  18:00:00,87.1194109472,0.0,0.0,0.0,43.513341876,39.243024,13.4467839204,0.0,4.83426,8.61252392039
 08/20  19:00:00,96.566632093,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  20:00:00,105.451116348,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  21:00:00,105.132568887,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  22:00:00,104.736861494,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  23:00:00,105.548887442,0.0,0.0,0.0,43.513341876,39.243024,13.4465948115,0.0,4.83426,8.61233481155
 08/20  24:00:00,104.690167641,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  01:00:00,104.690745002,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  02:00:00,104.677581331,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  03:00:00,104.654305312,0.0,0.0,0.0,43.513341876,39.243024,13.4540204939,0.0,4.83426,8.61976049389
 08/21  04:00:00,105.100272888,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  05:00:00,99.0826749641,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  06:00:00,237.486949095,73.3384168948,75.255109182,0.0,43.513341876,39.942024,4.95987980578,0.105619805776,4.83426,0.02
 08/21  07:00:00,253.996468162,73.3384168948,91.7484228944,0.0,43.513341876,39.942024,354.941928578,341.469222792,4.83426,8.63844578568
 08/21  08:00:00,402.175235577,73.3384168948,115.49403623,0.0,122.71106,84.617158233,229.852440267,188.261687384,24.1713,17.4194528829
 08/21  09:00:00,510.132149176,73.3384168948,222.070222125,0.0,122.71106,84.617158233,138.517716763,105.681109086,24.1713,8.66530767672
 08/21  10:00:00,618.284209018,73.3384168948,324.856200756,0.0,122.71106,88.818015033,74.8311219327,29.9093257097,36.25695,8.66484622296
 08/21  11:00:00,636.822989735,73.3384168948,342.37383561,0.0,122.71106,88.818015033,46.3860091604,10.1090591604,36.25695,0.02
 08/21  12:00:00,647.270706507,73.3384168948,353.566554268,0.0,122.71106,88.818015033,51.9226079125,7.0001852671,36.25695,8.66547264542
 08/21  13:00:00,668.777856646,73.3384168948,378.930128116,0.0,122.71106,84.617158233,35.1880528421,2.35174405834,24.1713,8.6650087838
 08/21  14:00:00,687.720608253,73.3384168948,397.631056149,0.0,122.71106,84.617158233,34.3028068833,1.46695452397,24.1713,8.66455235937
 08/21  15:00:00,684.923806829,73.3384168948,401.435749174,0.0,122.71106,78.0003075165,24.3958056122,10.8963712714,4.83426,8.6651743408
 08/21  16:00:00,679.343229732,73.3384168948,400.876692577,0.0,122.71106,73.183824,28.3088919849,14.8367364831,4.83426,8.63789550173
 08/21  17:00:00,646.664371767,73.3384168948,401.447640724,0.0,122.71106,39.942024,11.6366939547,6.78243395466,4.83426,0.02
 08/21  18:00:00,646.524147552,73.3384168948,401.311983128,0.0,122.71106,39.942024,13.505866785,0.0,4.83426,8.67160678495
 08/21  19:00:00,637.83498971,73.3384168948,383.367196052,0.0,122.71106,39.942024,22.2029899157,0.0,4.83426,17.3687299157
 08/21  20:00:00,560.279958664,73.3384168948,376.396842579,0.0,43.513341876,39.942024,13.5175034984,0.0,4.83426,8.68324349837
 08/21  21:00:00,105.030714398,0.0,0.0,0.0,43.513341876,39.243024,13.5173902083,0.0,4.83426,8.6831302083
 08/21  22:00:00,104.727071655,0.0,0.0,0.0,43.513341876,39.243024,13.4786671644,0.0,4.83426,8.64440716444
 08/21  23:00:00,105.584440124,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  24:00:00,104.696660582,0.0,0.0,0.0,43.513341876,39.243024,13.4539688859,0.0,4.83426,8.61970888595
 08/22  01:00:00,104.692045179,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  02:00:00,104.65323543,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  03:00:00,104.624122172,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  04:00:00,106.878037173,0.0,0.0,0.0,43.513341876,39.243024,13.454154312,0.0,4.83426,8.61989431202
 08/22  05:00:00,100.52164902,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  06:00:00,187.927118811,73.3384168948,25.8744246132,0.0,43.513341876,39.942024,4.9696678583,0.115407858301,4.83426,0.02
 08/22  07:00:00,248.000857116,73.3384168948,85.8521075601,0.0,43.513341876,39.942024,349.924213408,336.451725005,4.83426,8.63822840355
 08/22  08:00:00,446.96598402,73.3384168948,159.702343663,0.0,122.71106,84.617158233,100.557424456,58.9685362301,24.1713,17.4175882257
 08/22  09:00:00,511.898046486,73.3384168948,223.869522149,0.0,122.71106,84.617158233,31.5696576437,7.37835764368,24.1713,0.02
 08/22  10:00:00,646.138456521,73.3384168948,352.464977242,0.0,122.71106,88.818015033,45.2902798798,0.368142186799,36.25695,8.66518769301
 08/22  11:00:00,718.166250446,73.3384168948,422.392049317,0.0,122.71106,88.818015033,44.9216407491,0.0,36.25695,8.6646907491
 08/22  12:00:00,730.491593159,73.3384168948,434.979776418,0.0,122.71106,88.818015033,44.9222642147,0.0,36.25695,8.66531421468
 08/22  13:00:00,742.304268345,73.3459937979,451.176459753,0.0,122.71106,84.617158233,32.8517427395,0.0155910221516,24.1713,8.66485171736
 08/22  14:00:00,750.181199147,73.4248360874,459.675336429,0.0,122.71106,84.617158233,32.8367773401,0.0,24.1713,8.6654773401
 08/22  15:00:00,765.618838599,73.488016289,481.533333775,0.0,122.71106,78.0003075165,13.4992720009,0.0,4.83426,8.66501200089
 08/22  16:00:00,776.155459598,73.5320371125,496.835173909,0.0,122.71106,73.183824,13.4722011736,0.0,4.83426,8.6379411736
 08/22  17:00:00,734.903102456,73.4827029428,488.985312423,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/22  18:00:00,683.34255787,73.3384168948,437.921254252,0.0,122.71106,39.942024,13.5044984326,0.0,4.83426,8.67023843258
 08/22  19:00:00,661.094206265,73.3384168948,404.199133911,0.0,122.71106,39.942024,22.201420477,0.0,4.83426,17.367160477
 08/22  20:00:00,599.026931743,73.3384168948,415.322624686,0.0,43.513341876,39.942024,13.5381341875,0.0219251686691,4.83426,8.68194901882
 08/22  21:00:00,104.783620877,0.0,0.0,0.0,43.513341876,39.243024,13.5175091219,0.0,4.83426,8.68324912186
 08/22  22:00:00,104.810167788,0.0,0.0,0.0,43.513341876,39.243024,13.4797168553,0.0,4.83426,8.64545685526
 08/22  23:00:00,105.672106197,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  24:00:00,104.772536856,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  01:00:00,104.747859335,0.0,0.0,0.0,43.513341876,39.243024,13.4540776939,0.0,4.83426,8.61981769395
 08/23  02:00:00,104.730018553,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  03:00:00,104.707696681,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  04:00:00,105.165188953,0.0,0.0,0.0,43.513341876,39.243024,13.4539237067,0.0,4.83426,8.61966370672
 08/23  05:00:00,99.1555103735,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  06:00:00,328.923386786,73.3384168948,165.622924255,0.0,43.513341876,39.942024,4.98584279186,0.131582791864,4.83426,0.02
 08/23  07:00:00,359.183047871,73.3384168948,195.634561613,0.0,43.513341876,39.942024,192.420627656,178.948102818,4.83426,8.63826483815
 08/23  08:00:00,504.002329858,73.3384168948,216.064100439,0.0,122.71106,84.617158233,94.7029270149,61.8132775182,24.1713,8.71834949663
 08/23  09:00:00,550.525685863,73.3384168948,261.995892423,0.0,122.71106,84.617158233,66.5316234056,33.6948445357,24.1713,8.6654788699
 08/23  10:00:00,588.967829275,73.3399281615,295.835698137,0.0,122.71106,88.818015033,69.1018205981,24.179857449,36.25695,8.66501314903
 08/23  11:00:00,659.027630691,73.4498235596,364.196945904,0.0,122.71106,88.818015033,55.5641959542,10.6426915478,36.25695,8.66455440636
 08/23  12:00:00,702.854965059,73.3935281458,407.780045504,0.0,122.71106,88.818015033,45.3543747524,0.432250840895,36.25695,8.66517391147
 08/23  13:00:00,700.128973756,73.449645314,408.244736445,0.0,122.71106,84.617158233,32.8488720574,0.0128598630986,24.1713,8.66471219434
 08/23  14:00:00,707.123852827,73.5504661201,414.469110202,0.0,122.71106,84.617158233,32.836634147,0.0,24.1713,8.66533414697
 08/23  15:00:00,705.974018791,73.6019848495,419.663082179,0.0,122.71106,78.0003075165,13.5036275028,0.004497764023,4.83426,8.66486973873
 08/23  16:00:00,700.697304895,73.593659644,419.422178985,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/23  17:00:00,660.031345413,73.4207100122,412.561321509,0.0,122.71106,39.942024,13.4722652248,0.0,4.83426,8.63800522479
 08/23  18:00:00,654.99246777,73.3384168948,408.233157581,0.0,122.71106,39.942024,13.5045282256,0.0,4.83426,8.67026822559
 08/23  19:00:00,665.380838703,73.3384168948,406.437269631,0.0,122.71106,39.942024,13.5285412024,0.0,4.83426,8.69428120236
 08/23  20:00:00,594.671754905,73.3384168948,409.673115585,0.0,43.513341876,39.942024,22.1786386415,0.0,4.83426,17.3443786415
 08/23  21:00:00,105.108591103,0.0,0.0,0.0,43.513341876,39.243024,13.516280947,0.0,4.83426,8.68202094695
 08/23  22:00:00,104.779429951,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  23:00:00,105.630942022,0.0,0.0,0.0,43.513341876,39.243024,13.4686877431,0.0,4.83426,8.63442774306
 08/23  24:00:00,104.740703525,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  01:00:00,104.698105501,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  02:00:00,104.666808032,0.0,0.0,0.0,43.513341876,39.243024,13.453885179,0.0,4.83426,8.61962517896
 08/24  03:00:00,104.643882427,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  04:00:00,105.058607714,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  05:00:00,99.0330050172,0.0,0.0,0.0,43.513341876,39.243024,13.4540698672,0.0,4.83426,8.61980986716
 08/24  06:00:00,174.424036112,73.3384168948,13.2742143852,0.0,43.513341876,39.942024,5.50086254152,0.646602541521,4.83426,0.02
 08/24  07:00:00,203.851082189,73.3384168948,42.3530721777,0.0,43.513341876,39.942024,358.627157327,353.772897327,4.83426,0.02
 08/24  08:00:00,353.36143756,73.3384168948,67.2974219881,0.0,122.71106,84.617158233,181.882183439,140.292220783,24.1713,17.4186626562
 08/24  09:00:00,383.118770544,73.3464566019,96.5875002303,0.0,122.71106,84.617158233,95.7689469135,62.9323688408,24.1713,8.66527807274
 08/24  10:00:00,458.947636292,73.3807306938,167.330127285,0.0,122.71106,88.818015033,50.5772957635,5.65495512721,36.25695,8.6653906363
 08/24  11:00:00,546.179828632,73.9004535727,252.473795879,0.0,122.71106,88.818015033,44.922384899,0.0,36.25695,8.66543489901
 08/24  12:00:00,658.010599167,75.153328298,362.982496682,0.0,122.71106,88.818015033,44.9219175247,0.0,36.25695,8.66496752469
 08/24  13:00:00,740.897025351,76.1170650118,447.765863022,0.0,122.71106,84.617158233,32.8495983528,0.0137908762639,24.1713,8.66450747655
 08/24  14:00:00,759.314894232,76.6536787821,465.167086883,0.0,122.71106,84.617158233,32.8364246348,0.0,24.1713,8.66512463477
 08/24  15:00:00,734.516952141,76.4620552463,447.4605789,0.0,122.71106,78.0003075165,13.4989225445,0.0,4.83426,8.6646625445
 08/24  16:00:00,687.719718717,76.1871358504,406.506758189,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/24  17:00:00,596.258291046,75.079496235,349.933561201,0.0,122.71106,39.942024,13.4722633056,0.0,4.83426,8.63800330561
 08/24  18:00:00,465.14636485,73.3384168948,221.568622355,0.0,122.71106,39.942024,13.5062188111,0.0,4.83426,8.67195881108
 08/24  19:00:00,440.912166506,73.3384168948,185.254828303,0.0,122.71106,39.942024,13.5288028661,0.0,4.83426,8.69454286606
 08/24  20:00:00,371.103272409,73.3384168948,188.623292043,0.0,43.513341876,39.942024,13.51657564,0.0,4.83426,8.68231563998
 08/24  21:00:00,105.005184948,0.0,0.0,0.0,43.513341876,39.243024,22.1778299024,0.0,4.83426,17.3435699024
 08/24  22:00:00,104.700030173,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  23:00:00,105.634229213,0.0,0.0,0.0,43.513341876,39.243024,13.4685575461,0.0,4.83426,8.63429754605
 08/24  24:00:00,104.709182049,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  01:00:00,104.665805387,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  02:00:00,104.611293575,0.0,0.0,0.0,43.513341876,39.243024,13.4539482731,0.0,4.83426,8.61968827307
 08/25  03:00:00,104.579702018,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  04:00:00,106.736548103,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  05:00:00,100.428043222,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  06:00:00,161.637219343,73.3384168948,0.00574686041479,0.0,43.513341876,39.942024,30.6542919421,17.2001551854,4.83426,8.61987675668
 08/25  07:00:00,168.199947261,73.3384168948,7.2507929636,0.0,43.513341876,39.942024,433.048694399,428.194434399,4.83426,0.02
 08/25  08:00:00,351.188423717,73.3384168948,64.9879296506,0.0,122.71106,84.617158233,176.622272406,135.031768321,24.1713,17.4192040857
 08/25  09:00:00,427.305454161,73.3384168948,140.112043099,0.0,122.71106,84.617158233,47.5298777072,14.6935168241,24.1713,8.66506088309
 08/25  10:00:00,551.794331154,73.3643492872,259.17705737,0.0,122.71106,88.818015033,44.9221253569,0.0,36.25695,8.66517535688
 08/25  11:00:00,702.424273285,74.1036649631,407.169422393,0.0,122.71106,88.818015033,44.9221657675,0.0,36.25695,8.66521576745
 08/25  12:00:00,769.931543742,75.170441019,474.374965988,0.0,122.71106,88.818015033,44.921700915,0.0,36.25695,8.66475091501
 08/25  13:00:00,775.930262424,76.0975590987,483.710448691,0.0,122.71106,84.617158233,32.8529988367,0.0163273356016,24.1713,8.66537150108
 08/25  14:00:00,781.638095667,76.4433773289,488.692807075,0.0,122.71106,84.617158233,32.8362041089,0.0,24.1713,8.66490410889
 08/25  15:00:00,780.102334748,76.1673013774,493.613908981,0.0,122.71106,78.0003075165,13.4987038726,0.0,4.83426,8.66444387256
 08/25  16:00:00,776.437549758,76.15930074,494.836896888,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/25  17:00:00,735.863459864,75.1842277306,488.754519835,0.0,122.71106,39.942024,13.4722481106,0.0,4.83426,8.63798811055
 08/25  18:00:00,631.458600162,73.3384168948,386.786999025,0.0,122.71106,39.942024,13.506142449,0.0,4.83426,8.67188244902
 08/25  19:00:00,530.779314297,73.3384168948,275.111787227,0.0,122.71106,39.942024,13.5283354045,0.0,4.83426,8.69407540447
 08/25  20:00:00,423.719798534,73.3384168948,241.843246314,0.0,43.513341876,39.942024,13.5166429394,0.0,4.83426,8.68238293943
 08/25  21:00:00,104.666276651,0.0,0.0,0.0,43.513341876,39.243024,13.5175182844,0.0,4.83426,8.68325828435
 08/25  22:00:00,104.716700061,0.0,0.0,0.0,43.513341876,39.243024,13.4798158488,0.0,4.83426,8.64555584877
 08/25  23:00:00,105.625045848,0.0,0.0,0.0,43.513341876,39.243024,10.0889796068,0.0,4.83426,5.2547196068
 08/25  24:00:00,104.701697979,0.0,0.0,0.0,43.513341876,39.243024,8.22636413013,0.0,4.83426,3.39210413013
 08/26  01:00:00,104.661300834,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  02:00:00,104.623554173,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  03:00:00,104.586691664,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  04:00:00,104.965145447,0.0,0.0,0.0,43.513341876,39.243024,13.44666807,0.0,4.83426,8.61240807004
 08/26  05:00:00,98.9348396572,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  06:00:00,87.0622271606,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  07:00:00,87.015654489,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  08:00:00,87.0879400335,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  09:00:00,87.1552553238,0.0,0.0,0.0,43.513341876,39.243024,13.4541423904,0.0,4.83426,8.61988239043
 08/26  10:00:00,87.1267440879,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  11:00:00,88.0039305944,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  12:00:00,87.1444367387,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  13:00:00,87.2157861138,0.0,0.0,0.0,43.513341876,39.243024,13.4465889858,0.0,4.83426,8.61232898583
 08/26  14:00:00,87.250275026,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  15:00:00,87.2432314521,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  16:00:00,87.0606131403,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  17:00:00,87.0367375928,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  18:00:00,86.9573468796,0.0,0.0,0.0,43.513341876,39.243024,13.4466113831,0.0,4.83426,8.61235138314
 08/26  19:00:00,99.3003299913,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  20:00:00,105.223290664,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  21:00:00,104.94884999,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  22:00:00,104.590754012,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  23:00:00,105.451965808,0.0,0.0,0.0,43.513341876,39.243024,13.4466338036,0.0,4.83426,8.61237380356
 08/26  24:00:00,104.550991613,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  01:00:00,104.520527114,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  02:00:00,104.493302504,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  03:00:00,104.478908676,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  04:00:00,104.915294601,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  05:00:00,98.9169705445,0.0,0.0,0.0,43.513341876,39.243024,13.4466560685,0.0,4.83426,8.61239606847
 08/27  06:00:00,86.9913844827,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  07:00:00,86.8981668637,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  08:00:00,86.9643707484,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  09:00:00,87.0392437641,0.0,0.0,0.0,43.513341876,39.243024,13.4540887252,0.0,4.83426,8.61982872524
 08/27  10:00:00,87.0510087037,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  11:00:00,87.9041262437,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  12:00:00,87.0669025025,0.0,0.0,0.0,43.513341876,39.243024,13.4539326482,0.0,4.83426,8.61967264824
 08/27  13:00:00,87.1586991028,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  14:00:00,87.1902554399,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  15:00:00,87.1650768584,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  16:00:00,86.9632040973,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  17:00:00,86.9453976902,0.0,0.0,0.0,43.513341876,39.243024,13.4467495277,0.0,4.83426,8.61248952769
 08/27  18:00:00,86.8735896485,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  19:00:00,99.2081140543,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  20:00:00,105.13250198,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  21:00:00,104.86600561,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  22:00:00,104.533364608,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  23:00:00,105.389901731,0.0,0.0,0.0,43.513341876,39.243024,13.4467717576,0.0,4.83426,8.61251175758
 08/27  24:00:00,104.470621193,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  01:00:00,104.436770718,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  02:00:00,104.423888663,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  03:00:00,104.432486204,0.0,0.0,0.0,43.513341876,39.243024,13.453917587,0.0,4.83426,8.61965758702
 08/28  04:00:00,104.840821611,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  05:00:00,101.802089232,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  06:00:00,160.978884646,73.3384168948,0.00836839126824,0.0,43.513341876,39.942024,416.508417883,403.054316657,4.83426,8.61984122653
 08/28  07:00:00,160.9398454,73.3384168948,0.00643102314475,0.0,43.513341876,39.942024,894.603105796,889.748845796,4.83426,0.02
 08/28  08:00:00,284.894477164,73.3384168948,0.0,0.0,122.71106,84.617158233,436.422039529,394.832220698,24.1713,17.4185188316
 08/28  09:00:00,324.364551435,73.3384168948,38.8049713596,0.0,122.71106,84.617158233,239.528914533,206.69218008,24.1713,8.66543445315
 08/28  10:00:00,384.234602262,73.3384168948,93.3110147813,0.0,122.71106,88.818015033,135.881499178,90.9595836305,36.25695,8.66496554766
 08/28  11:00:00,444.54311685,73.4905280193,151.572272127,0.0,122.71106,88.818015033,56.830803657,11.9093496212,36.25695,8.66450403579
 08/28  12:00:00,519.008309647,74.4094528665,225.275574676,0.0,122.71106,88.818015033,45.2755871435,0.353517256206,36.25695,8.66511988732
 08/28  13:00:00,618.094482917,75.2602494648,326.835343605,0.0,122.71106,84.617158233,32.8359563646,0.0,24.1713,8.66465636464
 08/28  14:00:00,714.249429665,75.6510623978,422.11926253,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/28  15:00:00,741.841404072,75.3011892898,456.427427998,0.0,122.71106,78.0003075165,13.4995830941,0.0,4.83426,8.66532309405
 08/28  16:00:00,696.697412817,75.0010676677,416.884697273,0.0,122.71106,73.183824,13.4727279639,0.0,4.83426,8.63846796394
 08/28  17:00:00,610.358783288,74.3206977117,365.136908755,0.0,122.71106,39.942024,13.4721988048,0.0,4.83426,8.63793880477
 08/28  18:00:00,503.33771172,73.3384168948,259.809908171,0.0,122.71106,39.942024,13.5054036773,0.0,4.83426,8.67114367734
 08/28  19:00:00,449.000809585,73.3384168948,190.754829242,0.0,122.71106,39.942024,13.5283434179,0.0,4.83426,8.69408341791
