Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/28  20:00:00,351.245929662,73.3384168948,169.797196548,0.0,43.513341876,39.942024,13.5173219502,0.0,4.83426,8.6830619502
 08/28  21:00:00,104.991020327,0.0,0.0,0.0,43.513341876,39.243024,13.5172037845,0.0,4.83426,8.68294378445
 08/28  22:00:00,104.696004516,0.0,0.0,0.0,43.513341876,39.243024,13.47988465,0.0,4.83426,8.64562465003
 08/28  23:00:00,105.58754702,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  24:00:00,104.670317529,0.0,0.0,0.0,43.513341876,39.243024,13.4539763337,0.0,4.83426,8.61971633369
 08/29  01:00:00,104.663842618,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  02:00:00,104.641222808,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  03:00:00,104.62335598,0.0,0.0,0.0,43.513341876,39.243024,13.4540248483,0.0,4.83426,8.6197648483
 08/29  04:00:00,106.828422617,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  05:00:00,103.467893129,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  06:00:00,185.038286603,73.3384168948,22.995628339,0.0,43.513341876,39.942024,5.36501813405,0.510758134051,4.83426,0.02
 08/29  07:00:00,274.30473339,73.3384168948,111.763923833,0.0,43.513341876,39.942024,324.826710358,311.354018772,4.83426,8.63843158628
 08/29  08:00:00,485.339471708,73.3384168948,197.589128804,0.0,122.71106,84.617158233,102.785855749,61.1952736772,24.1713,17.4192820721
 08/29  09:00:00,563.064939121,73.3415864006,274.431590492,0.0,122.71106,84.617158233,35.6387334174,2.80217352768,24.1713,8.66525988974
 08/29  10:00:00,662.079132163,73.3606123492,368.261081373,0.0,122.71106,88.818015033,44.9247755138,0.00303173733835,36.25695,8.66479377641
 08/29  11:00:00,630.149939165,73.6784283554,335.620506809,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/29  12:00:00,572.542443262,74.5782797168,278.835042687,0.0,122.71106,88.818015033,45.2510383958,0.328673783939,36.25695,8.66541461188
 08/29  13:00:00,555.487079689,74.6134121326,266.074395814,0.0,122.71106,84.617158233,33.3864148564,0.551590453077,24.1713,8.66352440336
 08/29  14:00:00,652.939402581,75.7383903693,361.700320352,0.0,122.71106,84.617158233,32.8357840208,0.0,24.1713,8.66448402077
 08/29  15:00:00,557.688824029,75.0934353245,274.596886125,0.0,122.71106,78.0003075165,14.0912215658,0.59186043959,4.83426,8.66510112617
 08/29  16:00:00,447.466141546,74.6405366209,170.621923576,0.0,122.71106,73.183824,25.3993029554,11.9286779668,4.83426,8.63636498856
 08/29  17:00:00,361.152686037,73.9204300795,118.465591422,0.0,122.71106,39.942024,36.0792233604,31.2249633604,4.83426,0.02
 08/29  18:00:00,296.901911142,73.3384168948,55.6518599385,0.0,122.71106,39.942024,13.5086013794,0.00342083876842,4.83426,8.67092054067
 08/29  19:00:00,262.97130522,73.3384168948,7.85155374401,0.0,122.71106,39.942024,23.5160071095,1.31296447965,4.83426,17.3687826298
 08/29  20:00:00,178.442201857,73.3384168948,0.0,0.0,43.513341876,39.942024,28.6998190159,15.1824234324,4.83426,8.68313558353
 08/29  21:00:00,104.375274885,0.0,0.0,0.0,43.513341876,39.243024,13.5173320227,0.0,4.83426,8.68307202268
 08/29  22:00:00,104.492674626,0.0,0.0,0.0,43.513341876,39.243024,13.4801135998,0.0,4.83426,8.64585359977
 08/29  23:00:00,105.452002792,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  24:00:00,104.549709922,0.0,0.0,0.0,43.513341876,39.243024,13.4538929071,0.0,4.83426,8.61963290713
 08/30  01:00:00,104.549763399,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  02:00:00,104.512259679,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  03:00:00,104.486757647,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  04:00:00,104.910200684,0.0,0.0,0.0,43.513341876,39.243024,13.4540790465,0.0,4.83426,8.61981904651
 08/30  05:00:00,101.890006064,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  06:00:00,160.877294249,73.3384168948,0.00843251957466,0.0,43.513341876,39.942024,186.097135063,181.242875063,4.83426,0.02
 08/30  07:00:00,160.774991045,73.3384168948,0.00659063246621,0.0,43.513341876,39.942024,679.4134445,665.941040141,4.83426,8.63814435854
 08/30  08:00:00,284.877837452,73.3384168948,0.0,0.0,122.71106,84.617158233,366.376142993,325.733132505,24.1713,16.4717104885
 08/30  09:00:00,312.328463254,73.3384168948,26.629892116,0.0,122.71106,84.617158233,228.727721483,203.597299227,24.1713,0.959122255805
 08/30  10:00:00,332.430023254,73.3384168948,42.280420071,0.0,122.71106,88.818015033,179.180032596,134.258027098,36.25695,8.66505549835
 08/30  11:00:00,354.066917568,73.3384168948,63.0223295331,0.0,122.71106,88.818015033,147.875553895,102.954009106,36.25695,8.66459478913
 08/30  12:00:00,349.610799818,73.4342512704,59.5514007665,0.0,122.71106,88.818015033,159.731122678,114.808958756,36.25695,8.66521392215
 08/30  13:00:00,367.345285754,73.4238167091,81.1706276589,0.0,122.71106,84.617158233,109.030353494,76.1943031082,24.1713,8.6647503861
 08/30  14:00:00,421.419358147,73.3932531424,134.481966716,0.0,122.71106,84.617158233,66.3062987841,33.4696267872,24.1713,8.66537199698
 08/30  15:00:00,364.727033355,73.4954877543,84.7069368512,0.0,122.71106,78.0003075165,79.8179467384,66.3187808761,4.83426,8.66490586227
 08/30  16:00:00,364.051592698,73.3833723563,89.4380286307,0.0,122.71106,73.183824,75.8441551983,62.3735122752,4.83426,8.63638292306
 08/30  17:00:00,338.870151352,73.3384168948,97.3860782145,0.0,122.71106,39.942024,96.5124327906,91.6581727906,4.83426,0.02
 08/30  18:00:00,255.186537717,73.3384168948,14.9003859965,0.0,122.71106,39.942024,20.5311254596,7.02483600098,4.83426,8.67202945861
 08/30  19:00:00,255.328527662,73.3384168948,0.0,0.0,122.71106,39.942024,45.4965930525,23.2953524284,4.83426,17.3669806242
 08/30  20:00:00,178.843429599,73.3384168948,0.0,0.0,43.513341876,39.942024,37.7717824585,24.2542857733,4.83426,8.68323668526
 08/30  21:00:00,104.676629896,0.0,0.0,0.0,43.513341876,39.243024,13.5173801657,0.0,4.83426,8.6831201657
 08/30  22:00:00,104.472615267,0.0,0.0,0.0,43.513341876,39.243024,13.4796017767,0.0,4.83426,8.64534177674
 08/30  23:00:00,105.437282277,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  24:00:00,104.522715407,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  01:00:00,104.520381115,0.0,0.0,0.0,43.513341876,39.243024,13.4539711386,0.0,4.83426,8.61971113861
 08/31  02:00:00,104.534608392,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  03:00:00,104.562259616,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  04:00:00,105.028444615,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  05:00:00,101.999511063,0.0,0.0,0.0,43.513341876,39.243024,13.4541578216,0.0,4.83426,8.61989782163
 08/31  06:00:00,176.314703866,73.3384168948,15.0716062761,0.0,43.513341876,39.942024,5.02362652582,0.169366525815,4.83426,0.02
 08/31  07:00:00,193.960515253,73.3384168948,32.4094872421,0.0,43.513341876,39.942024,444.40364063,430.931221189,4.83426,8.63815944027
 08/31  08:00:00,331.753815857,73.3384168948,45.9093926878,0.0,122.71106,84.617158233,242.331765335,209.440568686,24.1713,8.71989664934
 08/31  09:00:00,347.516387133,73.3384168948,61.4255428724,0.0,122.71106,84.617158233,189.023704604,156.18702962,24.1713,8.66537498381
 08/31  10:00:00,381.41448035,73.3384168948,90.7595996878,0.0,122.71106,88.818015033,147.977904672,103.056043346,36.25695,8.66491132592
 08/31  11:00:00,420.774878345,73.3384168948,128.791894871,0.0,122.71106,88.818015033,118.144490611,73.2234149681,36.25695,8.66412564282
 08/31  12:00:00,452.652277088,73.3384168948,161.183870483,0.0,122.71106,88.818015033,75.7930910041,30.8710701766,36.25695,8.66507082752
 08/31  13:00:00,492.19896678,73.3384168948,204.3751001,0.0,122.71106,84.617158233,38.1343708623,5.29845999248,24.1713,8.66461086981
 08/31  14:00:00,535.473833741,73.3384168948,247.147544349,0.0,122.71106,84.617158233,32.8365312043,0.0,24.1713,8.66523120433
 08/31  15:00:00,572.302317262,73.3384168948,290.181701262,0.0,122.71106,78.0003075165,13.5034232199,0.00439447869582,4.83426,8.66476874122
 08/31  16:00:00,587.867844177,73.3384168948,310.56875182,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/31  17:00:00,587.88204553,73.3384168948,343.454912827,0.0,122.71106,39.942024,13.4724979188,0.0,4.83426,8.63823791876
 08/31  18:00:00,589.380867866,73.3384168948,344.911401689,0.0,122.71106,39.942024,13.5062216001,0.0,4.83426,8.67196160008
 08/31  19:00:00,528.55927936,73.3384168948,269.49226094,0.0,122.71106,39.942024,13.5284408326,0.0,4.83426,8.6941808326
 08/31  20:00:00,475.455216737,73.3384168948,292.571344836,0.0,43.513341876,39.942024,22.1784423007,0.0,4.83426,17.3441823007
 08/31  21:00:00,105.01851454,0.0,0.0,0.0,43.513341876,39.243024,13.5171173852,0.0,4.83426,8.68285738522
 08/31  22:00:00,104.696388175,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  23:00:00,105.559129176,0.0,0.0,0.0,43.513341876,39.243024,13.4685850454,0.0,4.83426,8.63432504544
 08/31  24:00:00,104.634159414,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  01:00:00,104.592509064,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  02:00:00,104.550766606,0.0,0.0,0.0,43.513341876,39.243024,13.4541248774,0.0,4.83426,8.61986487744
 09/01  03:00:00,104.508854645,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  04:00:00,106.593203699,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  05:00:00,103.275968236,0.0,0.0,0.0,43.513341876,39.243024,13.4539733335,0.0,4.83426,8.61971333355
 09/01  06:00:00,161.560771781,73.3384168948,0.0080191406765,0.0,43.513341876,39.942024,81.3994529156,76.5451929156,4.83426,0.02
 09/01  07:00:00,171.478121111,73.3384168948,10.488673393,0.0,43.513341876,39.942024,553.257138732,548.402878732,4.83426,0.02
 09/01  08:00:00,375.978731689,73.3384168948,89.4895674396,0.0,122.71106,84.617158233,198.615212074,157.025352967,24.1713,17.4185591069
 09/01  09:00:00,459.279365679,73.3384168948,171.222893253,0.0,122.71106,84.617158233,48.496514168,15.6600059757,24.1713,8.66520819237
 09/01  10:00:00,584.203197923,73.3384168948,290.410635015,0.0,122.71106,88.818015033,46.1081758688,1.18590001134,36.25695,8.66532585751
 09/01  11:00:00,724.693232117,73.6923784276,428.771306985,0.0,122.71106,88.818015033,45.1926902028,0.270368562127,36.25695,8.6653716407
 09/01  12:00:00,800.371819289,74.7836556991,503.407201057,0.0,122.71106,88.818015033,44.9218581037,0.0,36.25695,8.66490810375
 09/01  13:00:00,813.366674675,75.688240275,519.140492347,0.0,122.71106,84.617158233,32.8494379408,0.0149625066682,24.1713,8.66317543417
 09/01  14:00:00,829.213187287,76.4304668135,534.013224897,0.0,122.71106,84.617158233,32.8363691203,0.0,24.1713,8.66506912028
 09/01  15:00:00,828.290327436,76.3767112456,539.890336267,0.0,122.71106,78.0003075165,13.4988707662,0.0,4.83426,8.66461076618
 09/01  16:00:00,819.220497292,76.1659017558,535.590180487,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 09/01  17:00:00,780.478675772,75.1190193075,530.343820755,0.0,122.71106,39.942024,13.4722021524,0.0,4.83426,8.63794215244
 09/01  18:00:00,686.324455377,73.3384168948,439.688738789,0.0,122.71106,39.942024,13.5845551668,0.0783822711521,4.83426,8.67191289567
 09/01  19:00:00,699.345720986,73.3384168948,437.452199081,0.0,122.71106,39.942024,13.5287680047,0.0,4.83426,8.69450800468
 09/01  20:00:00,544.769348198,73.3384168948,359.496462632,0.0,43.513341876,39.942024,13.5377278011,0.0204447907739,4.83426,8.68302301032
 09/01  21:00:00,104.763712037,0.0,0.0,0.0,43.513341876,39.243024,22.179679032,0.0,4.83426,17.345419032
 09/01  22:00:00,104.819174266,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  23:00:00,105.668968551,0.0,0.0,0.0,43.513341876,39.243024,13.4685101912,0.0,4.83426,8.63425019123
 09/01  24:00:00,104.763601485,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/02  01:00:00,118.069626152,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  02:00:00,118.044761055,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  03:00:00,118.025919117,0.0,0.0,0.0,43.513341876,52.539744,13.446581701,0.0,4.83426,8.61232170097
 09/02  04:00:00,118.457531728,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  05:00:00,115.40026422,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  06:00:00,100.50402121,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  07:00:00,100.451923653,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  08:00:00,100.528783311,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  09:00:00,100.665364781,0.0,0.0,0.0,43.513341876,52.539744,13.4540110559,0.0,4.83426,8.61975105594
 09/02  10:00:00,100.776060272,0.0,0.0,0.0,43.513341876,52.539744,22.2688420552,0.0,4.83426,17.4345820552
 09/02  11:00:00,322.965346137,7.73071924524,210.910867404,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  12:00:00,502.489426837,10.8284102186,386.472226671,0.0,43.513341876,52.539744,13.4903001814,0.0,4.83426,8.65604018139
 09/02  13:00:00,462.504312703,11.789740349,346.111895048,0.0,43.513341876,52.539744,13.4844056143,0.0,4.83426,8.65014561431
 09/02  14:00:00,548.393105681,11.9834501104,430.804034457,0.0,43.513341876,52.539744,13.4843385365,0.0,4.83426,8.65007853652
 09/02  15:00:00,483.367276371,12.7965478439,365.848625837,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  16:00:00,539.954548189,10.2678239061,424.320156419,0.0,43.513341876,52.539744,13.4467649329,0.0,4.83426,8.61250493292
 09/02  17:00:00,462.379578095,7.88892983698,350.117000758,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  18:00:00,504.42992156,8.7307000697,390.860095101,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  19:00:00,436.250327335,3.94202505763,309.814726273,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  20:00:00,410.945128279,3.7484662949,285.110719001,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  21:00:00,338.456402598,3.01425711985,214.471704965,0.0,43.513341876,52.539744,31.2890385572,0.0,4.83426,26.4547785572
 09/02  22:00:00,118.251590733,0.0,0.0,0.0,43.513341876,52.539744,13.445036883,0.0,4.83426,8.61077688296
 09/02  23:00:00,119.034891289,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  24:00:00,118.200374069,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  01:00:00,118.17881046,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  02:00:00,118.144008638,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  03:00:00,118.109006077,0.0,0.0,0.0,43.513341876,52.539744,13.4467371116,0.0,4.83426,8.61247711156
 09/03  04:00:00,118.571829371,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  05:00:00,115.531173,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  06:00:00,100.605016929,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  07:00:00,100.52340865,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  08:00:00,100.643548019,0.0,0.0,0.0,43.513341876,52.539744,13.4539810022,0.0,4.83426,8.61972100223
 09/03  09:00:00,185.710547325,0.811463625325,83.2733026072,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  10:00:00,434.203919351,8.11095328024,321.741519143,0.0,43.513341876,52.539744,22.2698614221,0.0,4.83426,17.4356014221
 09/03  11:00:00,485.315885611,10.1683483358,370.026579135,0.0,43.513341876,52.539744,13.4915568182,0.0,4.83426,8.6572968182
 09/03  12:00:00,540.407638926,13.1301458064,422.484792607,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  13:00:00,562.894862522,11.6078909532,446.499506269,0.0,43.513341876,52.539744,13.4919200864,0.0,4.83426,8.65766008642
 09/03  14:00:00,573.307489268,13.5943000089,454.598119311,0.0,43.513341876,52.539744,13.4844895399,0.0,4.83426,8.65022953991
 09/03  15:00:00,554.790017632,10.7410220087,439.226930737,0.0,43.513341876,52.539744,13.4836098847,0.0,4.83426,8.64934988473
 09/03  16:00:00,559.114883405,12.7769914376,441.438593142,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  17:00:00,545.128262345,8.35865500523,432.097693626,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  18:00:00,520.400142361,4.78505115888,410.809612402,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  19:00:00,558.399775295,4.33176000259,430.034640602,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  20:00:00,535.977619818,3.86340821924,408.153216278,0.0,43.513341876,52.539744,13.4467799222,0.0,4.83426,8.61251992223
 09/03  21:00:00,453.003365189,2.80521914574,327.993493922,0.0,43.513341876,52.539744,31.2906316301,0.0,4.83426,26.4563716301
 09/03  22:00:00,309.809514666,1.72920324548,187.818680448,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  23:00:00,119.002062497,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  24:00:00,118.144427003,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  01:00:00,118.122115354,0.0,0.0,0.0,43.513341876,52.539744,13.4465955235,0.0,4.83426,8.61233552355
 09/04  02:00:00,118.086699909,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  03:00:00,118.069233875,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  04:00:00,118.535267034,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  05:00:00,115.494962768,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  06:00:00,100.59260894,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  07:00:00,100.507247461,0.0,0.0,0.0,43.513341876,52.539744,13.4466268145,0.0,4.83426,8.61236681454
 09/04  08:00:00,100.568140533,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  09:00:00,100.650743164,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  10:00:00,311.7475812,2.65294115448,206.041685578,0.0,43.513341876,52.539744,13.4541878436,0.0,4.83426,8.61992784361
 09/04  11:00:00,336.483992875,2.73054641419,229.323210951,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  12:00:00,443.105811027,4.48526438963,334.054947621,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  13:00:00,493.831286522,12.146055002,376.958695791,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  14:00:00,526.988650321,10.8613849301,411.104710859,0.0,43.513341876,52.539744,13.4467974339,0.0,4.83426,8.61253743394
 09/04  15:00:00,516.455486093,12.5982801926,398.975411209,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  16:00:00,524.753368615,10.0625002434,409.834027069,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  17:00:00,497.725650151,8.66690991567,384.395106018,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  18:00:00,502.473499654,4.7071596742,392.879849134,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  19:00:00,506.465877916,4.33323484993,377.782017912,0.0,43.513341876,52.539744,13.4467540598,0.0,4.83426,8.61249405984
 09/04  20:00:00,447.257773316,3.24228695952,320.529839962,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  21:00:00,430.181907227,3.14710890487,304.01794863,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  22:00:00,373.89814209,2.06460108394,250.855617063,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  23:00:00,311.106884997,1.68281000008,188.376619386,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  24:00:00,118.233223858,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  01:00:00,118.213918774,0.0,0.0,0.0,43.513341876,52.539744,13.4541939396,0.0,4.83426,8.61993393963
 09/05  02:00:00,118.180328033,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  03:00:00,118.163954172,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  04:00:00,120.698608304,0.0,0.0,0.0,43.513341876,52.539744,13.4540511208,0.0,4.83426,8.61979112085
 09/05  05:00:00,120.239247249,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  06:00:00,574.005702165,73.9714465127,393.410460758,0.0,43.513341876,53.238744,31.7174952894,26.8632352894,4.83426,0.02
 09/05  07:00:00,767.039606715,73.7817738293,409.45481651,0.0,220.879908,53.238744,32.7091110573,1.50841657151,4.83426,26.3664344858
 09/05  08:00:00,862.941721146,81.3758824426,404.337100084,0.0,220.879908,145.652643033,53.7902521463,0.00427508636525,36.25695,17.52902706
 09/05  09:00:00,888.76677254,86.4150528654,424.017325978,0.0,220.879908,145.652643033,62.5399301236,0.0,36.25695,26.2829801236
 09/05  10:00:00,919.717825764,91.2805575045,443.336074663,0.0,220.879908,151.653867033,65.8693081124,0.0,48.3426,17.5267081124
 09/05  11:00:00,968.283079769,95.059859955,487.065558024,0.0,220.879908,151.653867033,74.6238809023,0.0,48.3426,26.2812809023
 09/05  12:00:00,997.849706785,98.4138914311,513.464209836,0.0,220.879908,151.653867033,65.8700484422,0.0,48.3426,17.5274484422
 09/05  13:00:00,1003.29506615,100.834357471,522.168177204,0.0,220.879908,145.652643033,50.4633652023,0.00944218395035,24.1713,26.2826230183
 09/05  14:00:00,1020.68814766,103.623648775,536.388672871,0.0,220.879908,145.652643033,41.6994976291,0.0,24.1713,17.5281976291
 09/05  15:00:00,1039.82331151,105.165064859,561.785334922,0.0,220.879908,137.835547516,22.3627853391,0.0,4.83426,17.5285253391
 09/05  16:00:00,1053.35223191,99.3196257135,586.559591576,0.0,220.879908,133.019064,49.3239565793,0.0,4.83426,44.4896965793
 09/05  17:00:00,933.789491862,91.6257311407,555.358518879,0.0,220.879908,53.238744,40.4300394233,0.0,4.83426,35.5957794233
 09/05  18:00:00,918.229288286,86.3443739067,545.637227329,0.0,220.879908,53.238744,49.5014537958,0.0,4.83426,44.6671937958
 09/05  19:00:00,911.148078354,82.8895331418,524.593234411,0.0,220.879908,53.238744,13.5287856716,0.0,4.83426,8.69452567159
 09/05  20:00:00,892.934458225,80.7741369222,509.528687885,0.0,220.879908,53.238744,13.5163760307,0.0,4.83426,8.68211603069
 09/05  21:00:00,204.690330739,0.814420218343,85.02460704,0.0,43.513341876,52.539744,13.5177248784,0.0,4.83426,8.68346487842
 09/05  22:00:00,220.194969394,1.34779932799,99.6722942864,0.0,43.513341876,52.539744,13.4785480386,0.0,4.83426,8.64428803862
 09/05  23:00:00,141.25257771,0.348862367056,21.5394459697,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  24:00:00,118.2459558,0.0,0.0,0.0,43.513341876,52.539744,13.4541871275,0.0,4.83426,8.6199271275
 09/06  01:00:00,118.205056353,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  02:00:00,118.184306523,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  03:00:00,118.177416297,0.0,0.0,0.0,43.513341876,52.539744,13.4540476557,0.0,4.83426,8.61978765571
 09/06  04:00:00,118.660307225,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  05:00:00,118.604439366,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  06:00:00,502.984553639,73.9909528645,324.079376581,0.0,43.513341876,53.238744,34.2321623457,20.7782556705,4.83426,8.6196466752
 09/06  07:00:00,715.86969071,73.3950876221,359.215967871,0.0,220.879908,53.238744,32.2643967454,9.84466327255,4.83426,17.5854734729
 09/06  08:00:00,856.814899166,79.6138648858,400.729554484,0.0,220.879908,145.652643033,62.5412271698,0.0,36.25695,26.2842771698
 09/06  09:00:00,846.851024318,81.5237958046,387.86176861,0.0,220.879908,145.652643033,53.7843567554,0.0,36.25695,17.5274067554
 09/06  10:00:00,852.910636647,83.4506423556,385.142096445,0.0,220.879908,151.653867033,74.625192463,0.0,48.3426,26.282592463
 09/06  11:00:00,892.280379984,87.2844086064,419.035558964,0.0,220.879908,151.653867033,65.8707899815,0.0,48.3426,17.5281899815
 09/06  12:00:00,907.395154285,89.1540966359,432.74182263,0.0,220.879908,151.653867033,65.8711089028,0.0,48.3426,17.5285089028
 09/06  13:00:00,904.453541606,90.5073125482,434.160856319,0.0,220.879908,145.652643033,50.4653067961,0.00975118157295,24.1713,26.2842556145
 09/06  14:00:00,927.394556268,91.7676170676,456.48430409,0.0,220.879908,145.652643033,41.7006127954,0.0,24.1713,17.5293127954
 09/06  15:00:00,950.543425962,92.9057024598,486.303339377,0.0,220.879908,137.835547516,31.1159470324,0.0,4.83426,26.2816870324
 09/06  16:00:00,978.658473219,84.6003762362,528.070322312,0.0,220.879908,133.019064,40.4318629234,0.0,4.83426,35.5976029234
 09/06  17:00:00,869.815339251,79.1216135644,504.689296353,0.0,220.879908,53.238744,40.4301881407,0.0,4.83426,35.5959281407
 09/06  18:00:00,856.573475588,77.9187822751,492.079936823,0.0,220.879908,53.238744,49.5008768616,0.0,4.83426,44.6666168616
 09/06  19:00:00,854.958067913,76.980201682,472.945752794,0.0,220.879908,53.238744,13.5277908736,0.0,4.83426,8.69353087365
 09/06  20:00:00,843.710192403,76.4033517989,462.195612727,0.0,220.879908,53.238744,13.5171022802,0.0,4.83426,8.68284228016
 09/06  21:00:00,118.643866062,0.0,0.0,0.0,43.513341876,52.539744,22.1802726799,0.0,4.83426,17.3460126799
 09/06  22:00:00,118.266907056,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  23:00:00,119.127213314,0.0,0.0,0.0,43.513341876,52.539744,13.4690143929,0.0,4.83426,8.63475439285
 09/06  24:00:00,118.232092179,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  01:00:00,118.191917088,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  02:00:00,118.172068212,0.0,0.0,0.0,43.513341876,52.539744,13.4540518693,0.0,4.83426,8.61979186928
 09/07  03:00:00,118.165777172,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  04:00:00,118.673368102,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  05:00:00,118.63508263,0.0,0.0,0.0,43.513341876,52.539744,13.4539141921,0.0,4.83426,8.61965419208
 09/07  06:00:00,581.995014373,73.7659141297,399.335503771,0.0,43.513341876,53.238744,4.86817676521,0.0139167652095,4.83426,0.02
 09/07  07:00:00,765.290466392,73.5152833049,404.836522795,0.0,220.879908,53.238744,31.1975470731,0.0,4.83426,26.3632870731
 09/07  08:00:00,857.969166662,80.271320735,397.804281579,0.0,220.879908,145.652643033,53.7856417626,0.0,36.25695,17.5286917626
 09/07  09:00:00,889.157940109,84.4146018932,424.240613237,0.0,220.879908,145.652643033,53.7857732574,0.0,36.25695,17.5288232574
 09/07  10:00:00,908.927191483,87.1721164567,434.971774884,0.0,220.879908,151.653867033,74.6273546136,0.0,48.3426,26.2847546136
 09/07  11:00:00,946.833165431,88.3381857326,471.547916787,0.0,220.879908,151.653867033,65.8695320383,0.0,48.3426,17.5269320383
 09/07  12:00:00,973.287421032,92.494500796,494.253235787,0.0,220.879908,151.653867033,74.6240568414,0.0,48.3426,26.2814568414
 09/07  13:00:00,978.875568083,96.1254789654,502.095185221,0.0,220.879908,145.652643033,41.7084964247,0.00957786808497,24.1713,17.5276185566
 09/07  14:00:00,987.572726931,98.4982271195,508.441238151,0.0,220.879908,145.652643033,50.4526169605,0.0,24.1713,26.2813169605
 09/07  15:00:00,993.290369998,98.339609832,521.956045243,0.0,220.879908,137.835547516,22.3626958535,0.0,4.83426,17.5284358535
 09/07  16:00:00,1013.17623748,90.2840701498,555.318915081,0.0,220.879908,133.019064,40.4332077239,0.0,4.83426,35.5989477239
 09/07  17:00:00,900.294112957,83.3838478405,529.738010605,0.0,220.879908,53.238744,44.0237302038,0.0,4.83426,39.1894702038
 09/07  18:00:00,888.440207302,80.7360542288,517.775737085,0.0,220.879908,53.238744,45.897702663,0.0,4.83426,41.063442663
 09/07  19:00:00,876.005453694,78.8074223904,491.027952198,0.0,220.879908,53.238744,22.2017457204,0.0,4.83426,17.3674857204
 09/07  20:00:00,848.209384176,77.698695609,464.085422513,0.0,220.879908,53.238744,13.5162350605,0.0,4.83426,8.68197506054
 09/07  21:00:00,118.676981237,0.0,0.0,0.0,43.513341876,52.539744,13.517709158,0.0,4.83426,8.68344915802
 09/07  22:00:00,118.313953341,0.0,0.0,0.0,43.513341876,52.539744,13.4798493173,0.0,4.83426,8.64558931735
 09/07  23:00:00,119.144983171,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  24:00:00,118.263523075,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  01:00:00,118.236606085,0.0,0.0,0.0,43.513341876,52.539744,13.4541730729,0.0,4.83426,8.61991307288
 09/08  02:00:00,118.198598938,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  03:00:00,118.178744744,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  04:00:00,120.706651274,0.0,0.0,0.0,43.513341876,52.539744,13.4540390258,0.0,4.83426,8.61977902583
 09/08  05:00:00,120.322443994,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  06:00:00,580.960385484,74.0108823431,397.179780374,0.0,43.513341876,53.238744,4.86927052196,0.015010521964,4.83426,0.02
 09/08  07:00:00,762.863179347,73.6018992972,402.453508983,0.0,220.879908,53.238744,31.2005827028,0.0,4.83426,26.3663227028
 09/08  08:00:00,832.70198573,80.6355354033,372.548182403,0.0,220.879908,145.652643033,53.785485223,0.0,36.25695,17.528535223
 09/08  09:00:00,826.943167293,82.0824746224,365.266167576,0.0,220.879908,145.652643033,62.5392403593,0.0,36.25695,26.2822903593
 09/08  10:00:00,839.495896102,83.6660994348,370.032450211,0.0,220.879908,151.653867033,65.8707972243,0.0,48.3426,17.5281972243
 09/08  11:00:00,860.744148684,85.8302297193,387.971541415,0.0,220.879908,151.653867033,74.6248012845,0.0,48.3426,26.2822012845
 09/08  12:00:00,860.058748756,86.4653117095,387.504483004,0.0,220.879908,151.653867033,65.8716401674,0.0,48.3426,17.5290401674
 09/08  13:00:00,856.658309952,86.5120313456,389.950241403,0.0,220.879908,145.652643033,41.7109866816,0.0102809817738,24.1713,17.5294056998
 09/08  14:00:00,865.620757226,86.8046309915,398.492290427,0.0,220.879908,145.652643033,50.4533625271,0.0,24.1713,26.2820625271
 09/08  15:00:00,873.360042895,88.2262565474,412.554195432,0.0,220.879908,137.835547516,22.3616468099,0.0,4.83426,17.5273868099
 09/08  16:00:00,917.391700293,80.2731444639,469.690598302,0.0,220.879908,133.019064,49.3310099824,0.0,4.83426,44.4967499824
 09/08  17:00:00,812.816618504,76.5000292683,449.138664296,0.0,220.879908,53.238744,40.433398918,0.0,4.83426,35.599138918
 09/08  18:00:00,810.933356811,75.9805561761,444.963785134,0.0,220.879908,53.238744,44.3486491929,0.0,4.83426,39.5143891929
 09/08  19:00:00,816.066560464,75.6043717175,435.714321781,0.0,220.879908,53.238744,18.5317664663,0.0,4.83426,13.6975064663
 09/08  20:00:00,810.033118975,75.3085064054,430.100341623,0.0,220.879908,53.238744,13.5173232838,0.0,4.83426,8.68306328381
 09/08  21:00:00,118.177723278,0.0,0.0,0.0,43.513341876,52.539744,13.5172317177,0.0,4.83426,8.68297171775
 09/08  22:00:00,118.213348369,0.0,0.0,0.0,43.513341876,52.539744,13.4798136292,0.0,4.83426,8.6455536292
 09/08  23:00:00,119.061359128,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  24:00:00,118.16180694,0.0,0.0,0.0,43.513341876,52.539744,13.4540451467,0.0,4.83426,8.61978514667
 09/09  01:00:00,118.136677025,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  02:00:00,118.128971887,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  03:00:00,118.123428,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  04:00:00,118.550267266,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  05:00:00,118.462398446,0.0,0.0,0.0,43.513341876,52.539744,13.4467147537,0.0,4.83426,8.61245475374
 09/09  06:00:00,100.548970782,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  07:00:00,100.429405925,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  08:00:00,100.458024376,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  09:00:00,100.515473518,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  10:00:00,100.578147613,0.0,0.0,0.0,43.513341876,52.539744,22.2710230241,0.0,4.83426,17.4367630241
 09/09  11:00:00,101.419708848,0.0,0.0,0.0,43.513341876,52.539744,13.4914871099,0.0,4.83426,8.65722710991
 09/09  12:00:00,100.644459911,0.0,0.0,0.0,43.513341876,52.539744,13.4917542546,0.0,4.83426,8.65749425462
 09/09  13:00:00,317.168130487,1.74365190743,212.444900279,0.0,43.513341876,52.539744,13.4840433542,0.0,4.83426,8.64978335422
 09/09  14:00:00,457.577797704,3.30450878222,349.815243037,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  15:00:00,446.699258426,3.90052765,338.213817723,0.0,43.513341876,52.539744,13.4846078555,0.0,4.83426,8.65034785545
 09/09  16:00:00,421.170444196,3.545108272,313.778814605,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  17:00:00,413.980074152,3.4068617542,306.727019799,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  18:00:00,270.879433919,1.69297053086,163.958184225,0.0,43.513341876,52.539744,13.4467914031,0.0,4.83426,8.61253140315
 09/09  19:00:00,318.068625642,1.74800486074,195.278721696,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  20:00:00,118.878535368,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  21:00:00,118.573668481,0.0,0.0,0.0,43.513341876,52.539744,31.2839974024,0.0,4.83426,26.4497374024
 09/09  22:00:00,118.153489876,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  23:00:00,118.981538551,0.0,0.0,0.0,43.513341876,52.539744,13.4455145222,0.0,4.83426,8.61125452222
 09/09  24:00:00,118.131037295,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  01:00:00,118.115503865,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  02:00:00,118.113037858,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  03:00:00,118.110675658,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  04:00:00,118.621664094,0.0,0.0,0.0,43.513341876,52.539744,13.4466547572,0.0,4.83426,8.61239475719
 09/10  05:00:00,118.586494345,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  06:00:00,100.66858782,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  07:00:00,100.517985305,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  08:00:00,100.536808351,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  09:00:00,100.59764039,0.0,0.0,0.0,43.513341876,52.539744,13.4542420842,0.0,4.83426,8.61998208417
 09/10  10:00:00,100.623208904,0.0,0.0,0.0,43.513341876,52.539744,19.2146444244,0.0,4.83426,14.3803844244
 09/10  11:00:00,129.070068695,0.215877751982,27.1319419677,0.0,43.513341876,52.539744,7.88231596538,0.0,4.83426,3.04805596538
 09/10  12:00:00,285.939720763,1.52862996794,181.7414555,0.0,43.513341876,52.539744,13.4921713703,0.0,4.83426,8.65791137028
 09/10  13:00:00,190.500290997,0.647633255945,88.2179924251,0.0,43.513341876,52.539744,13.4920523115,0.0,4.83426,8.65779231146
 09/10  14:00:00,100.752389315,0.0,0.0,0.0,43.513341876,52.539744,13.4844372804,0.0,4.83426,8.65017728039
 09/10  15:00:00,100.690133325,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  16:00:00,100.41874709,0.0,0.0,0.0,43.513341876,52.539744,13.4467985142,0.0,4.83426,8.61253851418
 09/10  17:00:00,100.404594403,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  18:00:00,103.404422042,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  19:00:00,118.848548367,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  20:00:00,118.793595409,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  21:00:00,118.500518677,0.0,0.0,0.0,43.513341876,52.539744,40.101267018,0.0,4.83426,35.267007018
 09/10  22:00:00,118.056333009,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  23:00:00,118.880916278,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  24:00:00,118.032005993,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  01:00:00,118.031697019,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  02:00:00,118.048966208,0.0,0.0,0.0,43.513341876,52.539744,13.4542152589,0.0,4.83426,8.61995525887
 09/11  03:00:00,118.060712574,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  04:00:00,118.53865277,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  05:00:00,118.48708863,0.0,0.0,0.0,43.513341876,52.539744,13.4540921205,0.0,4.83426,8.61983212051
 09/11  06:00:00,586.098735833,73.4264198285,406.518235786,0.0,43.513341876,53.238744,104.416799209,99.5625392086,4.83426,0.02
 09/11  07:00:00,761.21678653,73.3384168948,404.008309698,0.0,220.879908,53.238744,101.184949498,69.9835499333,4.83426,26.3671395647
 09/11  08:00:00,853.067407918,76.5078936031,400.139303188,0.0,220.879908,145.652643033,53.7875148339,0.0,36.25695,17.5305648339
 09/11  09:00:00,846.637070293,79.1436497064,390.667938813,0.0,220.879908,145.652643033,62.5382431314,0.0,36.25695,26.2812931314
 09/11  10:00:00,848.711037816,81.977820994,383.595194279,0.0,220.879908,151.653867033,65.87122012,0.0,48.3426,17.52862012
 09/11  11:00:00,861.664403658,85.7852001199,392.99866023,0.0,220.879908,151.653867033,65.8716354865,0.0,48.3426,17.5290354865
 09/11  12:00:00,874.091661459,89.8295242232,402.716878827,0.0,220.879908,151.653867033,74.6276147451,0.0,48.3426,26.2850147451
 09/11  13:00:00,882.885062474,92.8260573017,413.737767873,0.0,220.879908,145.652643033,41.7115561672,0.00858633317951,24.1713,17.531669834
 09/11  14:00:00,912.809587324,95.7343918588,441.050780739,0.0,220.879908,145.652643033,50.4563242697,0.0,24.1713,26.2850242697
 09/11  15:00:00,907.284937291,96.8153116498,442.15163154,0.0,220.879908,137.835547516,22.3624210205,0.0,4.83426,17.5281610205
 09/11  16:00:00,914.763436399,86.6209911866,465.07101589,0.0,220.879908,133.019064,40.4372307459,0.0,4.83426,35.6029707459
 09/11  17:00:00,791.056688011,80.2593302319,427.898992666,0.0,220.879908,53.238744,49.3280082422,0.0,4.83426,44.4937482422
 09/11  18:00:00,638.441114255,77.7747309704,275.742862308,0.0,220.879908,53.238744,40.5771758158,0.0,4.83426,35.7429158158
 09/11  19:00:00,577.560336789,76.1366301796,201.702598569,0.0,220.879908,53.238744,22.2028392172,0.0,4.83426,17.3685792172
 09/11  20:00:00,540.701836348,75.4235200602,165.922473344,0.0,220.879908,53.238744,31.7227144703,18.2049492488,4.83426,8.68350522153
 09/11  21:00:00,118.220933502,0.0,0.0,0.0,43.513341876,52.539744,13.517686597,0.0,4.83426,8.68342659699
 09/11  22:00:00,117.951533442,0.0,0.0,0.0,43.513341876,52.539744,13.4803697346,0.0,4.83426,8.64610973464
 09/11  23:00:00,118.866339275,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  24:00:00,117.953196983,0.0,0.0,0.0,43.513341876,52.539744,13.4540495108,0.0,4.83426,8.61978951079
 09/12  01:00:00,117.93267224,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  02:00:00,117.912606412,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  03:00:00,117.888075349,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  04:00:00,120.031383414,0.0,0.0,0.0,43.513341876,52.539744,13.454276179,0.0,4.83426,8.62001617897
 09/12  05:00:00,119.658877253,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  06:00:00,177.945146904,73.3384168948,0.00327605788679,0.0,43.513341876,53.238744,520.678527928,515.824267928,4.83426,0.02
 09/12  07:00:00,351.960420456,73.3384168948,0.0,0.0,220.879908,53.238744,395.890830229,364.689972626,4.83426,26.3665976036
 09/12  08:00:00,481.90729477,75.5199836699,34.6977389436,0.0,220.879908,145.652643033,227.351283747,164.809741501,36.25695,26.2845922463
 09/12  09:00:00,568.108356877,78.4882209907,116.802073957,0.0,220.879908,145.652643033,109.765692484,55.9801257042,36.25695,17.5286167794
 09/12  10:00:00,693.025042647,82.4204140798,230.8845098,0.0,220.879908,151.653867033,68.7363664049,2.86471197823,48.3426,17.5290544267
 09/12  11:00:00,768.445581586,85.9007886082,301.297320538,0.0,220.879908,151.653867033,74.628556605,0.0,48.3426,26.285956605
 09/12  12:00:00,829.055973481,88.7348240847,359.402238215,0.0,220.879908,151.653867033,65.872709248,0.0,48.3426,17.530109248
 09/12  13:00:00,882.303720934,91.1846419879,415.638437756,0.0,220.879908,145.652643033,50.4621993155,0.00555443818098,24.1713,26.2853448773
 09/12  14:00:00,886.648610932,94.0586478852,416.439732257,0.0,220.879908,145.652643033,41.6992503487,0.0,24.1713,17.5279503487
 09/12  15:00:00,888.718402139,95.9851038451,424.131552809,0.0,220.879908,137.835547516,31.1189106618,0.0,4.83426,26.2846506618
 09/12  16:00:00,900.796937839,88.2255944935,449.162129732,0.0,220.879908,133.019064,40.4377163318,0.0,4.83426,35.6034563318
 09/12  17:00:00,721.081787456,80.5744749,357.777193087,0.0,220.879908,53.238744,40.4387382347,0.0,4.83426,35.6044782347
 09/12  18:00:00,656.180536579,78.1228325013,289.833970894,0.0,220.879908,53.238744,49.509615728,0.0,4.83426,44.675355728
 09/12  19:00:00,612.266334131,76.4348777773,235.837344083,0.0,220.879908,53.238744,13.7012799638,0.172319124484,4.83426,8.69470083934
 09/12  20:00:00,540.125646502,75.5788087002,165.249958555,0.0,220.879908,53.238744,33.359189512,19.8424858881,4.83426,8.68244362397
 09/12  21:00:00,117.869976188,0.0,0.0,0.0,43.513341876,52.539744,13.5180455461,0.0,4.83426,8.68378554609
 09/12  22:00:00,117.90897476,0.0,0.0,0.0,43.513341876,52.539744,13.4803342822,0.0,4.83426,8.64607428225
 09/12  23:00:00,118.87647776,0.0,0.0,0.0,43.513341876,52.539744,13.4691180728,0.0,4.83426,8.6348580728
 09/12  24:00:00,117.962574899,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  01:00:00,117.931997265,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  02:00:00,117.890512295,0.0,0.0,0.0,43.513341876,52.539744,13.454225376,0.0,4.83426,8.61996537597
 09/13  03:00:00,117.853658824,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  04:00:00,118.251952463,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  05:00:00,118.195373742,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  06:00:00,177.284394065,73.3384168948,0.00324283370051,0.0,43.513341876,53.238744,708.865530102,695.411244967,4.83426,8.62002513547
 09/13  07:00:00,351.955345639,73.3384168948,0.0,0.0,220.879908,53.238744,525.933142604,494.731922626,4.83426,26.3669599773
 09/13  08:00:00,450.504125492,75.0976692498,4.23120296664,0.0,220.879908,145.652643033,298.18085875,244.394825791,36.25695,17.5290829591
 09/13  09:00:00,514.160425202,77.8492978705,64.0748442455,0.0,220.879908,145.652643033,169.565170487,115.77871258,36.25695,17.5295079064
 09/13  10:00:00,644.336366593,81.5734866902,183.478566958,0.0,220.879908,151.653867033,88.844406113,14.2158165867,48.3426,26.2859895263
 09/13  11:00:00,820.261819278,85.8332009913,353.389248221,0.0,220.879908,151.653867033,65.8732579337,0.0,48.3426,17.5306579337
 09/13  12:00:00,900.089049732,89.0711346429,429.808349925,0.0,220.879908,151.653867033,74.6258288734,0.0,48.3426,26.2832288734
 09/13  13:00:00,897.321176486,91.3387644059,429.861931545,0.0,220.879908,145.652643033,41.7099683388,0.00980089282804,24.1713,17.528867446
 09/13  14:00:00,909.630393282,93.2385250924,440.030828737,0.0,220.879908,145.652643033,50.4546948605,0.0,24.1713,26.2833948605
 09/13  15:00:00,919.739435383,94.4774828496,457.094305781,0.0,220.879908,137.835547516,22.3642268017,0.0,4.83426,17.5299668017
 09/13  16:00:00,930.944772938,86.1407931079,482.202707151,0.0,220.879908,133.019064,40.4377623384,0.0,4.83426,35.6035023384
 09/13  17:00:00,830.12337848,80.045042823,467.504581691,0.0,220.879908,53.238744,49.3320512724,0.0,4.83426,44.4977912724
 09/13  18:00:00,734.735212046,77.8191983066,369.267909238,0.0,220.879908,53.238744,40.5854304705,0.0,4.83426,35.7511704705
 09/13  19:00:00,634.844191578,76.2573962438,259.107442004,0.0,220.879908,53.238744,22.2034459531,0.0,4.83426,17.3691859531
 09/13  20:00:00,592.935448705,75.5402809905,218.099650374,0.0,220.879908,53.238744,15.2567059505,1.73944703566,4.83426,8.6829989148
 09/13  21:00:00,118.333332727,0.0,0.0,0.0,43.513341876,52.539744,13.5171888605,0.0,4.83426,8.68292886049
 09/13  22:00:00,118.049409739,0.0,0.0,0.0,43.513341876,52.539744,13.4798245885,0.0,4.83426,8.64556458848
 09/13  23:00:00,118.958546549,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  24:00:00,118.024150271,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  01:00:00,117.99158024,0.0,0.0,0.0,43.513341876,52.539744,13.4541608499,0.0,4.83426,8.61990084988
 09/14  02:00:00,117.966343767,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  03:00:00,117.928547602,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  04:00:00,118.355327594,0.0,0.0,0.0,43.513341876,52.539744,13.4540523962,0.0,4.83426,8.61979239619
 09/14  05:00:00,118.297274913,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  06:00:00,177.259648095,73.3384168948,0.00348472365025,0.0,43.513341876,53.238744,476.832234083,471.977974083,4.83426,0.02
 09/14  07:00:00,351.970834977,73.3384168948,0.0,0.0,220.879908,53.238744,406.600537766,375.398699828,4.83426,26.367577938
 09/14  08:00:00,446.18262994,75.0701223669,0.00188394274917,0.0,220.879908,145.652643033,294.806366106,241.018844912,36.25695,17.5305711944
 09/14  09:00:00,510.217717927,76.7656087599,61.5150776403,0.0,220.879908,145.652643033,199.044229197,136.49997666,36.25695,26.2873025373
 09/14  10:00:00,663.386179466,80.1961473637,203.952838941,0.0,220.879908,151.653867033,75.4366762509,9.56356028693,48.3426,17.530515964
 09/14  11:00:00,817.047042964,82.7958317416,353.356418436,0.0,220.879908,151.653867033,74.6286105825,0.0,48.3426,26.2860105825
 09/14  12:00:00,896.941467021,86.3745903252,429.787988155,0.0,220.879908,151.653867033,65.8724124127,0.0,48.3426,17.5298124127
 09/14  13:00:00,892.694751722,86.3110589032,431.179847704,0.0,220.879908,145.652643033,50.4676512655,0.00987764226236,24.1713,26.2864736232
 09/14  14:00:00,896.154765729,87.8990872811,433.054294391,0.0,220.879908,145.652643033,41.7022785406,0.0,24.1713,17.5309785406
 09/14  15:00:00,893.065720584,91.9426628913,433.823299038,0.0,220.879908,137.835547516,31.125125778,0.00560868611481,4.83426,26.2852570919
 09/14  16:00:00,910.158490789,84.0496542123,464.213539685,0.0,220.879908,133.019064,40.4385702429,0.0,4.83426,35.6043102429
 09/14  17:00:00,762.721836331,78.4602817517,402.588692696,0.0,220.879908,53.238744,40.4382194347,0.0,4.83426,35.6039594347
 09/14  18:00:00,702.087076707,76.7151770762,337.803112074,0.0,220.879908,53.238744,49.5115530413,0.0,4.83426,44.6772930413
 09/14  19:00:00,643.120491646,75.7066457365,267.702978137,0.0,220.879908,53.238744,13.5289234514,0.0,4.83426,8.69466345141
 09/14  20:00:00,606.560062595,75.2165133265,231.922224742,0.0,220.879908,53.238744,13.5180381011,0.0,4.83426,8.68377810113
 09/14  21:00:00,118.356970641,0.0,0.0,0.0,43.513341876,52.539744,13.5180133984,0.0,4.83426,8.68375339845
 09/14  22:00:00,118.051668584,0.0,0.0,0.0,43.513341876,52.539744,13.4802531786,0.0,4.83426,8.64599317859
 09/14  23:00:00,118.955045221,0.0,0.0,0.0,43.513341876,52.539744,13.4690299803,0.0,4.83426,8.63476998034
 09/14  24:00:00,118.039387841,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  01:00:00,118.019079959,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  02:00:00,118.012798883,0.0,0.0,0.0,43.513341876,52.539744,13.4541251395,0.0,4.83426,8.61986513952
 09/15  03:00:00,117.989336981,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  04:00:00,120.270041247,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  05:00:00,119.916759748,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  06:00:00,277.967363766,73.3412280329,98.6306417944,0.0,43.513341876,53.238744,277.243506732,263.789311404,4.83426,8.61993532819
