Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/15  07:00:00,457.574801566,73.3384168948,104.018124656,0.0,220.879908,53.238744,228.276728996,197.076577168,4.83426,26.3658918282
 09/15  08:00:00,631.335322357,76.1710620307,181.76647604,0.0,220.879908,145.652643033,77.8001222244,24.0120005785,36.25695,17.5311716458
 09/15  09:00:00,773.751105943,79.7215214401,319.86647494,0.0,220.879908,145.652643033,53.787193913,0.0,36.25695,17.530243913
 09/15  10:00:00,878.258265661,84.1600951873,413.675768242,0.0,220.879908,151.653867033,74.6294730906,0.0,48.3426,26.2868730906
 09/15  11:00:00,901.020249373,88.2685467885,431.031239146,0.0,220.879908,151.653867033,65.8739074665,0.0,48.3426,17.5313074665
 09/15  12:00:00,919.261738144,91.5388881094,445.859541903,0.0,220.879908,151.653867033,74.626126156,0.0,48.3426,26.283526156
 09/15  13:00:00,907.963437504,94.0263090501,437.845882016,0.0,220.879908,145.652643033,41.7110944253,0.0101630126497,24.1713,17.5296314126
 09/15  14:00:00,908.625555444,95.3407886303,436.509545933,0.0,220.879908,145.652643033,50.4559263237,0.0,24.1713,26.2846263237
 09/15  15:00:00,919.017332653,96.1614121036,453.495629743,0.0,220.879908,137.835547516,22.3651147029,0.0,4.83426,17.5308547029
 09/15  16:00:00,929.051997737,86.2436871094,479.204452559,0.0,220.879908,133.019064,40.441811368,0.0,4.83426,35.607551368
 09/15  17:00:00,787.275076877,79.0365684738,425.376961116,0.0,220.879908,53.238744,49.3359969987,0.0,4.83426,44.5017369987
 09/15  18:00:00,670.765699787,77.3246535314,305.405753436,0.0,220.879908,53.238744,40.5815452202,0.0,4.83426,35.7472852202
 09/15  19:00:00,602.601859761,76.2523940327,226.921390662,0.0,220.879908,53.238744,22.2027229319,0.0,4.83426,17.3684629319
 09/15  20:00:00,567.131947695,75.5947304479,192.328899122,0.0,220.879908,53.238744,18.9132473562,5.39553746113,4.83426,8.68344989505
 09/15  21:00:00,117.954747553,0.0,0.0,0.0,43.513341876,52.539744,13.5176553824,0.0,4.83426,8.68339538236
 09/15  22:00:00,118.017432423,0.0,0.0,0.0,43.513341876,52.539744,13.4802455177,0.0,4.83426,8.64598551775
 09/15  23:00:00,118.948338992,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  24:00:00,118.056478148,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  01:00:00,118.035985728,0.0,0.0,0.0,43.513341876,52.539744,13.446751332,0.0,4.83426,8.61249133196
 09/16  02:00:00,117.99678322,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  03:00:00,117.976713744,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  04:00:00,118.412351839,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  05:00:00,118.360544617,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  06:00:00,103.417312543,0.0,0.0,0.0,43.513341876,52.539744,13.4468270276,0.0,4.83426,8.61256702763
 09/16  07:00:00,100.281597554,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  08:00:00,100.276320121,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  09:00:00,100.339299622,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  10:00:00,100.400896391,0.0,0.0,0.0,43.513341876,52.539744,22.2695060628,0.0,4.83426,17.4352460628
 09/16  11:00:00,101.257211969,0.0,0.0,0.0,43.513341876,52.539744,13.4916126733,0.0,4.83426,8.65735267329
 09/16  12:00:00,100.41247656,0.0,0.0,0.0,43.513341876,52.539744,13.4923731295,0.0,4.83426,8.65811312945
 09/16  13:00:00,100.483375346,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  14:00:00,100.50622305,0.0,0.0,0.0,43.513341876,52.539744,13.4848705648,0.0,4.83426,8.65061056477
 09/16  15:00:00,100.481168725,0.0,0.0,0.0,43.513341876,52.539744,13.4846503195,0.0,4.83426,8.6503903195
 09/16  16:00:00,100.259308069,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  17:00:00,100.24023447,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  18:00:00,106.17048152,0.0,0.0,0.0,43.513341876,52.539744,13.4467626571,0.0,4.83426,8.61250265713
 09/16  19:00:00,118.553404212,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  20:00:00,118.494654439,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  21:00:00,118.254345713,0.0,0.0,0.0,43.513341876,52.539744,31.2906321251,0.0,4.83426,26.4563721251
 09/16  22:00:00,117.878726415,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  23:00:00,118.734839567,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  24:00:00,117.857808222,0.0,0.0,0.0,43.513341876,52.539744,13.4466762898,0.0,4.83426,8.61241628983
 09/17  01:00:00,117.836207768,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  02:00:00,117.816597533,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  03:00:00,117.812129887,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  04:00:00,118.245703225,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  05:00:00,118.190882815,0.0,0.0,0.0,43.513341876,52.539744,13.4467595613,0.0,4.83426,8.61249956131
 09/17  06:00:00,103.259924053,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  07:00:00,100.14741146,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  08:00:00,100.159138815,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  09:00:00,100.183019049,0.0,0.0,0.0,43.513341876,52.539744,13.454227933,0.0,4.83426,8.61996793303
 09/17  10:00:00,100.184519871,0.0,0.0,0.0,43.513341876,52.539744,13.5640467537,0.0,4.83426,8.7297867537
 09/17  11:00:00,101.022582025,0.0,0.0,0.0,43.513341876,52.539744,13.4918109717,0.0,4.83426,8.65755097173
 09/17  12:00:00,100.134064329,0.0,0.0,0.0,43.513341876,52.539744,13.491615836,0.0,4.83426,8.65735583598
 09/17  13:00:00,100.20475936,0.0,0.0,0.0,43.513341876,52.539744,13.4923818508,0.0,4.83426,8.65812185075
 09/17  14:00:00,100.22440438,0.0,0.0,0.0,43.513341876,52.539744,13.4841591337,0.0,4.83426,8.64989913367
 09/17  15:00:00,100.196057691,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  16:00:00,99.9739428095,0.0,0.0,0.0,43.513341876,52.539744,13.4467678516,0.0,4.83426,8.61250785158
 09/17  17:00:00,99.9439191969,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  18:00:00,108.895260602,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  19:00:00,118.281568218,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  20:00:00,118.24929229,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  21:00:00,118.044237527,0.0,0.0,0.0,43.513341876,52.539744,33.1263962699,0.0,4.83426,28.2921362699
 09/17  22:00:00,117.719033091,0.0,0.0,0.0,43.513341876,52.539744,11.6584533465,0.0,4.83426,6.82419334654
 09/17  23:00:00,118.611137164,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  24:00:00,117.725457465,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  01:00:00,117.725478414,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  02:00:00,117.711371379,0.0,0.0,0.0,43.513341876,52.539744,13.4541268614,0.0,4.83426,8.61986686135
 09/18  03:00:00,117.699467263,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  04:00:00,118.138443094,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  05:00:00,118.105243997,0.0,0.0,0.0,43.513341876,52.539744,13.4526484691,0.0,4.83426,8.61838846915
 09/18  06:00:00,177.407891795,73.3384168948,0.0,0.0,43.513341876,53.238744,861.971159844,857.116899844,4.83426,0.02
 09/18  07:00:00,351.965120988,73.3384168948,0.0,0.0,220.879908,53.238744,693.651758092,662.446744582,4.83426,26.3707535109
 09/18  08:00:00,444.414585465,73.3384168948,0.00215052106796,0.0,220.879908,145.652643033,568.029296157,505.204559511,36.25695,26.567786646
 09/18  09:00:00,444.680590414,73.5640133905,0.00280658683125,0.0,220.879908,145.652643033,467.625540422,386.585793563,36.25695,44.7827968591
 09/18  10:00:00,451.661903794,74.5248486547,0.00184871201259,0.0,220.879908,151.653867033,405.83386788,312.653954024,48.3426,44.8373138561
 09/18  11:00:00,454.132531166,76.0894633053,0.0,0.0,220.879908,151.653867033,331.927694602,229.55602644,48.3426,54.029068162
 09/18  12:00:00,469.184157085,78.2964778074,13.5527840605,0.0,220.879908,151.653867033,259.18694434,156.656267169,48.3426,54.1880771708
 09/18  13:00:00,500.149070177,80.3089852167,48.0247153052,0.0,220.879908,145.652643033,207.105037832,128.645323527,24.1713,54.2884143049
 09/18  14:00:00,530.34001352,81.926305908,76.4277968383,0.0,220.879908,145.652643033,172.547957012,103.578755512,24.1713,44.7979015002
 09/18  15:00:00,533.247621471,82.2714979061,86.8478178728,0.0,220.879908,137.835547516,127.530511603,77.8093183054,4.83426,44.8869332973
 09/18  16:00:00,515.236532104,76.8102189872,79.4205212945,0.0,220.879908,133.019064,66.6576958313,26.2125383884,4.83426,35.6108974428
 09/18  17:00:00,401.599702595,74.2631496556,48.3843847021,0.0,220.879908,53.238744,122.242620539,72.9017737366,4.83426,44.5065868026
 09/18  18:00:00,364.219912496,73.7213934773,3.07923234869,0.0,220.879908,53.238744,185.663196478,145.077896828,4.83426,35.7510396494
 09/18  19:00:00,370.241740994,73.4909891789,0.0,0.0,220.879908,53.238744,273.563037258,251.359357214,4.83426,17.3694200437
 09/18  20:00:00,370.141380234,73.4104578625,0.0,0.0,220.879908,53.238744,354.200615428,340.682430193,4.83426,8.6839252353
 09/18  21:00:00,117.924689012,0.0,0.0,0.0,43.513341876,52.539744,13.5181462302,0.0,4.83426,8.68388623018
 09/18  22:00:00,117.690124593,0.0,0.0,0.0,43.513341876,52.539744,13.4795760135,0.0,4.83426,8.64531601353
 09/18  23:00:00,118.679297983,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  24:00:00,117.724082618,0.0,0.0,0.0,43.513341876,52.539744,13.4542153366,0.0,4.83426,8.61995533657
 09/19  01:00:00,117.7169794,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  02:00:00,117.713877166,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  03:00:00,117.704106212,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  04:00:00,119.796703787,0.0,0.0,0.0,43.513341876,52.539744,13.454140259,0.0,4.83426,8.61988025899
 09/19  05:00:00,119.42857045,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  06:00:00,178.3869977,73.3384168948,0.00168221323798,0.0,43.513341876,53.238744,1321.89814915,1317.04388915,4.83426,0.02
 09/19  07:00:00,352.159313557,73.3384168948,0.0,0.0,220.879908,53.238744,1028.21243515,997.007066699,4.83426,26.3711084465
 09/19  08:00:00,444.581945573,73.4251254587,0.00150127610207,0.0,220.879908,145.652643033,783.992126674,712.316898759,36.25695,35.4182779156
 09/19  09:00:00,445.248230786,74.1053382063,0.00242348976373,0.0,220.879908,145.652643033,602.014299431,520.974825355,36.25695,44.7825240753
 09/19  10:00:00,452.961764164,75.858584848,0.00159158608649,0.0,220.879908,151.653867033,410.604937165,317.41461945,48.3426,44.8477177155
 09/19  11:00:00,516.950813604,78.8399344495,59.3981605009,0.0,220.879908,151.653867033,202.863829257,109.500931969,48.3426,45.0202972872
 09/19  12:00:00,640.623036477,82.0974978627,179.784416028,0.0,220.879908,151.653867033,115.321303897,12.7668251208,48.3426,54.2118787766
 09/19  13:00:00,757.717356272,84.7275180892,299.70149472,0.0,220.879908,145.652643033,78.4885855363,0.00501706879667,24.1713,54.3122684675
 09/19  14:00:00,819.25580927,86.8773621747,358.943139706,0.0,220.879908,145.652643033,68.9719924301,0.0,24.1713,44.8006924301
 09/19  15:00:00,834.745100553,88.6046613872,380.548394753,0.0,220.879908,137.835547516,58.6864249788,0.0,4.83426,53.8521649788
 09/19  16:00:00,787.847389884,81.6216259794,345.798372512,0.0,220.879908,133.019064,40.4559372992,0.0106255692492,4.83426,35.61105173
 09/19  17:00:00,605.63550589,76.7096292621,248.5618429,0.0,220.879908,53.238744,41.8116181309,1.36349530534,4.83426,35.6138628255
 09/19  18:00:00,535.026225915,75.3064002559,170.740537117,0.0,220.879908,53.238744,64.1476168209,14.625209087,4.83426,44.6881477338
 09/19  19:00:00,469.885308886,74.5327659623,97.9962537105,0.0,220.879908,53.238744,61.9383678851,48.4085281392,4.83426,8.69557974594
 09/19  20:00:00,414.310250293,74.0532144185,43.4365860965,0.0,220.879908,53.238744,99.8041840572,86.2866495063,4.83426,8.68327455088
 09/19  21:00:00,117.703830792,0.0,0.0,0.0,43.513341876,52.539744,22.1798927307,0.0,4.83426,17.3456327307
 09/19  22:00:00,117.77334635,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  23:00:00,118.738606029,0.0,0.0,0.0,43.513341876,52.539744,13.4691691452,0.0,4.83426,8.63490914521
 09/19  24:00:00,117.7929787,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  01:00:00,117.798384485,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  02:00:00,117.781925164,0.0,0.0,0.0,43.513341876,52.539744,13.4541288674,0.0,4.83426,8.61986886739
 09/20  03:00:00,117.765720782,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  04:00:00,118.18773022,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  05:00:00,118.141129612,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  06:00:00,180.332774781,73.3384168948,0.00226920422156,0.0,43.513341876,53.238744,847.343364951,833.888961585,4.83426,8.62014336622
 09/20  07:00:00,351.999745376,73.3384168948,0.0,0.0,220.879908,53.238744,725.431638065,694.226288395,4.83426,26.3710896701
 09/20  08:00:00,444.765333047,73.5949177495,0.00187203408466,0.0,220.879908,145.652643033,669.175601967,606.347104985,36.25695,26.5715469823
 09/20  09:00:00,445.252473735,74.0446660909,0.00263456924874,0.0,220.879908,145.652643033,623.448881262,542.406323906,36.25695,44.785607356
 09/20  10:00:00,452.214177939,75.0440136678,0.002035518234,0.0,220.879908,151.653867033,469.113304168,375.929772935,48.3426,44.8409312331
 09/20  11:00:00,492.247999559,78.6670153349,35.0266729724,0.0,220.879908,151.653867033,259.65891984,157.282214627,48.3426,54.0341052126
 09/20  12:00:00,626.800878224,81.7818310546,165.927679038,0.0,220.879908,151.653867033,128.966682191,26.4262200322,48.3426,54.1978621592
 09/20  13:00:00,757.164523787,82.7987148339,300.31117108,0.0,220.879908,145.652643033,78.472698048,0.00500595021891,24.1713,54.2963920977
 09/20  14:00:00,809.866763687,84.1847571979,351.163889113,0.0,220.879908,145.652643033,68.9741923606,0.0,24.1713,44.8028923606
 09/20  15:00:00,813.738794777,84.2563252004,362.469647094,0.0,220.879908,137.835547516,49.7266789519,0.0,4.83426,44.8924189519
 09/20  16:00:00,750.380560347,78.1764657023,309.95005947,0.0,220.879908,133.019064,40.4579267263,0.0107271948119,4.83426,35.6129395315
 09/20  17:00:00,568.308094982,75.2165142949,211.090897354,0.0,220.879908,53.238744,50.4427309537,1.09912502607,4.83426,44.5093459276
 09/20  18:00:00,510.772172998,74.4661208014,146.251141722,0.0,220.879908,53.238744,56.5446829237,15.9545345706,4.83426,35.7558883531
 09/20  19:00:00,499.262303744,74.0898429983,126.040485064,0.0,220.879908,53.238744,50.0665958387,27.8631067055,4.83426,17.3692291332
 09/20  20:00:00,457.307287282,73.7888904757,85.0773439166,0.0,220.879908,53.238744,74.2565911158,60.7391186166,4.83426,8.68321249914
 09/20  21:00:00,118.16822279,0.0,0.0,0.0,43.513341876,52.539744,13.5174495014,0.0,4.83426,8.68318950143
 09/20  22:00:00,117.891377093,0.0,0.0,0.0,43.513341876,52.539744,13.4805048255,0.0,4.83426,8.64624482553
 09/20  23:00:00,118.810247787,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  24:00:00,117.895852578,0.0,0.0,0.0,43.513341876,52.539744,13.4541188759,0.0,4.83426,8.61985887593
 09/21  01:00:00,117.89210743,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  02:00:00,117.886473793,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  03:00:00,117.881175427,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  04:00:00,118.322615124,0.0,0.0,0.0,43.513341876,52.539744,13.454400174,0.0,4.83426,8.62014017396
 09/21  05:00:00,118.28897024,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  06:00:00,180.257247766,73.3384168948,0.00264007899236,0.0,43.513341876,53.238744,424.730540799,419.876280799,4.83426,0.02
 09/21  07:00:00,351.979793765,73.3384168948,0.0,0.0,220.879908,53.238744,397.733281768,366.524760056,4.83426,26.3742617124
 09/21  08:00:00,453.967432215,73.8562010016,8.79599037703,0.0,220.879908,145.652643033,301.41568594,229.736281183,36.25695,35.4224547573
 09/21  09:00:00,465.63759324,74.3656204276,19.6807020076,0.0,220.879908,145.652643033,284.628075949,203.586794862,36.25695,44.7843310867
 09/21  10:00:00,473.033028194,74.69174172,20.7349473245,0.0,220.879908,151.653867033,290.318048726,197.125404294,48.3426,44.8500444318
 09/21  11:00:00,488.080789849,75.3115935148,34.0742867508,0.0,220.879908,151.653867033,258.85380798,158.544331049,48.3426,51.966876931
 09/21  12:00:00,532.976197061,75.6928609747,78.8995002833,0.0,220.879908,151.653867033,223.678451497,128.089133765,48.3426,47.2467177315
 09/21  13:00:00,554.486245408,76.0212834635,105.838124535,0.0,220.879908,145.652643033,205.918633499,126.329759227,24.1713,55.4175742715
 09/21  14:00:00,560.99701862,76.2897582033,112.086825874,0.0,220.879908,145.652643033,196.939422547,125.298887977,24.1713,47.4692345696
 09/21  15:00:00,473.765710101,76.4906592106,33.4775157483,0.0,220.879908,137.835547516,197.028340985,142.08480914,4.83426,50.1092718458
 09/21  16:00:00,432.315718381,74.0130801439,0.0,0.0,220.879908,133.019064,114.427580116,73.9787263691,4.83426,35.6145937472
 09/21  17:00:00,351.918744789,73.4159334503,0.0,0.0,220.879908,53.238744,219.916866053,179.467572043,4.83426,35.6150340095
 09/21  18:00:00,360.845542964,73.3797976949,0.0,0.0,220.879908,53.238744,302.047859352,252.519829154,4.83426,44.6937701981
 09/21  19:00:00,370.183517971,73.3684098702,0.0,0.0,220.879908,53.238744,304.145500182,290.615603676,4.83426,8.69563650606
 09/21  20:00:00,370.147046114,73.3582555582,0.0,0.0,220.879908,53.238744,369.154073214,346.972795453,4.83426,17.3470177615
 09/21  21:00:00,117.970946705,0.0,0.0,0.0,43.513341876,52.539744,13.5177345032,0.0,4.83426,8.68347450315
 09/21  22:00:00,117.736387242,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  23:00:00,118.706362685,0.0,0.0,0.0,43.513341876,52.539744,13.4689872638,0.0,4.83426,8.63472726384
 09/21  24:00:00,117.786486409,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  01:00:00,117.769952595,0.0,0.0,0.0,43.513341876,52.539744,13.4543238426,0.0,4.83426,8.62006384257
 09/22  02:00:00,117.754349389,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  03:00:00,117.748572561,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  04:00:00,119.863296547,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  05:00:00,119.529608069,0.0,0.0,0.0,43.513341876,52.539744,13.4542635668,0.0,4.83426,8.62000356684
 09/22  06:00:00,180.99790414,73.3384168948,0.00187031574056,0.0,43.513341876,53.238744,758.97966777,754.12540777,4.83426,0.02
 09/22  07:00:00,351.969661478,73.3384168948,0.0,0.0,220.879908,53.238744,654.549406079,623.337771955,4.83426,26.3773741239
 09/22  08:00:00,444.441236231,73.3402412091,0.00213800573238,0.0,220.879908,145.652643033,581.372544523,509.695011733,36.25695,35.4205827898
 09/22  09:00:00,444.629312715,73.4728049686,0.0029809897968,0.0,220.879908,145.652643033,533.269458876,455.550562331,36.25695,41.4619465442
 09/22  10:00:00,450.98668049,73.8209387176,0.00219087582605,0.0,220.879908,151.653867033,469.457851457,372.936676198,48.3426,48.1785752586
 09/22  11:00:00,452.453960846,74.366041092,0.0,0.0,220.879908,151.653867033,350.055716592,256.674715979,48.3426,45.0384006131
 09/22  12:00:00,452.036841785,74.8432184856,0.0,0.0,220.879908,151.653867033,319.976326771,217.421288644,48.3426,54.2124381271
 09/22  13:00:00,461.390015221,75.1211628963,14.8267229833,0.0,220.879908,145.652643033,285.433709103,206.950580897,24.1713,54.3118282063
 09/22  14:00:00,475.377892026,75.4186373353,28.3187857333,0.0,220.879908,145.652643033,249.532904724,180.55460089,24.1713,44.8070038338
 09/22  15:00:00,466.695462044,75.5612658421,27.3560530669,0.0,220.879908,137.835547516,190.598161974,140.87651622,4.83426,44.8873857543
 09/22  16:00:00,439.528515599,73.5760753701,7.52500124402,0.0,220.879908,133.019064,109.600686518,60.2510240632,4.83426,44.5154024543
 09/22  17:00:00,351.884288611,73.3735151931,0.0,0.0,220.879908,53.238744,187.963753175,147.513743004,4.83426,35.6157501719
 09/22  18:00:00,363.81927765,73.3628758043,0.0,0.0,220.879908,53.238744,200.867898847,151.342246153,4.83426,44.6913926938
 09/22  19:00:00,369.753174775,73.354529878,0.0,0.0,220.879908,53.238744,209.183663979,195.654089456,4.83426,8.69531452371
 09/22  20:00:00,369.738540799,73.3473898501,0.0,0.0,220.879908,53.238744,249.598772386,236.080116294,4.83426,8.68439609238
 09/22  21:00:00,117.707246129,0.0,0.0,0.0,43.513341876,52.539744,13.5186319942,0.0,4.83426,8.6843719942
 09/22  22:00:00,117.761718653,0.0,0.0,0.0,43.513341876,52.539744,13.4806791051,0.0,4.83426,8.64641910509
 09/22  23:00:00,118.707582006,0.0,0.0,0.0,43.513341876,52.539744,13.4694189237,0.0,4.83426,8.63515892367
 09/22  24:00:00,117.782346041,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  01:00:00,117.774632325,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  02:00:00,117.767889989,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  03:00:00,117.76235133,0.0,0.0,0.0,43.513341876,52.539744,13.4468927209,0.0,4.83426,8.61263272095
 09/23  04:00:00,118.185797884,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  05:00:00,118.153307692,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  06:00:00,106.226596793,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  07:00:00,100.124525174,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  08:00:00,100.123180732,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  09:00:00,100.148817029,0.0,0.0,0.0,43.513341876,52.539744,13.4543055494,0.0,4.83426,8.62004554939
 09/23  10:00:00,100.151084074,0.0,0.0,0.0,43.513341876,52.539744,22.2734703098,0.0,4.83426,17.4392103098
 09/23  11:00:00,101.01717929,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  12:00:00,100.161034285,0.0,0.0,0.0,43.513341876,52.539744,13.4924457935,0.0,4.83426,8.65818579347
 09/23  13:00:00,100.26823076,0.0,0.0,0.0,43.513341876,52.539744,13.484586174,0.0,4.83426,8.65032617402
 09/23  14:00:00,100.327000672,0.0,0.0,0.0,43.513341876,52.539744,13.4852654358,0.0,4.83426,8.65100543578
 09/23  15:00:00,100.316175444,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  16:00:00,100.113874101,0.0,0.0,0.0,43.513341876,52.539744,13.446776557,0.0,4.83426,8.61251655701
 09/23  17:00:00,100.110276724,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  18:00:00,112.018153588,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  19:00:00,118.408293151,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  20:00:00,118.352063902,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  21:00:00,118.124555631,0.0,0.0,0.0,43.513341876,52.539744,40.111071874,0.0,4.83426,35.276811874
 09/23  22:00:00,117.780586462,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  23:00:00,118.656638434,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  24:00:00,117.775456595,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  01:00:00,117.772967821,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  02:00:00,117.769380453,0.0,0.0,0.0,43.513341876,52.539744,13.446838271,0.0,4.83426,8.61257827103
 09/24  03:00:00,117.767468433,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  04:00:00,118.202220924,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  05:00:00,118.171734912,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  06:00:00,106.267369423,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  07:00:00,100.177438136,0.0,0.0,0.0,43.513341876,52.539744,13.4469637983,0.0,4.83426,8.61270379831
 09/24  08:00:00,100.241723325,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  09:00:00,100.325241026,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  10:00:00,100.356948011,0.0,0.0,0.0,43.513341876,52.539744,22.2744578143,0.0,4.83426,17.4401978143
 09/24  11:00:00,101.155476989,0.0,0.0,0.0,43.513341876,52.539744,13.4920734933,0.0,4.83426,8.65781349329
 09/24  12:00:00,100.322109629,0.0,0.0,0.0,43.513341876,52.539744,13.4928974214,0.0,4.83426,8.65863742144
 09/24  13:00:00,100.42133506,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  14:00:00,100.446373753,0.0,0.0,0.0,43.513341876,52.539744,13.4851807513,0.0,4.83426,8.65092075132
 09/24  15:00:00,100.424852233,0.0,0.0,0.0,43.513341876,52.539744,13.4849978203,0.0,4.83426,8.65073782034
 09/24  16:00:00,141.700432973,1.73931302949,39.1871742308,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  17:00:00,100.127206871,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  18:00:00,111.956215425,0.0,0.0,0.0,43.513341876,52.539744,13.4468111838,0.0,4.83426,8.6125511838
 09/24  19:00:00,118.321600876,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  20:00:00,118.28585276,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  21:00:00,118.069429567,0.0,0.0,0.0,43.513341876,52.539744,31.2955344627,0.0,4.83426,26.4612744627
 09/24  22:00:00,117.731579738,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  23:00:00,118.61477228,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  24:00:00,117.701802177,0.0,0.0,0.0,43.513341876,52.539744,13.4469676911,0.0,4.83426,8.61270769109
 09/25  01:00:00,117.701696839,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  02:00:00,117.688248282,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  03:00:00,117.676002102,0.0,0.0,0.0,43.513341876,52.539744,13.4544135526,0.0,4.83426,8.62015355263
 09/25  04:00:00,118.101546066,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  05:00:00,118.07105462,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  06:00:00,180.382757168,73.3384168948,0.0,0.0,43.513341876,53.238744,941.243787773,936.389527773,4.83426,0.02
 09/25  07:00:00,351.994383311,73.3384168948,0.0,0.0,220.879908,53.238744,774.253929096,743.040223553,4.83426,26.3794455423
 09/25  08:00:00,444.467926029,73.3727052243,0.00210498625377,0.0,220.879908,145.652643033,604.686363019,533.000363927,36.25695,35.4290490923
 09/25  09:00:00,445.232612962,74.0834481411,0.00318970846101,0.0,220.879908,145.652643033,508.2712266,427.219816237,36.25695,44.7944603632
 09/25  10:00:00,452.688939015,75.5289741079,0.00200814977495,0.0,220.879908,151.653867033,431.895931496,338.694047217,48.3426,44.8592842786
 09/25  11:00:00,454.778261823,76.7214114157,0.0,0.0,220.879908,151.653867033,329.387679228,227.004461042,48.3426,54.0406181856
 09/25  12:00:00,466.99284182,77.2640947806,12.3835938591,0.0,220.879908,151.653867033,261.516699428,158.971375713,48.3426,54.2027237157
 09/25  13:00:00,456.875385855,77.0885383539,8.48867208372,0.0,220.879908,145.652643033,272.26572814,193.789169605,24.1713,54.3052585348
 09/25  14:00:00,466.423031977,80.5554167008,14.4876542237,0.0,220.879908,145.652643033,245.907949503,176.92082612,24.1713,44.8158233822
 09/25  15:00:00,459.083656755,82.366855889,13.2370607045,0.0,220.879908,137.835547516,189.455045834,139.719373709,4.83426,44.9014121244
 09/25  16:00:00,434.914517404,76.6931745897,0.0,0.0,220.879908,133.019064,102.383041654,61.9251732653,4.83426,35.6236083892
 09/25  17:00:00,352.480717612,74.0661250344,0.0,0.0,220.879908,53.238744,209.926343014,160.570703093,4.83426,44.5213799205
 09/25  18:00:00,364.033893376,73.6519313362,0.0,0.0,220.879908,53.238744,277.303466097,236.704560798,4.83426,35.7646452993
 09/25  19:00:00,370.262260412,73.4802513781,0.0,0.0,220.879908,53.238744,345.678969372,323.474335023,4.83426,17.370374349
 09/25  20:00:00,370.180136337,73.4041736536,0.0,0.0,220.879908,53.238744,433.424142861,419.906105872,4.83426,8.68377698886
 09/25  21:00:00,117.905038212,0.0,0.0,0.0,43.513341876,52.539744,13.5180517724,0.0,4.83426,8.68379177239
 09/25  22:00:00,117.669446592,0.0,0.0,0.0,43.513341876,52.539744,13.4809329295,0.0,4.83426,8.64667292949
 09/25  23:00:00,118.675702587,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  24:00:00,117.72416471,0.0,0.0,0.0,43.513341876,52.539744,13.4544311578,0.0,4.83426,8.62017115778
 09/26  01:00:00,117.71639965,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  02:00:00,117.700434658,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  03:00:00,117.681212418,0.0,0.0,0.0,43.513341876,52.539744,13.4544065559,0.0,4.83426,8.62014655589
 09/26  04:00:00,119.786701572,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  05:00:00,119.441070146,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  06:00:00,181.258477784,73.3384168948,0.00182930587359,0.0,43.513341876,53.238744,1172.05625109,1167.20199109,4.83426,0.02
 09/26  07:00:00,352.074728074,73.3384168948,0.0010433140895,0.0,220.879908,53.238744,874.62540521,843.411908813,4.83426,26.3792363968
 09/26  08:00:00,444.708284972,73.5537046098,0.00206723287021,0.0,220.879908,145.652643033,658.18437147,586.499723159,36.25695,35.4276983108
 09/26  09:00:00,445.704485516,74.5426945708,0.00283425315856,0.0,220.879908,145.652643033,484.314014188,403.257386249,36.25695,44.7996779389
 09/26  10:00:00,468.808509803,76.5810318065,14.8427191397,0.0,220.879908,151.653867033,321.452474856,228.249116828,48.3426,44.8607580282
 09/26  11:00:00,502.0469643,79.476614375,43.8601394312,0.0,220.879908,151.653867033,220.223558253,117.837900501,48.3426,54.0430577516
 09/26  12:00:00,558.747223591,82.4098640325,98.119081284,0.0,220.879908,151.653867033,168.188389386,65.6402206549,48.3426,54.2055687313
 09/26  13:00:00,630.31829299,84.6521543973,173.037815661,0.0,220.879908,145.652643033,102.730127885,24.2478475294,24.1713,54.3109803555
 09/26  14:00:00,681.021198919,86.4907191959,221.755450617,0.0,220.879908,145.652643033,79.0369605252,10.0474613252,24.1713,44.8181992
 09/26  15:00:00,689.771847174,87.8058932155,237.030766176,0.0,220.879908,137.835547516,60.0536870579,10.3114937997,4.83426,44.9079332582
 09/26  16:00:00,653.705165943,80.9723328626,212.937186945,0.0,220.879908,133.019064,51.1418860143,10.6821214401,4.83426,35.6255045742
 09/26  17:00:00,505.34249007,76.1742945787,149.430713224,0.0,220.879908,53.238744,78.2738681115,28.9111880439,4.83426,44.5284200676
 09/26  18:00:00,455.233945243,74.8663553784,89.0485235705,0.0,220.879908,53.238744,97.1374061617,56.5359988911,4.83426,35.7671472707
 09/26  19:00:00,416.570100021,74.2847534211,45.4054383687,0.0,220.879908,53.238744,100.604586681,78.3993882227,4.83426,17.3709384579
 09/26  20:00:00,379.980872022,73.9190188531,9.60929623839,0.0,220.879908,53.238744,131.314244139,117.795928553,4.83426,8.684055586
 09/26  21:00:00,117.702024155,0.0,0.0,0.0,43.513341876,52.539744,13.5183382992,0.0,4.83426,8.6840782992
 09/26  22:00:00,117.718179721,0.0,0.0,0.0,43.513341876,52.539744,13.4804009249,0.0,4.83426,8.64614092486
 09/26  23:00:00,118.716640094,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  24:00:00,117.777013278,0.0,0.0,0.0,43.513341876,52.539744,13.4543084092,0.0,4.83426,8.6200484092
 09/27  01:00:00,117.774697618,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  02:00:00,117.767962286,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  03:00:00,117.748283141,0.0,0.0,0.0,43.513341876,52.539744,13.4542916316,0.0,4.83426,8.6200316316
 09/27  04:00:00,118.147726027,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  05:00:00,118.10392868,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  06:00:00,183.39143966,73.3384168948,0.0019855659726,0.0,43.513341876,53.238744,965.717672031,960.863412031,4.83426,0.02
 09/27  07:00:00,352.031052193,73.3384168948,0.0,0.0,220.879908,53.238744,825.008133466,793.793069094,4.83426,26.3808043728
 09/27  08:00:00,444.915757983,73.7652677432,0.0019622540587,0.0,220.879908,145.652643033,654.304489338,582.615652863,36.25695,35.4318864754
 09/27  09:00:00,446.435597355,75.2425333694,0.00279396621865,0.0,220.879908,145.652643033,523.376991967,442.320565093,36.25695,44.7994768748
 09/27  10:00:00,467.48967945,77.8130975479,12.3472052672,0.0,220.879908,151.653867033,343.375779482,250.167971219,48.3426,44.8652082628
 09/27  11:00:00,564.241750955,81.1828530644,103.480070668,0.0,220.879908,151.653867033,192.147069751,89.7556211962,48.3426,54.0488485551
 09/27  12:00:00,685.881163917,84.3529415295,221.523620034,0.0,220.879908,151.653867033,113.874081957,11.3194585828,48.3426,54.212023374
 09/27  13:00:00,805.706131696,86.5044540416,344.042194597,0.0,220.879908,145.652643033,78.4932960644,0.00513119965006,24.1713,54.3168648648
 09/27  14:00:00,875.988373356,89.0986113322,411.2040134,0.0,220.879908,145.652643033,68.9951685205,0.0,24.1713,44.8238685205
 09/27  15:00:00,879.789617886,90.9553431867,421.218442826,0.0,220.879908,137.835547516,49.7423214295,0.0,4.83426,44.9080614295
 09/27  16:00:00,899.902864014,84.4843514583,453.262882844,0.0,220.879908,133.019064,40.4677202791,0.0079518915057,4.83426,35.6255083876
 09/27  17:00:00,783.227627251,78.2061309616,422.988934088,0.0,220.879908,53.238744,49.3589614252,0.0,4.83426,44.5247014252
 09/27  18:00:00,721.547964651,76.356457611,348.57022191,0.0,220.879908,53.238744,46.3451971359,0.0,4.83426,41.5109371359
 09/27  19:00:00,718.756505265,75.5919417058,342.997916912,0.0,220.879908,53.238744,16.6253189597,0.0,4.83426,11.7910589597
 09/27  20:00:00,734.413034949,75.1141670668,358.833036304,0.0,220.879908,53.238744,13.5190719666,0.0,4.83426,8.68481196664
 09/27  21:00:00,118.38920481,0.0,0.0,0.0,43.513341876,52.539744,13.5190999117,0.0,4.83426,8.68483991166
 09/27  22:00:00,118.023588601,0.0,0.0,0.0,43.513341876,52.539744,13.4805556757,0.0,4.83426,8.64629567566
 09/27  23:00:00,118.905718196,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  24:00:00,117.982210582,0.0,0.0,0.0,43.513341876,52.539744,13.4543073814,0.0,4.83426,8.62004738138
 09/28  01:00:00,117.942819831,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  02:00:00,117.910859442,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  03:00:00,117.899516666,0.0,0.0,0.0,43.513341876,52.539744,13.4542978456,0.0,4.83426,8.62003784564
 09/28  04:00:00,118.317210083,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  05:00:00,118.243901945,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  06:00:00,183.23757456,73.3384168948,0.00329245080551,0.0,43.513341876,53.238744,515.551296005,502.097012557,4.83426,8.62002344777
 09/28  07:00:00,351.971429665,73.3384168948,0.0,0.0,220.879908,53.238744,394.654989293,372.228314182,4.83426,17.5924151109
 09/28  08:00:00,464.474855328,75.1472219105,17.9723079795,0.0,220.879908,145.652643033,273.052123759,201.363592476,36.25695,35.4315812834
 09/28  09:00:00,508.667061927,77.8515715975,58.8469133905,0.0,220.879908,145.652643033,222.719755114,141.657647804,36.25695,44.8051573095
 09/28  10:00:00,543.956828342,81.7849040565,83.9327524867,0.0,220.879908,151.653867033,201.748978443,108.542885856,48.3426,44.8634925872
 09/28  11:00:00,505.129254988,85.0576759826,41.4951292264,0.0,220.879908,151.653867033,231.802034674,129.400855134,48.3426,54.0585795401
 09/28  12:00:00,469.649195289,86.9966862806,5.38648946029,0.0,220.879908,151.653867033,259.927677004,157.362685171,48.3426,54.2223918332
 09/28  13:00:00,566.327997773,89.272254176,104.576909682,0.0,220.879908,145.652643033,172.412024387,93.9135933119,24.1713,54.3271310746
 09/28  14:00:00,710.865219951,92.0597091141,244.797442144,0.0,220.879908,145.652643033,79.7844474594,10.7871051108,24.1713,44.8260423486
 09/28  15:00:00,659.239716157,92.9778225734,200.478487386,0.0,220.879908,137.835547516,82.3493356352,32.6098811123,4.83426,44.9051945229
 09/28  16:00:00,537.25590517,84.8210181353,92.9433971108,0.0,220.879908,133.019064,72.2665534018,22.9034214049,4.83426,44.5288719969
 09/28  17:00:00,385.980117948,77.7195255356,29.4605954509,0.0,220.879908,53.238744,115.840002218,75.3766746296,4.83426,35.6290675884
 09/28  18:00:00,369.147471513,75.7396583507,0.0,0.0,220.879908,53.238744,241.702378257,192.163774913,4.83426,44.7043433439
 09/28  19:00:00,371.672217902,74.8893522546,0.0,0.0,220.879908,53.238744,274.434944834,260.904880304,4.83426,8.69580452995
 09/28  20:00:00,371.063690853,74.3029685498,0.0,0.0,220.879908,53.238744,329.773237519,316.254123667,4.83426,8.68485385226
 09/28  21:00:00,117.935668632,0.0,0.0,0.0,43.513341876,52.539744,13.5191430487,0.0,4.83426,8.68488304871
 09/28  22:00:00,117.708537042,0.0,0.0,0.0,43.513341876,52.539744,13.4809544086,0.0,4.83426,8.64669440863
 09/28  23:00:00,118.711461519,0.0,0.0,0.0,43.513341876,52.539744,13.4696585928,0.0,4.83426,8.6353985928
 09/28  24:00:00,117.762210988,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  01:00:00,117.761159705,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  02:00:00,117.754949494,0.0,0.0,0.0,43.513341876,52.539744,13.4533729609,0.0,4.83426,8.61911296093
 09/29  03:00:00,117.735381101,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  04:00:00,119.83897971,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  05:00:00,119.508243398,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  06:00:00,184.095219669,73.3384168948,0.00228481250886,0.0,43.513341876,53.238744,1009.45459071,996.000871694,4.83426,8.61945901309
 09/29  07:00:00,352.085960315,73.3384168948,0.0,0.0,220.879908,53.238744,912.720817643,881.508571988,4.83426,26.3779856541
 09/29  08:00:00,444.731402079,73.5873852961,0.00180106037467,0.0,220.879908,145.652643033,697.164239524,634.325858913,36.25695,26.5814306115
 09/29  09:00:00,445.11943491,73.9706213137,0.00229241201297,0.0,220.879908,145.652643033,598.175649753,517.113968502,36.25695,44.8047312513
 09/29  10:00:00,451.425568966,74.2829523791,0.00154471540916,0.0,220.879908,151.653867033,580.592743584,482.530849755,48.3426,49.719293829
 09/29  11:00:00,452.717644904,74.6737800843,0.0,0.0,220.879908,151.653867033,455.826151956,358.288254813,48.3426,49.1952971426
 09/29  12:00:00,452.350179336,75.2368131137,0.0,0.0,220.879908,151.653867033,349.226088695,246.647054973,48.3426,54.2364337226
 09/29  13:00:00,462.920938516,75.6587539407,15.9180614833,0.0,220.879908,145.652643033,284.161827535,205.651502619,24.1713,54.3390249159
 09/29  14:00:00,477.212991899,75.9410187659,29.7516445706,0.0,220.879908,145.652643033,248.580923456,179.582832919,24.1713,44.8267905376
 09/29  15:00:00,487.561772839,76.1901497603,47.4860421898,0.0,220.879908,137.835547516,171.542781735,113.600949272,4.83426,53.1075724631
 09/29  16:00:00,472.819998155,73.8600154214,40.2241626614,0.0,220.879908,133.019064,71.2240221864,29.9932351285,4.83426,36.3965270579
 09/29  17:00:00,359.588369661,73.3824029984,7.69033701264,0.0,220.879908,53.238744,158.892253897,118.426916091,4.83426,35.6310778052
 09/29  18:00:00,366.709969367,73.3603243508,0.0,0.0,220.879908,53.238744,233.259360407,183.714368399,4.83426,44.7107320083
 09/29  19:00:00,369.652704908,73.3477378557,0.0,0.0,220.879908,53.238744,274.599620557,261.069098615,4.83426,8.69626194161
 09/29  20:00:00,369.6617448,73.3387882064,0.0,0.0,220.879908,53.238744,369.515478677,347.33299401,4.83426,17.3482246669
 09/29  21:00:00,117.610879136,0.0,0.0,0.0,43.513341876,52.539744,13.5184327469,0.0,4.83426,8.68417274685
 09/29  22:00:00,117.699215027,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  23:00:00,118.699674376,0.0,0.0,0.0,43.513341876,52.539744,13.4692582449,0.0,4.83426,8.63499824492
 09/29  24:00:00,117.766760008,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  01:00:00,117.773586099,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  02:00:00,117.767034781,0.0,0.0,0.0,43.513341876,52.539744,13.446972587,0.0,4.83426,8.61271258696
 09/30  03:00:00,117.760821978,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  04:00:00,118.183817554,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  05:00:00,118.150945467,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  06:00:00,109.211860297,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  07:00:00,100.12214385,0.0,0.0,0.0,43.513341876,52.539744,13.4469232388,0.0,4.83426,8.61266323884
 09/30  08:00:00,100.119243433,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  09:00:00,100.172197844,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  10:00:00,100.166066986,0.0,0.0,0.0,43.513341876,52.539744,22.2760026684,0.0,4.83426,17.4417426684
 09/30  11:00:00,100.973291705,0.0,0.0,0.0,43.513341876,52.539744,13.4932710155,0.0,4.83426,8.65901101548
 09/30  12:00:00,100.067522734,0.0,0.0,0.0,43.513341876,52.539744,13.4931754983,0.0,4.83426,8.65891549833
 09/30  13:00:00,100.165231733,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  14:00:00,100.212662318,0.0,0.0,0.0,43.513341876,52.539744,13.4855405715,0.0,4.83426,8.65128057147
 09/30  15:00:00,100.205240667,0.0,0.0,0.0,43.513341876,52.539744,13.485434406,0.0,4.83426,8.65117440598
 09/30  16:00:00,100.016485649,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  17:00:00,99.9934623765,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  18:00:00,114.914477845,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  19:00:00,118.311782162,0.0,0.0,0.0,43.513341876,52.539744,13.4469953145,0.0,4.83426,8.61273531453
 09/30  20:00:00,118.25043393,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  21:00:00,118.036917758,0.0,0.0,0.0,43.513341876,52.539744,31.3061113505,0.0,4.83426,26.4718513505
 09/30  22:00:00,117.700120381,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  23:00:00,118.591901753,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  24:00:00,117.696201459,0.0,0.0,0.0,43.513341876,52.539744,13.4469312599,0.0,4.83426,8.61267125988
 10/01  01:00:00,117.695336303,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  02:00:00,117.694383682,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  03:00:00,117.692265697,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  04:00:00,118.119219826,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  05:00:00,118.109924223,0.0,0.0,0.0,43.513341876,52.539744,13.4468940182,0.0,4.83426,8.61263401819
 10/01  06:00:00,109.19660098,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  07:00:00,100.160297027,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  08:00:00,100.221747643,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  09:00:00,100.273461906,0.0,0.0,0.0,43.513341876,52.539744,13.4543683347,0.0,4.83426,8.62010833474
 10/01  10:00:00,100.290239703,0.0,0.0,0.0,43.513341876,52.539744,13.5663831973,0.0,4.83426,8.7321231973
 10/01  11:00:00,101.130122867,0.0,0.0,0.0,43.513341876,52.539744,13.4929059897,0.0,4.83426,8.65864598968
 10/01  12:00:00,100.279017059,0.0,0.0,0.0,43.513341876,52.539744,13.4928278299,0.0,4.83426,8.65856782993
 10/01  13:00:00,100.368087898,0.0,0.0,0.0,43.513341876,52.539744,13.4927466917,0.0,4.83426,8.65848669173
 10/01  14:00:00,100.375384568,0.0,0.0,0.0,43.513341876,52.539744,13.4854865662,0.0,4.83426,8.65122656623
 10/01  15:00:00,100.316989832,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  16:00:00,100.103909221,0.0,0.0,0.0,43.513341876,52.539744,13.4470700567,0.0,4.83426,8.61281005675
 10/01  17:00:00,100.081199327,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  18:00:00,114.942828568,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  19:00:00,118.306607501,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  20:00:00,118.28244029,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  21:00:00,118.078276494,0.0,0.0,0.0,43.513341876,52.539744,40.1222923202,0.0,4.83426,35.2880323202
 10/01  22:00:00,117.71769357,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  23:00:00,118.599518855,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  24:00:00,117.696297098,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  01:00:00,117.696055468,0.0,0.0,0.0,43.513341876,52.539744,13.4543964369,0.0,4.83426,8.62013643687
 10/02  02:00:00,117.697990975,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  03:00:00,117.708576358,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  04:00:00,118.120974342,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  05:00:00,118.084161214,0.0,0.0,0.0,43.513341876,52.539744,13.4544188422,0.0,4.83426,8.6201588422
 10/02  06:00:00,183.394100899,73.3384168948,0.0,0.0,43.513341876,53.238744,858.608420022,853.754160022,4.83426,0.02
 10/02  07:00:00,351.999223984,73.3384168948,0.0,0.0,220.879908,53.238744,745.672795641,714.451911697,4.83426,26.3866239437
 10/02  08:00:00,444.506392111,73.3998573684,0.00234102064407,0.0,220.879908,145.652643033,594.276480075,522.581654129,36.25695,35.4378759469
 10/02  09:00:00,445.505233664,74.3582713614,0.0033684998894,0.0,220.879908,145.652643033,421.054092095,339.979980582,36.25695,44.8171615133
 10/02  10:00:00,485.986270905,75.9352748052,32.3921099464,0.0,220.879908,151.653867033,286.699346608,193.477081769,48.3426,44.8796648399
 10/02  11:00:00,538.432863482,75.7612796659,83.1832005993,0.0,220.879908,151.653867033,186.490396119,93.0921686426,48.3426,45.0556274763
 10/02  12:00:00,557.829350317,75.5365188405,103.353322683,0.0,220.879908,151.653867033,166.67238467,64.0627176766,48.3426,54.2670669933
 10/02  13:00:00,594.72993236,75.9396274194,145.347849879,0.0,220.879908,145.652643033,109.667031742,22.0934523077,24.1713,63.4022794343
 10/02  14:00:00,646.680699397,77.5367672544,195.524073825,0.0,220.879908,145.652643033,69.0086871917,0.0,24.1713,44.8373871917
 10/02  15:00:00,681.477226833,79.8040857162,235.830082939,0.0,220.879908,137.835547516,54.5099721033,4.74823878019,4.83426,44.9274733231
 10/02  16:00:00,622.270009674,75.842724713,185.8940952,0.0,220.879908,133.019064,49.6689569169,9.19770565063,4.83426,35.6369912663
 10/02  17:00:00,468.59952958,73.7778048574,114.587565398,0.0,220.879908,53.238744,84.4685588655,35.0964596993,4.83426,44.5378391662
 10/02  18:00:00,441.118319566,73.5544008822,69.8982297696,0.0,220.879908,53.238744,102.534780423,61.9185093117,4.83426,35.7820111113
 10/02  19:00:00,409.134088108,73.4697895328,38.0664451316,0.0,220.879908,53.238744,105.192086587,82.9841442544,4.83426,17.3736823328
 10/02  20:00:00,377.695327346,73.4271859141,7.31227392688,0.0,220.879908,53.238744,141.221681201,127.702011461,4.83426,8.68540973952
 10/02  21:00:00,118.04950259,0.0,0.0,0.0,43.513341876,52.539744,13.5197470142,0.0,4.83426,8.68548701422
 10/02  22:00:00,117.783912487,0.0,0.0,0.0,43.513341876,52.539744,13.4807533398,0.0,4.83426,8.64649333982
