Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/02  23:00:00,118.734309701,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  24:00:00,117.814365751,0.0,0.0,0.0,43.513341876,52.539744,13.4545887114,0.0,4.83426,8.62032871136
 10/03  01:00:00,117.794390456,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  02:00:00,117.779168469,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  03:00:00,117.77366802,0.0,0.0,0.0,43.513341876,52.539744,13.4546250749,0.0,4.83426,8.62036507492
 10/03  04:00:00,119.888831916,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  05:00:00,119.545366518,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  06:00:00,183.984779292,73.3384168948,0.00218352142892,0.0,43.513341876,53.238744,791.83369183,778.379035942,4.83426,8.6203958882
 10/03  07:00:00,351.994661597,73.3384168948,0.0,0.0,220.879908,53.238744,719.290853769,696.863694257,4.83426,17.5928995115
 10/03  08:00:00,444.542498878,73.4292330899,0.00220941512526,0.0,220.879908,145.652643033,606.103128996,534.406853487,36.25695,35.439325509
 10/03  09:00:00,445.293868265,74.1074861542,0.00315776752362,0.0,220.879908,145.652643033,563.12820657,482.053523346,36.25695,44.8177332249
 10/03  10:00:00,452.088618445,74.9103092213,0.00220548793732,0.0,220.879908,151.653867033,447.153251861,353.933762598,48.3426,44.8768892636
 10/03  11:00:00,454.494952424,76.4307431139,0.0,0.0,220.879908,151.653867033,305.812736953,203.383657012,48.3426,54.0864799409
 10/03  12:00:00,539.191314832,79.7770014338,80.7842341005,0.0,220.879908,151.653867033,185.818420158,83.2211729748,48.3426,54.2546471829
 10/03  13:00:00,635.120718772,83.2459672818,178.358388227,0.0,220.879908,145.652643033,103.456080688,24.9253068361,24.1713,54.3594738515
 10/03  14:00:00,683.444029922,86.1834535245,223.379370198,0.0,220.879908,145.652643033,83.4417160418,14.4297263942,24.1713,44.8406896476
 10/03  15:00:00,570.662531989,86.6136611276,119.280165025,0.0,220.879908,137.835547516,131.166854126,72.4332956852,4.83426,53.8992984405
 10/03  16:00:00,442.100081056,78.6588678393,5.10029585033,0.0,220.879908,133.019064,105.256412106,64.7866180801,4.83426,35.6355340263
 10/03  17:00:00,353.22846866,74.7493186615,0.0,0.0,220.879908,53.238744,269.985574936,229.513265007,4.83426,35.6380499295
 10/03  18:00:00,370.396601636,73.9948057371,0.0,0.0,220.879908,53.238744,341.94012815,292.382895438,4.83426,44.7229727118
 10/03  19:00:00,370.045627403,73.6640359702,0.0,0.0,220.879908,53.238744,423.70822149,401.501578546,4.83426,17.3723829445
 10/03  20:00:00,369.902592898,73.4614205645,0.0,0.0,220.879908,53.238744,586.908707723,573.389882251,4.83426,8.68456547222
 10/03  21:00:00,117.508577009,0.0,0.0,0.0,43.513341876,52.539744,13.5189111398,0.0,4.83426,8.68465113976
 10/03  22:00:00,117.572279888,0.0,0.0,0.0,43.513341876,52.539744,13.4808178301,0.0,4.83426,8.64655783005
 10/03  23:00:00,118.604004838,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  24:00:00,117.577989827,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  01:00:00,117.570653484,0.0,0.0,0.0,43.513341876,52.539744,13.4547055095,0.0,4.83426,8.62044550948
 10/04  02:00:00,117.562965414,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  03:00:00,117.552911103,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  04:00:00,117.972058485,0.0,0.0,0.0,43.513341876,52.539744,13.4547480944,0.0,4.83426,8.62048809444
 10/04  05:00:00,117.935033893,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  06:00:00,186.38817008,73.3384168948,0.0,0.0,43.513341876,53.238744,2218.10466466,2213.25040466,4.83426,0.02
 10/04  07:00:00,354.843807263,73.3384168948,0.0,0.0,220.879908,53.238744,1777.10051944,1745.88086438,4.83426,26.3853950618
 10/04  08:00:00,447.233063372,73.3384168948,0.0,0.0,220.879908,145.652643033,1610.84063962,1539.1436018,36.25695,35.4400878177
 10/04  09:00:00,447.120410819,73.3384168948,0.0,0.0,220.879908,145.652643033,1467.8308895,1386.75322493,36.25695,44.8207145773
 10/04  10:00:00,451.947015544,73.3384168948,0.00111515138667,0.0,220.879908,151.653867033,1278.38770804,1185.16041577,48.3426,44.8846922692
 10/04  11:00:00,452.207319825,73.3384168948,0.0,0.0,220.879908,151.653867033,1083.40649438,980.987046383,48.3426,54.0768480002
 10/04  12:00:00,451.017873936,73.352727057,0.0,0.0,220.879908,151.653867033,1028.74164608,926.154744363,48.3426,54.2443017138
 10/04  13:00:00,445.114122687,73.4387450375,0.0,0.0,220.879908,145.652643033,1019.73787345,941.21441044,24.1713,54.3521630053
 10/04  14:00:00,445.040396123,73.5145119807,0.0,0.0,220.879908,145.652643033,938.059848218,869.04665251,24.1713,44.8418957074
 10/04  15:00:00,437.211754687,73.6002993486,0.0,0.0,220.879908,137.835547516,840.036739344,790.277235449,4.83426,44.9252438955
 10/04  16:00:00,431.849689437,73.3384168948,0.0,0.0,220.879908,133.019064,717.587654332,668.20960426,4.83426,44.5437900724
 10/04  17:00:00,352.048710654,73.3384168948,0.0,0.0,220.879908,53.238744,787.1715136,746.696326881,4.83426,35.6409267191
 10/04  18:00:00,370.078963412,73.3384168948,0.0,0.0,220.879908,53.238744,859.659927591,810.099755454,4.83426,44.7259121361
 10/04  19:00:00,370.79194182,73.3384168948,0.0,0.0,220.879908,53.238744,977.213408926,963.682619612,4.83426,8.69652931372
 10/04  20:00:00,371.154492416,73.3384168948,0.0,0.0,220.879908,53.238744,1097.81882235,1084.29883324,4.83426,8.68572910855
 10/04  21:00:00,117.650250244,0.0,0.0,0.0,43.513341876,52.539744,22.1836965322,0.0,4.83426,17.3494365322
 10/04  22:00:00,117.447556683,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  23:00:00,118.550566647,0.0,0.0,0.0,43.513341876,52.539744,13.4698540556,0.0,4.83426,8.63559405555
 10/04  24:00:00,117.513034643,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  01:00:00,117.520261905,0.0,0.0,0.0,43.513341876,52.539744,13.4544486232,0.0,4.83426,8.6201886232
 10/05  02:00:00,117.513286849,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  03:00:00,117.50499546,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  04:00:00,117.924931422,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  05:00:00,117.890662955,0.0,0.0,0.0,43.513341876,52.539744,13.4545008237,0.0,4.83426,8.62024082365
 10/05  06:00:00,189.882799104,73.3384168948,0.0,0.0,43.513341876,53.238744,2013.39105527,2008.53679527,4.83426,0.02
 10/05  07:00:00,354.858239945,73.3384168948,0.0,0.0,220.879908,53.238744,1677.60797941,1646.38497059,4.83426,26.388748814
 10/05  08:00:00,445.828801332,73.3384168948,0.000843110827049,0.0,220.879908,145.652643033,1261.75430635,1190.05426426,36.25695,35.4430920862
 10/05  09:00:00,445.007203242,73.3702522546,0.00198130840673,0.0,220.879908,145.652643033,994.186010529,913.103970706,36.25695,44.8250898233
 10/05  10:00:00,451.189715364,73.7929501582,0.00122392724961,0.0,220.879908,151.653867033,866.10233617,772.867088471,48.3426,44.8926476993
 10/05  11:00:00,452.940669121,74.6865401345,0.0,0.0,220.879908,151.653867033,729.397866182,626.981730873,48.3426,54.0735353089
 10/05  12:00:00,452.793817019,75.5570507916,0.0,0.0,220.879908,151.653867033,666.728389186,564.14532732,48.3426,54.2404618652
 10/05  13:00:00,447.473283865,76.1840384715,0.0,0.0,220.879908,145.652643033,676.441672555,597.922113644,24.1713,54.3482589113
 10/05  14:00:00,447.545113449,76.2671549714,0.0,0.0,220.879908,145.652643033,670.521222876,601.501884137,24.1713,44.8480387391
 10/05  15:00:00,439.837497149,76.4711538513,0.0,0.0,220.879908,137.835547516,556.87609284,507.110535111,4.83426,44.9312977288
 10/05  16:00:00,432.661295801,74.4047089502,0.0,0.0,220.879908,133.019064,439.259048777,389.876091458,4.83426,44.5486973196
 10/05  17:00:00,351.894616881,73.4153121929,0.0,0.0,220.879908,53.238744,582.857644632,542.379619489,4.83426,35.6437651434
 10/05  18:00:00,369.840409419,73.3572214793,0.0,0.0,220.879908,53.238744,683.359470028,633.795482557,4.83426,44.7297274708
 10/05  19:00:00,370.254821425,73.3384168948,0.0,0.0,220.879908,53.238744,688.13983773,674.60826715,4.83426,8.69731058045
 10/05  20:00:00,370.366289126,73.3384168948,0.0,0.0,220.879908,53.238744,806.250091587,792.730939924,4.83426,8.68489166357
 10/05  21:00:00,117.711524291,0.0,0.0,0.0,43.513341876,52.539744,22.1853538322,0.0,4.83426,17.3510938322
 10/05  22:00:00,117.508864081,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  23:00:00,118.594908185,0.0,0.0,0.0,43.513341876,52.539744,13.4695693352,0.0,4.83426,8.63530933516
 10/05  24:00:00,117.590686821,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  01:00:00,117.593370651,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  02:00:00,117.569901314,0.0,0.0,0.0,43.513341876,52.539744,13.4545987211,0.0,4.83426,8.62033872106
 10/06  03:00:00,117.553497077,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  04:00:00,119.669434806,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  05:00:00,119.320316325,0.0,0.0,0.0,43.513341876,52.539744,13.4546604663,0.0,4.83426,8.62040046629
 10/06  06:00:00,188.763768853,73.3384168948,0.00120487797997,0.0,43.513341876,53.238744,1732.80778414,1727.95352414,4.83426,0.02
 10/06  07:00:00,353.17655367,73.3384168948,0.0,0.0,220.879908,53.238744,1381.47520583,1350.25260981,4.83426,26.3883360228
 10/06  08:00:00,445.034192494,73.3503337592,0.00149172195312,0.0,220.879908,145.652643033,1065.40194471,993.699929803,36.25695,35.4450649097
 10/06  09:00:00,445.005224981,73.5665106638,0.00196810796069,0.0,220.879908,145.652643033,893.815475334,812.730874411,36.25695,44.8276509224
 10/06  10:00:00,450.854811432,73.606364777,0.00134682455589,0.0,220.879908,151.653867033,757.267839161,664.029784136,48.3426,44.8954550254
 10/06  11:00:00,451.788377991,73.641452181,0.0,0.0,220.879908,151.653867033,668.075842734,573.362890133,48.3426,46.370352601
 10/06  12:00:00,450.884206783,73.6882946003,0.0,0.0,220.879908,151.653867033,680.806368514,577.02281791,48.3426,55.4409506042
 10/06  13:00:00,445.053635601,73.6692032603,0.0,0.0,220.879908,145.652643033,846.968926783,761.86496328,24.1713,60.9326635028
 10/06  14:00:00,445.121041554,73.6014203623,0.0,0.0,220.879908,145.652643033,937.511141455,868.49152723,24.1713,44.8483142244
 10/06  15:00:00,437.283187509,73.628382205,0.0,0.0,220.879908,137.835547516,859.426368783,809.653390273,4.83426,44.9387185094
 10/06  16:00:00,431.900440827,73.3384168948,0.0,0.0,220.879908,133.019064,725.123899988,679.381069501,4.83426,40.9085704869
 10/06  17:00:00,352.187954652,73.3384168948,0.0,0.0,220.879908,53.238744,852.86252579,808.742255416,4.83426,39.2860103743
 10/06  18:00:00,370.29840137,73.3384168948,0.0,0.0,220.879908,53.238744,950.978595479,901.414537824,4.83426,44.7297976544
 10/06  19:00:00,370.490602644,73.3384168948,0.0,0.0,220.879908,53.238744,1004.03690862,990.505468883,4.83426,8.69717973291
 10/06  20:00:00,370.589549681,73.3384168948,0.0,0.0,220.879908,53.238744,1033.24602969,1019.72718759,4.83426,8.68458209279
 10/06  21:00:00,117.380533747,0.0,0.0,0.0,43.513341876,52.539744,22.1852476247,0.0,4.83426,17.3509876247
 10/06  22:00:00,117.478903377,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  23:00:00,118.566856447,0.0,0.0,0.0,43.513341876,52.539744,13.4699866783,0.0,4.83426,8.63572667834
 10/06  24:00:00,117.546353438,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  01:00:00,117.552226036,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  02:00:00,117.544670914,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  03:00:00,117.537939692,0.0,0.0,0.0,43.513341876,52.539744,13.4470696945,0.0,4.83426,8.61280969453
 10/07  04:00:00,117.97278267,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  05:00:00,117.948720423,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  06:00:00,111.983848804,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  07:00:00,99.9063299021,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  08:00:00,99.9092708556,0.0,0.0,0.0,43.513341876,52.539744,13.447083481,0.0,4.83426,8.61282348104
 10/07  09:00:00,99.9503895584,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  10:00:00,99.9520565383,0.0,0.0,0.0,43.513341876,52.539744,22.2788913721,0.0,4.83426,17.4446313721
 10/07  11:00:00,100.860981989,0.0,0.0,0.0,43.513341876,52.539744,13.4938523837,0.0,4.83426,8.65959238369
 10/07  12:00:00,99.8937986036,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  13:00:00,99.9600070502,0.0,0.0,0.0,43.513341876,52.539744,13.4861045607,0.0,4.83426,8.65184456066
 10/07  14:00:00,99.9812386324,0.0,0.0,0.0,43.513341876,52.539744,13.4860758128,0.0,4.83426,8.65181581281
 10/07  15:00:00,99.9546749193,0.0,0.0,0.0,43.513341876,52.539744,13.4860466661,0.0,4.83426,8.65178666611
 10/07  16:00:00,99.7511411941,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  17:00:00,102.733190852,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  18:00:00,117.653873813,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  19:00:00,118.055394889,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  20:00:00,118.009714463,0.0,0.0,0.0,43.513341876,52.539744,13.447021918,0.0,4.83426,8.61276191803
 10/07  21:00:00,117.797493613,0.0,0.0,0.0,43.513341876,52.539744,31.3144419559,0.0,4.83426,26.4801819559
 10/07  22:00:00,117.661197322,0.210717075401,0.0,0.0,43.513341876,52.539744,4.93625318914,0.081993189142,4.83426,0.02
 10/07  23:00:00,122.263220637,3.82086147329,0.0,0.0,43.513341876,52.539744,6.30053451766,1.44627451766,4.83426,0.02
 10/07  24:00:00,121.851927127,4.40426855403,0.0,0.0,43.513341876,52.539744,15.3558671519,1.90885073007,4.83426,8.61275642186
 10/08  01:00:00,121.898126296,4.45270940411,0.0,0.0,43.513341876,52.539744,7.39696042019,2.54270042019,4.83426,0.02
 10/08  02:00:00,126.56442714,9.12101929923,0.0,0.0,43.513341876,52.539744,9.56584686524,4.71158686524,4.83426,0.02
 10/08  03:00:00,126.158529286,8.71113399318,0.0,0.0,43.513341876,52.539744,12.2058806404,7.35162064039,4.83426,0.02
 10/08  04:00:00,127.567552339,9.68880924444,0.0,0.0,43.513341876,52.539744,14.7762936219,9.92203362194,4.83426,0.02
 10/08  05:00:00,126.569544242,8.71113399318,0.0,0.0,43.513341876,52.539744,26.9013434774,13.4541551641,4.83426,8.61292831326
 10/08  06:00:00,121.175935113,9.26296678553,0.0,0.0,43.513341876,52.539744,21.0865670791,16.2323070791,4.83426,0.02
 10/08  07:00:00,104.27332104,4.45270940411,0.0,0.0,43.513341876,52.539744,16.028241907,11.173981907,4.83426,0.02
 10/08  08:00:00,104.397289086,4.57869973755,0.0,0.0,43.513341876,52.539744,13.9936290756,9.13936907556,4.83426,0.02
 10/08  09:00:00,104.292826794,4.45270940411,0.0,0.0,43.513341876,52.539744,22.2081561315,8.75337635243,4.83426,8.62051977906
 10/08  10:00:00,103.750013346,3.90166282325,0.0,0.0,43.513341876,52.539744,17.4618001621,3.8939702857,4.83426,8.7335698764
 10/08  11:00:00,101.004494057,0.215877751982,0.0,0.0,43.513341876,52.539744,13.5854616578,0.0915075365751,4.83426,8.65969412124
 10/08  12:00:00,99.8255319141,0.0,0.0,0.0,43.513341876,52.539744,13.4934240243,0.0,4.83426,8.65916402431
 10/08  13:00:00,99.8974172738,0.0,0.0,0.0,43.513341876,52.539744,13.4934189571,0.0,4.83426,8.65915895715
 10/08  14:00:00,99.9313086709,0.0,0.0,0.0,43.513341876,52.539744,13.4861560839,0.0,4.83426,8.65189608393
 10/08  15:00:00,99.9141959875,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  16:00:00,99.712154591,0.0,0.0,0.0,43.513341876,52.539744,13.4471233579,0.0,4.83426,8.61286335791
 10/08  17:00:00,102.683782786,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  18:00:00,117.612183942,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  19:00:00,118.043830601,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  20:00:00,118.023489112,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  21:00:00,121.483634774,3.65963030834,0.0,0.0,43.513341876,52.539744,43.0345527347,2.8982841465,4.83426,35.3020085882
 10/08  22:00:00,122.337450524,4.84301833962,0.0,0.0,43.513341876,52.539744,9.60600885695,4.75174885695,4.83426,0.02
 10/08  23:00:00,122.11469642,3.66509725146,0.0,0.0,43.513341876,52.539744,9.55887926608,4.70461926608,4.83426,0.02
 10/08  24:00:00,122.347542258,4.84301833962,0.0,0.0,43.513341876,52.539744,11.9513381698,7.09707816981,4.83426,0.02
 10/09  01:00:00,121.400340222,3.89767216283,0.0,0.0,43.513341876,52.539744,12.2761886679,7.42192866793,4.83426,0.02
 10/09  02:00:00,122.525518236,5.01744952315,0.0,0.0,43.513341876,52.539744,24.1586821996,10.7116417791,4.83426,8.61278042058
 10/09  03:00:00,121.5295802,4.01395961852,0.0,0.0,43.513341876,52.539744,14.3733940245,9.51913402448,4.83426,0.02
 10/09  04:00:00,122.986751743,5.01744952315,0.0,0.0,43.513341876,52.539744,16.6032235302,11.7489635302,4.83426,0.02
 10/09  05:00:00,121.608780041,3.66509725146,0.0,0.0,43.513341876,52.539744,14.0862360731,9.23197607309,4.83426,0.02
 10/09  06:00:00,116.845452459,4.84301833962,0.0,0.0,43.513341876,52.539744,17.0887361361,12.2344761361,4.83426,0.02
 10/09  07:00:00,102.918505314,3.01046971389,0.0,0.0,43.513341876,52.539744,18.7572999907,5.3102257954,4.83426,8.61281419525
 10/09  08:00:00,102.823096461,2.9025308379,0.0,0.0,43.513341876,52.539744,8.89257393987,4.03831393987,4.83426,0.02
 10/09  09:00:00,99.9472289234,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  10:00:00,99.9361770471,0.0,0.0,0.0,43.513341876,52.539744,13.4545820778,0.0,4.83426,8.6203220778
 10/09  11:00:00,100.819540067,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  12:00:00,99.9241782791,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  13:00:00,100.040827632,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  14:00:00,100.145406237,0.0,0.0,0.0,43.513341876,52.539744,13.4472034526,0.0,4.83426,8.61294345257
 10/09  15:00:00,100.127229124,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  16:00:00,99.8830035984,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  17:00:00,102.813648523,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  18:00:00,117.718227405,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  19:00:00,118.123791073,0.0,0.0,0.0,43.513341876,52.539744,13.4470112539,0.0,4.83426,8.61275125392
 10/09  20:00:00,118.086575473,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  21:00:00,117.84940808,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  22:00:00,117.531743048,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  23:00:00,118.458027624,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  24:00:00,118.938859397,1.41811075366,0.0,0.0,43.513341876,52.539744,14.9827197848,1.53567560755,4.83426,8.61278417727
 10/10  01:00:00,120.838502782,3.33428634186,0.0,0.0,43.513341876,52.539744,8.59912161146,3.74486161146,4.83426,0.02
 10/10  02:00:00,121.050336257,3.55230693659,0.0,0.0,43.513341876,52.539744,10.6047457287,5.75048572874,4.83426,0.02
 10/10  03:00:00,121.380722068,3.88097500344,0.0,0.0,43.513341876,52.539744,20.848086883,7.39320360162,4.83426,8.62062328136
 10/10  04:00:00,124.258517789,4.62714058764,0.0,0.0,43.513341876,52.539744,14.8807730303,10.0265130303,4.83426,0.02
 10/10  05:00:00,123.346339688,4.05540618697,0.0,0.0,43.513341876,52.539744,15.7397786029,10.8855186029,4.83426,0.02
 10/10  06:00:00,189.490827261,73.3384168948,0.000798283745957,0.0,43.513341876,53.238744,1954.61255032,1949.75829032,4.83426,0.02
 10/10  07:00:00,352.910454248,73.3384168948,0.0,0.0,220.879908,53.238744,1358.95503116,1327.72632272,4.83426,26.3944484421
 10/10  08:00:00,444.736717517,73.3384168948,0.00275437205494,0.0,220.879908,145.652643033,1023.1898278,951.476146246,36.25695,35.456731555
 10/10  09:00:00,444.56480712,73.3384168948,0.00239423228697,0.0,220.879908,145.652643033,804.914124349,723.817804203,36.25695,44.8393701458
 10/10  10:00:00,450.513337918,73.3384168948,0.00145751299693,0.0,220.879908,151.653867033,727.366510748,634.123244425,48.3426,44.9006663236
 10/10  11:00:00,451.648820512,73.5769185222,0.0,0.0,220.879908,151.653867033,603.126498462,500.662835481,48.3426,54.1210629808
 10/10  12:00:00,451.249518328,74.1324759563,0.0,0.0,220.879908,151.653867033,531.58438496,428.948871788,48.3426,54.2929131715
 10/10  13:00:00,445.036628411,73.9207895809,0.0,0.0,220.879908,145.652643033,407.24371764,328.669633567,24.1713,54.402784073
 10/10  14:00:00,460.276799484,75.1832060282,13.7948671006,0.0,220.879908,145.652643033,282.420509932,204.417007382,24.1713,53.8322025503
 10/10  15:00:00,466.055386535,75.4118117814,27.0148191705,0.0,220.879908,137.835547516,188.171620525,138.385063321,4.83426,44.9522972041
 10/10  16:00:00,459.806071303,73.4900692608,27.7143703795,0.0,220.879908,133.019064,78.8963246477,38.4056883369,4.83426,35.6563763108
 10/10  17:00:00,380.103309554,73.3386965389,24.9765554294,0.0,220.879908,53.238744,144.053195818,94.6582814635,4.83426,44.5606543548
 10/10  18:00:00,371.882176642,73.3384168948,2.15760519378,0.0,220.879908,53.238744,218.503783405,168.924979635,4.83426,44.74454377
 10/10  19:00:00,369.660647075,73.3384168948,0.0,0.0,220.879908,53.238744,202.936250508,189.404712128,4.83426,8.69727837939
 10/10  20:00:00,369.667234678,73.3384168948,0.0,0.0,220.879908,53.238744,224.240299676,210.719796267,4.83426,8.68624340831
 10/10  21:00:00,117.663729473,0.0,0.0,0.0,43.513341876,52.539744,13.5206645612,0.0,4.83426,8.68640456119
 10/10  22:00:00,117.736475006,0.0,0.0,0.0,43.513341876,52.539744,13.4818759613,0.0,4.83426,8.64761596131
 10/10  23:00:00,118.710016872,0.0,0.0,0.0,43.513341876,52.539744,13.4698838925,0.0,4.83426,8.63562389246
 10/10  24:00:00,117.745646575,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  01:00:00,117.705931729,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  02:00:00,117.69157341,0.0,0.0,0.0,43.513341876,52.539744,13.454942575,0.0,4.83426,8.62068257503
 10/11  03:00:00,117.682562283,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  04:00:00,118.093601746,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  05:00:00,118.038751639,0.0,0.0,0.0,43.513341876,52.539744,13.4547049113,0.0,4.83426,8.62044491131
 10/11  06:00:00,186.696939023,73.3384168948,0.0,0.0,43.513341876,53.238744,1219.3459336,1214.4916736,4.83426,0.02
 10/11  07:00:00,352.218651903,73.3384168948,0.0,0.0,220.879908,53.238744,1054.7153581,1023.48796072,4.83426,26.3931373868
 10/11  08:00:00,444.563589898,73.3522569467,0.00194785099361,0.0,220.879908,145.652643033,814.983580274,743.271900017,36.25695,35.4547302564
 10/11  09:00:00,445.032671802,73.8247248734,0.00254702373818,0.0,220.879908,145.652643033,672.271751176,591.168938467,36.25695,44.8458627087
 10/11  10:00:00,452.218699795,75.0282855802,0.00167594860646,0.0,220.879908,151.653867033,580.924218384,487.669526085,48.3426,44.9120922995
 10/11  11:00:00,454.94512031,76.88637931,0.0,0.0,220.879908,151.653867033,433.574529113,331.129648933,48.3426,54.1022801796
 10/11  12:00:00,455.444099649,78.3219128962,0.0,0.0,220.879908,151.653867033,408.587523968,305.971385439,48.3426,54.2735385286
 10/11  13:00:00,449.812673903,78.6686539129,0.0,0.0,220.879908,145.652643033,396.223143511,317.666053745,24.1713,54.3857897656
 10/11  14:00:00,447.851647787,76.7230680863,0.0,0.0,220.879908,145.652643033,361.819299434,292.783248521,24.1713,44.8647509128
 10/11  15:00:00,440.8167211,77.5177943323,0.0,0.0,220.879908,137.835547516,386.375770765,336.594965696,4.83426,44.9465450682
 10/11  16:00:00,432.569414116,74.2787776356,0.0,0.0,220.879908,133.019064,426.486237257,377.084643246,4.83426,44.5673340105
 10/11  17:00:00,354.931035086,73.4244476123,0.0,0.0,220.879908,53.238744,583.849340004,543.359526434,4.83426,35.6555535703
 10/11  18:00:00,369.822086851,73.3579325673,0.0,0.0,220.879908,53.238744,638.19183444,588.608092108,4.83426,44.7494823313
 10/11  19:00:00,370.253557919,73.3384168948,0.0,0.0,220.879908,53.238744,686.885947561,664.676227839,4.83426,17.3754597218
 10/11  20:00:00,370.329228243,73.3384168948,0.0,0.0,220.879908,53.238744,772.565318838,759.044973456,4.83426,8.68608538124
 10/11  21:00:00,117.756706096,0.0,0.0,0.0,43.513341876,52.539744,13.5205242211,0.0,4.83426,8.68626422107
 10/11  22:00:00,117.534722357,0.0,0.0,0.0,43.513341876,52.539744,13.4820069205,0.0,4.83426,8.64774692046
 10/11  23:00:00,118.605616737,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  24:00:00,117.605562495,0.0,0.0,0.0,43.513341876,52.539744,13.454915561,0.0,4.83426,8.62065556098
 10/12  01:00:00,117.609443385,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  02:00:00,117.592696716,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  03:00:00,117.580831406,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  04:00:00,117.996006612,0.0,0.0,0.0,43.513341876,52.539744,13.4546990187,0.0,4.83426,8.62043901868
 10/12  05:00:00,117.950493452,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  06:00:00,190.226607338,73.3384168948,0.00119895245226,0.0,43.513341876,53.238744,1512.65823762,1507.80397762,4.83426,0.02
 10/12  07:00:00,352.609650812,73.3384168948,0.0,0.0,220.879908,53.238744,1273.6992228,1242.46919281,4.83426,26.395769994
 10/12  08:00:00,444.836342934,73.3533289419,0.00147960042554,0.0,220.879908,145.652643033,1022.62531936,950.907512509,36.25695,35.4608568538
 10/12  09:00:00,445.089920964,73.7072646351,0.0018934438299,0.0,220.879908,145.652643033,880.5864692,799.479720192,36.25695,44.8497990074
 10/12  10:00:00,451.920670836,74.5733325376,0.00127438350777,0.0,220.879908,151.653867033,811.542242257,718.291561984,48.3426,44.9080802727
 10/12  11:00:00,453.451767408,75.2122801776,0.0,0.0,220.879908,151.653867033,710.359781063,607.885374179,48.3426,54.1318068838
 10/12  12:00:00,452.752831974,75.5011696575,0.0,0.0,220.879908,151.653867033,677.857315314,575.209409748,48.3426,54.3053055663
 10/12  13:00:00,447.342448715,76.041482664,0.0,0.0,220.879908,145.652643033,693.446925976,609.299015027,24.1713,59.9766109493
 10/12  14:00:00,448.0308328,76.7765722765,0.0,0.0,220.879908,145.652643033,637.110510119,564.600388288,24.1713,48.338821831
 10/12  15:00:00,439.542104876,76.1527066163,0.0,0.0,220.879908,137.835547516,583.790771262,533.992960923,4.83426,44.9635503385
 10/12  16:00:00,432.395728053,74.0768062027,0.0,0.0,220.879908,133.019064,525.703652817,485.209417177,4.83426,35.6599756394
 10/12  17:00:00,357.898218141,73.3667367047,0.0,0.0,220.879908,53.238744,687.516207166,638.11025618,4.83426,44.5716909863
 10/12  18:00:00,369.930559613,73.3384168948,0.0,0.0,220.879908,53.238744,779.994802213,730.409800651,4.83426,44.7507415625
 10/12  19:00:00,370.380781096,73.3384168948,0.0,0.0,220.879908,53.238744,779.422543889,765.88956395,4.83426,8.69871993929
 10/12  20:00:00,370.351535932,73.3384168948,0.0,0.0,220.879908,53.238744,784.445308932,770.924829241,4.83426,8.68621969111
 10/12  21:00:00,117.732710673,0.0,0.0,0.0,43.513341876,52.539744,22.1877994158,0.0,4.83426,17.3535394158
 10/12  22:00:00,117.503733034,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  23:00:00,118.577195884,0.0,0.0,0.0,43.513341876,52.539744,13.4691801985,0.0,4.83426,8.63492019851
 10/12  24:00:00,117.536434674,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  01:00:00,117.553310549,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  02:00:00,117.540574982,0.0,0.0,0.0,43.513341876,52.539744,13.454760153,0.0,4.83426,8.62050015298
 10/13  03:00:00,117.528735581,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  04:00:00,119.644117868,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  05:00:00,119.306289091,0.0,0.0,0.0,43.513341876,52.539744,13.4548996048,0.0,4.83426,8.62063960479
 10/13  06:00:00,192.105825292,73.3384168948,0.0,0.0,43.513341876,53.238744,1816.13373231,1811.27947231,4.83426,0.02
 10/13  07:00:00,353.460278747,73.3384168948,0.0,0.0,220.879908,53.238744,1485.88486828,1454.65107278,4.83426,26.3995354972
 10/13  08:00:00,445.417836014,73.3384168948,0.00129671391678,0.0,220.879908,145.652643033,1252.2252172,1180.50745476,36.25695,35.4608124456
 10/13  09:00:00,445.195578878,73.3384168948,0.00181636602504,0.0,220.879908,145.652643033,1148.70031855,1067.58898115,36.25695,44.8543873926
 10/13  10:00:00,451.000722971,73.3384168948,0.00129572880433,0.0,220.879908,151.653867033,1073.1373138,979.873990242,48.3426,44.9207235534
 10/13  11:00:00,451.821144992,73.3384168948,0.0,0.0,220.879908,151.653867033,965.400211386,862.935845467,48.3426,54.121765919
 10/13  12:00:00,450.859297274,73.3384168948,0.0,0.0,220.879908,151.653867033,988.980422236,886.341742018,48.3426,54.2960802181
 10/13  13:00:00,444.863146248,73.3384168948,0.0,0.0,220.879908,145.652643033,974.428186731,895.846064308,24.1713,54.4108224224
 10/13  14:00:00,444.718140885,73.3390483604,0.0,0.0,220.879908,145.652643033,875.759880047,806.718179432,24.1713,44.8704006157
 10/13  15:00:00,436.727382966,73.3507984102,0.0,0.0,220.879908,137.835547516,693.428696039,634.645593064,4.83426,53.9488429756
 10/13  16:00:00,431.603401171,73.3384168948,0.0,0.0,220.879908,133.019064,499.838897513,459.340936547,4.83426,35.6637009663
 10/13  17:00:00,357.738576671,73.3384168948,0.0,0.0,220.879908,53.238744,499.962711513,450.557789717,4.83426,44.5706617963
 10/13  18:00:00,369.653164797,73.3384168948,0.0,0.0,220.879908,53.238744,400.653174839,351.061511499,4.83426,44.7574033392
 10/13  19:00:00,369.615866952,73.3384168948,0.0,0.0,220.879908,53.238744,339.846026078,326.313087581,4.83426,8.69867849743
 10/13  20:00:00,369.609494617,73.3384168948,0.0,0.0,220.879908,53.238744,307.259850052,293.739581983,4.83426,8.68600806838
 10/13  21:00:00,117.610819362,0.0,0.0,0.0,43.513341876,52.539744,13.5204681849,0.0,4.83426,8.68620818495
 10/13  22:00:00,117.700940374,0.0,0.0,0.0,43.513341876,52.539744,13.4802792976,0.0,4.83426,8.64601929757
 10/13  23:00:00,118.715606753,0.0,0.0,0.0,43.513341876,52.539744,13.4701001373,0.0,4.83426,8.63584013733
 10/13  24:00:00,117.805917194,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  01:00:00,117.817444055,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  02:00:00,117.832319166,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  03:00:00,117.841389336,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  04:00:00,118.205322744,0.0,0.0,0.0,43.513341876,52.539744,13.4472784369,0.0,4.83426,8.61301843686
 10/14  05:00:00,118.081257148,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  06:00:00,115.058877356,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  07:00:00,99.9745741121,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  08:00:00,99.9705184725,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  09:00:00,99.9636928592,0.0,0.0,0.0,43.513341876,52.539744,13.4548977489,0.0,4.83426,8.62063774893
 10/14  10:00:00,99.9185360955,0.0,0.0,0.0,43.513341876,52.539744,22.2833484124,0.0,4.83426,17.4490884124
 10/14  11:00:00,100.836478401,0.0,0.0,0.0,43.513341876,52.539744,13.4941191737,0.0,4.83426,8.65985917375
 10/14  12:00:00,99.8345511978,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  13:00:00,99.9050101783,0.0,0.0,0.0,43.513341876,52.539744,13.4863603456,0.0,4.83426,8.65210034556
 10/14  14:00:00,99.9331701987,0.0,0.0,0.0,43.513341876,52.539744,13.4864189342,0.0,4.83426,8.6521589342
 10/14  15:00:00,99.9024417464,0.0,0.0,0.0,43.513341876,52.539744,13.4864776501,0.0,4.83426,8.65221765007
 10/14  16:00:00,99.711118304,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  17:00:00,105.689496074,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  18:00:00,117.637452363,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  19:00:00,118.048564617,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  20:00:00,118.005599028,0.0,0.0,0.0,43.513341876,52.539744,13.4472235024,0.0,4.83426,8.61296350236
 10/14  21:00:00,119.549916866,1.74192738163,0.0,0.0,43.513341876,52.539744,32.978770381,1.65383306506,4.83426,26.4906773159
 10/14  22:00:00,120.966738797,3.49416320875,0.0,0.0,43.513341876,52.539744,8.1919523909,3.3376923909,4.83426,0.02
 10/14  23:00:00,122.273472778,3.8228312756,0.0,0.0,43.513341876,52.539744,8.88860568003,4.03434568003,4.83426,0.02
 10/14  24:00:00,122.140605535,4.68528431548,0.0,0.0,43.513341876,52.539744,18.7103960385,5.2630909706,4.83426,8.61304506786
 10/15  01:00:00,123.25936492,5.81691975044,0.0,0.0,43.513341876,52.539744,12.4647893586,7.61052935856,4.83426,0.02
 10/15  02:00:00,125.652461777,8.20831144242,0.0,0.0,43.513341876,52.539744,13.7304244432,8.87616444323,4.83426,0.02
 10/15  03:00:00,125.505759418,8.06241950066,0.0,0.0,43.513341876,52.539744,16.4382986412,11.5840386412,4.83426,0.02
 10/15  04:00:00,126.513163643,8.63415390133,0.0,0.0,43.513341876,52.539744,22.022640351,17.168380351,4.83426,0.02
 10/15  05:00:00,126.765808957,8.91410441848,0.0,0.0,43.513341876,52.539744,35.2017243937,21.7544109788,4.83426,8.61305341484
 10/15  06:00:00,125.663442284,10.7633661959,0.0,0.0,43.513341876,52.539744,31.5013010554,26.6470410554,4.83426,0.02
 10/15  07:00:00,105.762038202,5.93320720613,0.0,0.0,43.513341876,52.539744,27.5891467717,22.7348867717,4.83426,0.02
 10/15  08:00:00,104.640620577,4.80157177116,0.0,0.0,43.513341876,52.539744,24.9980043105,20.1437443105,4.83426,0.02
 10/15  09:00:00,104.008997182,4.11354991481,0.0,0.0,43.513341876,52.539744,21.5799351212,8.12492976793,4.83426,8.62074535327
 10/15  10:00:00,104.602920439,4.68528431548,0.0,0.0,43.513341876,52.539744,20.4426120823,6.87321295075,4.83426,8.73513913157
 10/15  11:00:00,103.986287837,3.15788535602,0.0,0.0,43.513341876,52.539744,16.7231218303,3.22835010765,4.83426,8.66051172262
 10/15  12:00:00,99.8668721019,0.0,0.0,0.0,43.513341876,52.539744,13.4948184645,0.0,4.83426,8.66055846448
 10/15  13:00:00,99.966063659,0.0,0.0,0.0,43.513341876,52.539744,13.4949023399,0.0,4.83426,8.66064233991
 10/15  14:00:00,100.006402411,0.0,0.0,0.0,43.513341876,52.539744,13.4867554866,0.0,4.83426,8.65249548662
 10/15  15:00:00,99.9782006495,0.0,0.0,0.0,43.513341876,52.539744,13.4868283876,0.0,4.83426,8.65256838755
 10/15  16:00:00,99.7729464771,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  17:00:00,105.704888351,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  18:00:00,117.623629697,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  19:00:00,118.048893178,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  20:00:00,118.005838586,0.0,0.0,0.0,43.513341876,52.539744,13.4473074323,0.0,4.83426,8.6130474323
 10/15  21:00:00,118.844208247,1.04658710117,0.0,0.0,43.513341876,52.539744,32.3496085194,1.02463574762,4.83426,26.4907127718
 10/15  22:00:00,119.367605854,1.90615850448,0.0,0.0,43.513341876,52.539744,7.25281511651,2.39855511651,4.83426,0.02
 10/15  23:00:00,123.01717757,4.58219687837,0.0,0.0,43.513341876,52.539744,10.8566589957,6.0023989957,4.83426,0.02
 10/15  24:00:00,121.465497262,4.01395961852,0.0,0.0,43.513341876,52.539744,12.2261183031,7.37185830305,4.83426,0.02
 10/16  01:00:00,122.476267213,5.01744952315,0.0,0.0,43.513341876,52.539744,23.5606105509,10.105532108,4.83426,8.62081844298
 10/16  02:00:00,121.46751353,4.01395961852,0.0,0.0,43.513341876,52.539744,14.9654933406,10.1112333406,4.83426,0.02
 10/16  03:00:00,122.467487469,5.01744952315,0.0,0.0,43.513341876,52.539744,20.1674656487,15.3132056487,4.83426,0.02
 10/16  04:00:00,121.890805862,4.01395961852,0.0,0.0,43.513341876,52.539744,32.0154086375,18.5620232003,4.83426,8.61912543727
 10/16  05:00:00,122.866419181,5.01744952315,0.0,0.0,43.513341876,52.539744,24.4343362036,19.5800762036,4.83426,0.02
 10/16  06:00:00,191.911117504,73.3384168948,0.000497681638872,0.0,43.513341876,53.238744,2170.97962465,2166.12536465,4.83426,0.02
 10/16  07:00:00,353.178044825,73.3384168948,0.0,0.0,220.879908,53.238744,1491.45759833,1460.22195522,4.83426,26.4013831075
 10/16  08:00:00,445.00134704,73.3384168948,0.0023138022126,0.0,220.879908,145.652643033,1220.08869173,1148.36291303,36.25695,35.468828707
 10/16  09:00:00,444.93628908,73.3384168948,0.00204557212906,0.0,220.879908,145.652643033,1135.58774423,1054.46893936,36.25695,44.8618548697
 10/16  10:00:00,450.951766296,73.3384168948,0.00142792693076,0.0,220.879908,151.653867033,1131.21641491,1028.96837779,48.3426,53.9054371199
 10/16  11:00:00,451.840141529,73.3384168948,0.0,0.0,220.879908,151.653867033,1012.68959601,919.219083842,48.3426,45.1279121635
 10/16  12:00:00,450.743229014,73.3384168948,0.0,0.0,220.879908,151.653867033,942.492564939,839.814390407,48.3426,54.3355745317
 10/16  13:00:00,444.719517614,73.3384168948,0.0,0.0,220.879908,145.652643033,911.504107747,823.845410176,24.1713,63.4873975714
 10/16  14:00:00,444.692145665,73.3384168948,0.0,0.0,220.879908,145.652643033,878.620297931,809.560032631,24.1713,44.8889652994
 10/16  15:00:00,436.831335429,73.3384168948,0.0,0.0,220.879908,137.835547516,808.759017247,758.95467632,4.83426,44.9700809263
 10/16  16:00:00,431.731590724,73.3384168948,0.0,0.0,220.879908,133.019064,644.75420873,595.335964319,4.83426,44.5839844108
 10/16  17:00:00,357.956570202,73.3384168948,0.0,0.0,220.879908,53.238744,739.982418799,699.480071133,4.83426,35.6680876659
 10/16  18:00:00,369.904469438,73.3384168948,0.0,0.0,220.879908,53.238744,745.990097129,696.387380394,4.83426,44.7684567347
 10/16  19:00:00,370.273380012,73.3384168948,0.0,0.0,220.879908,53.238744,693.089673766,670.877663687,4.83426,17.3777500791
 10/16  20:00:00,370.213264785,73.3384168948,0.0,0.0,220.879908,53.238744,647.613398916,634.091919785,4.83426,8.68721913102
 10/16  21:00:00,117.850279343,0.0,0.0,0.0,43.513341876,52.539744,13.5217250439,0.0,4.83426,8.68746504394
 10/16  22:00:00,117.625901127,0.0,0.0,0.0,43.513341876,52.539744,13.4820989046,0.0,4.83426,8.6478389046
 10/16  23:00:00,118.622204854,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  24:00:00,117.689591041,0.0,0.0,0.0,43.513341876,52.539744,13.4549114965,0.0,4.83426,8.6206514965
 10/17  01:00:00,117.695402355,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  02:00:00,117.69175469,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  03:00:00,117.688397928,0.0,0.0,0.0,43.513341876,52.539744,13.4551078801,0.0,4.83426,8.62084788005
 10/17  04:00:00,119.808955932,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  05:00:00,119.486456871,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  06:00:00,190.269941581,73.3384168948,0.0,0.0,43.513341876,53.238744,832.286848784,827.432588784,4.83426,0.02
 10/17  07:00:00,352.02479724,73.3384168948,0.0,0.0,220.879908,53.238744,652.716966074,621.478163379,4.83426,26.404542695
 10/17  08:00:00,444.401314196,73.3384168948,0.00242069057305,0.0,220.879908,145.652643033,516.011278024,444.284043894,36.25695,35.4702841299
 10/17  09:00:00,444.459645774,73.3384168948,0.0027526348489,0.0,220.879908,145.652643033,476.760522078,395.63869797,36.25695,44.8648741084
 10/17  10:00:00,450.482520833,73.3384168948,0.00217573769799,0.0,220.879908,151.653867033,419.430669596,317.171556623,48.3426,53.9165129731
 10/17  11:00:00,499.664265729,73.3384168948,47.4513159743,0.0,220.879908,151.653867033,243.580981661,148.919965036,48.3426,46.3184166248
 10/17  12:00:00,550.127687217,73.3393908426,97.9290339035,0.0,220.879908,151.653867033,167.082563397,56.586644367,48.3426,62.1533190303
 10/17  13:00:00,473.699187557,73.3624206898,28.6237004377,0.0,220.879908,145.652643033,318.88616325,240.293422097,24.1713,54.4214411533
 10/17  14:00:00,444.574189177,73.3954456442,0.0,0.0,220.879908,145.652643033,524.739446273,455.679219636,24.1713,44.888926637
 10/17  15:00:00,436.72958595,73.4268078022,0.0,0.0,220.879908,137.835547516,495.763808132,436.967448347,4.83426,53.962099785
 10/17  16:00:00,431.585330903,73.3384168948,0.0,0.0,220.879908,133.019064,404.949532703,364.443682343,4.83426,35.6715903606
 10/17  17:00:00,360.798357501,73.3384168948,0.0,0.0,220.879908,53.238744,573.12672399,527.287396168,4.83426,41.0050678218
 10/17  18:00:00,369.818061787,73.3384168948,0.0,0.0,220.879908,53.238744,660.576284685,616.327843838,4.83426,39.4141808471
 10/17  19:00:00,369.814749055,73.3384168948,0.0,0.0,220.879908,53.238744,672.839278387,650.626671461,4.83426,17.3783469257
 10/17  20:00:00,369.861129312,73.3384168948,0.0,0.0,220.879908,53.238744,720.701526806,707.179552721,4.83426,8.68771408541
 10/17  21:00:00,117.496064531,0.0,0.0,0.0,43.513341876,52.539744,13.5215586099,0.0,4.83426,8.68729860991
 10/17  22:00:00,117.572008826,0.0,0.0,0.0,43.513341876,52.539744,13.4823783505,0.0,4.83426,8.64811835051
 10/17  23:00:00,118.604332951,0.0,0.0,0.0,43.513341876,52.539744,13.4707389958,0.0,4.83426,8.63647899582
 10/17  24:00:00,117.622483904,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  01:00:00,117.611918141,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  02:00:00,117.596200174,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  03:00:00,117.57742124,0.0,0.0,0.0,43.513341876,52.539744,13.4551758171,0.0,4.83426,8.62091581706
 10/18  04:00:00,117.9903996,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  05:00:00,117.957015022,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  06:00:00,190.454533775,73.3384168948,0.0,0.0,43.513341876,53.238744,1633.90181913,1620.44661952,4.83426,8.62093961464
 10/18  07:00:00,352.941626205,73.3384168948,0.0,0.0,220.879908,53.238744,1415.44068987,1384.20559299,4.83426,26.4008368813
 10/18  08:00:00,445.244995647,73.3384168948,0.00150107855117,0.0,220.879908,145.652643033,1222.14318242,1150.41879624,36.25695,35.4674361769
 10/18  09:00:00,445.176156253,73.3384168948,0.0018873473728,0.0,220.879908,145.652643033,1145.55672248,1064.42520355,36.25695,44.8745689322
 10/18  10:00:00,451.133150037,73.3384168948,0.00136014066315,0.0,220.879908,151.653867033,1126.34068392,1033.05443088,48.3426,44.943653032
 10/18  11:00:00,452.141268529,73.3384168948,0.0,0.0,220.879908,151.653867033,1096.70072616,994.211847568,48.3426,54.1462785967
 10/18  12:00:00,451.031358251,73.3384168948,0.0,0.0,220.879908,151.653867033,1038.80505136,936.137961755,48.3426,54.324489602
 10/18  13:00:00,444.988390963,73.3384168948,0.0,0.0,220.879908,145.652643033,1007.42466573,928.811251297,24.1713,54.4421144316
 10/18  14:00:00,444.975107816,73.3384168948,0.0,0.0,220.879908,145.652643033,1005.99803831,929.239440076,24.1713,52.5872982354
 10/18  15:00:00,437.10947995,73.3384168948,0.0,0.0,220.879908,137.835547516,932.720058304,881.619250907,4.83426,46.2665473969
 10/18  16:00:00,432.161034015,73.3384168948,0.0,0.0,220.879908,133.019064,862.578075652,822.064537438,4.83426,35.6792782141
 10/18  17:00:00,361.5530012,73.3384168948,0.0,0.0,220.879908,53.238744,1039.3111799,989.885068218,4.83426,44.5918516842
 10/18  18:00:00,370.814956139,73.3384168948,0.0,0.0,220.879908,53.238744,1129.72953386,1080.12002417,4.83426,44.7752496903
 10/18  19:00:00,371.659590553,73.3384168948,0.0,0.0,220.879908,53.238744,1180.1221652,1166.5892149,4.83426,8.69869029846
 10/18  20:00:00,371.870831711,73.3384168948,0.0,0.0,220.879908,53.238744,1207.16485687,1191.58178964,4.83426,10.7488072356
 10/18  21:00:00,117.636096984,0.0,0.0,0.0,43.513341876,52.539744,20.126510409,0.0,4.83426,15.292250409
 10/18  22:00:00,117.434031093,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  23:00:00,118.532446408,0.0,0.0,0.0,43.513341876,52.539744,13.4705160897,0.0,4.83426,8.63625608968
 10/18  24:00:00,117.499291506,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  01:00:00,117.50747628,0.0,0.0,0.0,43.513341876,52.539744,13.4551423946,0.0,4.83426,8.62088239463
 10/19  02:00:00,117.501233063,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  03:00:00,118.193196907,0.697724734112,0.0,0.0,43.513341876,52.539744,5.02220442432,0.167944424315,4.83426,0.02
 10/19  04:00:00,120.805585624,2.88349364618,0.0,0.0,43.513341876,52.539744,14.2708048783,0.815624696913,4.83426,8.62092018136
 10/19  05:00:00,121.402508894,3.5122146662,0.0,0.0,43.513341876,52.539744,6.08993961178,1.23567961178,4.83426,0.02
 10/19  06:00:00,196.277893857,73.3384168948,0.0,0.0,43.513341876,53.238744,2055.59560271,2050.74134271,4.83426,0.02
 10/19  07:00:00,355.088264025,73.3384168948,0.0,0.0,220.879908,53.238744,1823.1689642,1791.93252235,4.83426,26.4021818491
 10/19  08:00:00,447.18535741,73.3384168948,0.0,0.0,220.879908,145.652643033,1558.8233616,1487.0915515,36.25695,35.4748601048
 10/19  09:00:00,447.006648196,73.3384168948,0.0,0.0,220.879908,145.652643033,1451.74116428,1370.60901063,36.25695,44.8752036475
 10/19  10:00:00,452.499895364,73.3384168948,0.000920904542708,0.0,220.879908,151.653867033,1363.65578962,1270.37772042,48.3426,44.9354691997
 10/19  11:00:00,452.901405844,73.3424850456,0.0,0.0,220.879908,151.653867033,1238.66144835,1136.14753213,48.3426,54.1713162165
 10/19  12:00:00,451.838377027,73.6357599283,0.0,0.0,220.879908,151.653867033,1158.50065491,1055.80674369,48.3426,54.351311217
 10/19  13:00:00,446.620218353,74.5091697056,0.0,0.0,220.879908,145.652643033,1109.54959248,1021.86834781,24.1713,63.5099446684
 10/19  14:00:00,447.022696564,74.9748072303,0.0,0.0,220.879908,145.652643033,1070.48018417,1001.40729359,24.1713,44.9015905772
 10/19  15:00:00,438.713588136,74.5939838277,0.0,0.0,220.879908,137.835547516,1000.38357128,950.571156873,4.83426,44.9781544028
 10/19  16:00:00,432.178256417,73.3568237388,0.0,0.0,220.879908,133.019064,854.559854619,805.130678279,4.83426,44.5949163403
 10/19  17:00:00,361.464948829,73.3384168948,0.0,0.0,220.879908,53.238744,982.854247253,942.340170813,4.83426,35.6798164397
 10/19  18:00:00,371.00168318,73.3384168948,0.0,0.0,220.879908,53.238744,1147.07409605,1097.46017713,4.83426,44.7796589212
 10/19  19:00:00,371.500827525,73.3384168948,0.0,0.0,220.879908,53.238744,1114.14993964,1091.93792933,4.83426,17.3777503101
 10/19  20:00:00,371.565117423,73.3384168948,0.0,0.0,220.879908,53.238744,1145.09825084,1131.5765719,4.83426,8.68741893721
 10/19  21:00:00,117.614272262,0.0,0.0,0.0,43.513341876,52.539744,13.5220274244,0.0,4.83426,8.6877674244
 10/19  22:00:00,117.417663974,0.0,0.0,0.0,43.513341876,52.539744,13.4828031727,0.0,4.83426,8.64854317267
 10/19  23:00:00,118.532048562,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  24:00:00,117.491213111,0.0,0.0,0.0,43.513341876,52.539744,13.4552328465,0.0,4.83426,8.62097284655
 10/20  01:00:00,117.50298382,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  02:00:00,118.546805168,1.04658710117,0.0,0.0,43.513341876,52.539744,5.09095801364,0.23669801364,4.83426,0.02
 10/20  03:00:00,118.539387477,1.04658710117,0.0,0.0,43.513341876,52.539744,13.7225071317,0.267277280504,4.83426,8.62096985119
 10/20  04:00:00,121.355793167,1.74431183528,0.0,0.0,43.513341876,52.539744,5.39783622921,0.543576229208,4.83426,0.02
 10/20  05:00:00,123.250536328,3.9753996549,0.0,0.0,43.513341876,52.539744,5.94156388173,1.08730388173,4.83426,0.02
