Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/20  06:00:00,196.873064111,73.3384168948,0.0,0.0,43.513341876,53.238744,2088.96254366,2075.507389,4.83426,8.62089466705
 10/20  07:00:00,355.012201762,73.3384168948,0.0,0.0,220.879908,53.238744,1814.85823424,1783.62163082,4.83426,26.4023434222
 10/20  08:00:00,446.796826391,73.3384168948,0.0,0.0,220.879908,145.652643033,1456.85156283,1393.94183164,36.25695,26.6527811893
 10/20  09:00:00,446.231234012,73.3384168948,0.00148176190945,0.0,220.879908,145.652643033,1370.44654788,1280.3730096,36.25695,53.8165882796
 10/20  10:00:00,451.66750552,73.3384168948,0.00121753679898,0.0,220.879908,151.653867033,1244.47446879,1151.1789153,48.3426,44.9529534956
 10/20  11:00:00,452.099155959,73.3384168948,0.0,0.0,220.879908,151.653867033,1052.90998509,950.409705147,48.3426,54.1576799419
 10/20  12:00:00,450.933902979,73.4990548758,0.0,0.0,220.879908,151.653867033,888.816241736,786.135933749,48.3426,54.3377079872
 10/20  13:00:00,445.353139321,73.9988599692,0.0,0.0,220.879908,145.652643033,788.181416062,709.555823252,24.1713,54.45429281
 10/20  14:00:00,444.947127681,73.7012406814,0.0,0.0,220.879908,145.652643033,715.80754063,637.757778084,24.1713,53.8784625457
 10/20  15:00:00,436.905036644,73.5176191731,0.0,0.0,220.879908,137.835547516,659.897476106,610.068145743,4.83426,44.9950703625
 10/20  16:00:00,431.685260976,73.3384168948,0.0,0.0,220.879908,133.019064,577.35455662,527.92343551,4.83426,44.5968611097
 10/20  17:00:00,360.914661512,73.3384168948,0.0,0.0,220.879908,53.238744,698.319995535,657.805430818,4.83426,35.6803047161
 10/20  18:00:00,369.988575466,73.3384168948,0.0,0.0,220.879908,53.238744,801.536112308,751.91892897,4.83426,44.7829233382
 10/20  19:00:00,370.013157572,73.3384168948,0.0,0.0,220.879908,53.238744,804.010574915,790.476091703,4.83426,8.70022321237
 10/20  20:00:00,370.019553376,73.3384168948,0.0,0.0,220.879908,53.238744,818.399786448,796.209556165,4.83426,17.3559702828
 10/20  21:00:00,117.468888329,0.0,0.0,0.0,43.513341876,52.539744,13.5212312292,0.0,4.83426,8.68697122922
 10/20  22:00:00,117.553704654,0.0,0.0,0.0,43.513341876,52.539744,13.4821493907,0.0,4.83426,8.64788939072
 10/20  23:00:00,118.609010796,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  24:00:00,117.633421646,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  01:00:00,117.631276044,0.0,0.0,0.0,43.513341876,52.539744,13.4474419104,0.0,4.83426,8.61318191038
 10/21  02:00:00,117.624930643,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  03:00:00,117.619624894,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  04:00:00,118.030356692,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  05:00:00,117.988379692,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  06:00:00,118.012755863,0.0,0.0,0.0,43.513341876,52.539744,13.4473805781,0.0,4.83426,8.61312057807
 10/21  07:00:00,99.9572043108,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  08:00:00,99.9585575279,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  09:00:00,100.006901759,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  10:00:00,100.01015946,0.0,0.0,0.0,43.513341876,52.539744,22.2865921045,0.0,4.83426,17.4523321045
 10/21  11:00:00,100.895462394,0.0,0.0,0.0,43.513341876,52.539744,13.4951713821,0.0,4.83426,8.6609113821
 10/21  12:00:00,99.9594935799,0.0,0.0,0.0,43.513341876,52.539744,13.4953412364,0.0,4.83426,8.66108123645
 10/21  13:00:00,100.038647957,0.0,0.0,0.0,43.513341876,52.539744,13.4871839753,0.0,4.83426,8.65292397532
 10/21  14:00:00,100.059960146,0.0,0.0,0.0,43.513341876,52.539744,13.4873413625,0.0,4.83426,8.65308136247
 10/21  15:00:00,100.031347521,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  16:00:00,99.8149574822,0.0,0.0,0.0,43.513341876,52.539744,13.4474516953,0.0,4.83426,8.61319169528
 10/21  17:00:00,108.751459353,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  18:00:00,117.700474875,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  19:00:00,118.1251202,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  20:00:00,118.094211767,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  21:00:00,117.865323066,0.0,0.0,0.0,43.513341876,52.539744,40.1598678203,0.0,4.83426,35.3256078203
 10/21  22:00:00,117.507218775,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  23:00:00,118.473432787,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  24:00:00,117.486363916,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  01:00:00,117.472235147,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  02:00:00,118.516277774,1.04658710117,0.0,0.0,43.513341876,52.539744,13.9289738788,0.481669772652,4.83426,8.61304410611
 10/22  03:00:00,120.789901071,3.33262280609,0.0,0.0,43.513341876,52.539744,6.6156541407,1.7613941407,4.83426,0.02
 10/22  04:00:00,122.400159002,4.52436238823,0.0,0.0,43.513341876,52.539744,7.8174907662,2.9632307662,4.83426,0.02
 10/22  05:00:00,122.06898252,4.22467669392,0.0,0.0,43.513341876,52.539744,8.32073014515,3.46647014515,4.83426,0.02
 10/22  06:00:00,124.384158855,6.51010228337,0.0,0.0,43.513341876,52.539744,11.6047761744,6.75051617438,4.83426,0.02
 10/22  07:00:00,107.443576557,7.63141636517,0.0,0.0,43.513341876,52.539744,17.3302279949,3.88274198632,4.83426,8.61322600855
 10/22  08:00:00,104.06455558,4.24199232871,0.0,0.0,43.513341876,52.539744,8.4361644548,3.5819044548,4.83426,0.02
 10/22  09:00:00,103.408982511,3.53376326447,0.0,0.0,43.513341876,52.539744,7.13357312351,2.27931312351,4.83426,0.02
 10/22  10:00:00,101.823006709,1.89977675593,0.0,0.0,43.513341876,52.539744,23.1269837013,0.838283486546,4.83426,17.4544402148
 10/22  11:00:00,100.847051969,0.0,0.0,0.0,43.513341876,52.539744,13.4958747144,0.0,4.83426,8.66161471439
 10/22  12:00:00,99.9447100693,0.0,0.0,0.0,43.513341876,52.539744,13.4950082989,0.0,4.83426,8.6607482989
 10/22  13:00:00,100.030607658,0.0,0.0,0.0,43.513341876,52.539744,13.4951912534,0.0,4.83426,8.66093125344
 10/22  14:00:00,100.066904759,0.0,0.0,0.0,43.513341876,52.539744,13.4877952417,0.0,4.83426,8.65353524174
 10/22  15:00:00,100.036894566,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  16:00:00,99.8100248677,0.0,0.0,0.0,43.513341876,52.539744,13.4473716415,0.0,4.83426,8.61311164147
 10/22  17:00:00,108.759453475,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  18:00:00,117.706710498,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  19:00:00,118.136558908,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  20:00:00,118.117034266,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  21:00:00,117.918170667,0.0,0.0,0.0,43.513341876,52.539744,40.1619306618,0.0,4.83426,35.3276706618
 10/22  22:00:00,117.581539469,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  23:00:00,118.496624353,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  24:00:00,117.565828332,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  01:00:00,117.544206044,0.0,0.0,0.0,43.513341876,52.539744,13.4553455153,0.0,4.83426,8.62108551531
 10/23  02:00:00,117.534125626,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  03:00:00,117.519732325,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  04:00:00,117.949782819,0.0,0.0,0.0,43.513341876,52.539744,13.4552507092,0.0,4.83426,8.62099070924
 10/23  05:00:00,117.930103643,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  06:00:00,193.314726701,73.3384168948,0.0,0.0,43.513341876,53.238744,1371.84840122,1366.99414122,4.83426,0.02
 10/23  07:00:00,352.262334603,73.3384168948,0.0,0.0,220.879908,53.238744,1048.90317259,1017.65937433,4.83426,26.4095382575
 10/23  08:00:00,444.520578681,73.3384168948,0.00273714313069,0.0,220.879908,145.652643033,890.588574616,818.844486472,36.25695,35.4871381442
 10/23  09:00:00,444.580885475,73.3384168948,0.00242051625994,0.0,220.879908,145.652643033,879.568307833,798.420007427,36.25695,44.8913504053
 10/23  10:00:00,450.595158306,73.3384168948,0.0016441746863,0.0,220.879908,151.653867033,888.453903612,786.166611745,48.3426,53.9446918666
 10/23  11:00:00,451.666400121,73.3384168948,0.0,0.0,220.879908,151.653867033,950.250708074,851.028471236,48.3426,50.8796368376
 10/23  12:00:00,450.790800685,73.3384168948,0.0,0.0,220.879908,151.653867033,1012.50469768,906.524211005,48.3426,57.6378866757
 10/23  13:00:00,444.752803936,73.3384168948,0.0,0.0,220.879908,145.652643033,936.849032431,858.213873996,24.1713,54.463858435
 10/23  14:00:00,444.650499559,73.3384168948,0.0,0.0,220.879908,145.652643033,831.042609354,761.960215609,24.1713,44.9110937444
 10/23  15:00:00,436.723647992,73.3384168948,0.0,0.0,220.879908,137.835547516,689.311169135,630.474365639,4.83426,54.0025434959
 10/23  16:00:00,431.658003378,73.3384168948,0.0,0.0,220.879908,133.019064,525.634179411,485.107267085,4.83426,35.6926523258
 10/23  17:00:00,363.797367793,73.3384168948,0.0,0.0,220.879908,53.238744,530.096832889,480.652457172,4.83426,44.6101157162
 10/23  18:00:00,369.777518536,73.3384168948,0.0,0.0,220.879908,53.238744,517.632746278,468.001003979,4.83426,44.7974822983
 10/23  19:00:00,370.180056446,73.3384168948,0.0,0.0,220.879908,53.238744,517.372686504,503.838283832,4.83426,8.700142672
 10/23  20:00:00,370.213113927,73.3384168948,0.0,0.0,220.879908,53.238744,643.630069879,621.440036441,4.83426,17.3557734376
 10/23  21:00:00,117.796194124,0.0,0.0,0.0,43.513341876,52.539744,13.5226447664,0.0,4.83426,8.68838476639
 10/23  22:00:00,117.53540124,0.0,0.0,0.0,43.513341876,52.539744,13.4827148903,0.0,4.83426,8.64845489027
 10/23  23:00:00,118.559986006,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  24:00:00,117.548379598,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  01:00:00,117.540697538,0.0,0.0,0.0,43.513341876,52.539744,13.4554157468,0.0,4.83426,8.62115574682
 10/24  02:00:00,117.532800807,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  03:00:00,117.530155434,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  04:00:00,119.650035019,0.0,0.0,0.0,43.513341876,52.539744,13.4553341181,0.0,4.83426,8.62107411809
 10/24  05:00:00,119.312097244,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  06:00:00,194.294369301,73.3384168948,0.0,0.0,43.513341876,53.238744,1696.05651466,1691.20225466,4.83426,0.02
 10/24  07:00:00,352.749846745,73.3384168948,0.0,0.0,220.879908,53.238744,1376.32007845,1345.07632892,4.83426,26.409489522
 10/24  08:00:00,444.939207333,73.3384168948,0.0015785443963,0.0,220.879908,145.652643033,1136.32886771,1064.58382195,36.25695,35.4880957559
 10/24  09:00:00,444.825917766,73.3384168948,0.00212086427333,0.0,220.879908,145.652643033,1009.82521523,928.672941252,36.25695,44.8953239822
 10/24  10:00:00,450.706329018,73.3384168948,0.00147163325548,0.0,220.879908,151.653867033,933.201929353,830.90563536,48.3426,53.953693993
 10/24  11:00:00,451.578415461,73.3384168948,0.0,0.0,220.879908,151.653867033,811.997186323,709.483487607,48.3426,54.1710987158
 10/24  12:00:00,450.579644285,73.3384168948,0.0,0.0,220.879908,151.653867033,772.731838084,670.03606048,48.3426,54.3531776037
 10/24  13:00:00,444.61416564,73.3384168948,0.0,0.0,220.879908,145.652643033,782.986976791,704.338661591,24.1713,54.4770152006
 10/24  14:00:00,444.600989775,73.3384168948,0.0,0.0,220.879908,145.652643033,782.351895997,705.111592304,24.1713,53.0690036935
 10/24  15:00:00,436.843483776,73.3384168948,0.0,0.0,220.879908,137.835547516,808.709272335,758.032240757,4.83426,45.8427715781
 10/24  16:00:00,432.075951042,73.3384168948,0.0,0.0,220.879908,133.019064,876.258331102,826.812760206,4.83426,44.611310896
 10/24  17:00:00,364.399121758,73.3384168948,0.0,0.0,220.879908,53.238744,994.607874171,954.080275851,4.83426,35.6933383206
 10/24  18:00:00,370.523873593,73.3384168948,0.0,0.0,220.879908,53.238744,1048.45172265,998.815138892,4.83426,44.8023237576
 10/24  19:00:00,371.066974723,73.3384168948,0.0,0.0,220.879908,53.238744,1172.96064537,1150.74677431,4.83426,17.3796110592
 10/24  20:00:00,371.49110866,73.3384168948,0.0,0.0,220.879908,53.238744,1211.89444357,1198.37208578,4.83426,8.68809779532
 10/24  21:00:00,117.334870384,0.0,0.0,0.0,43.513341876,52.539744,13.5227125217,0.0,4.83426,8.68845252169
 10/24  22:00:00,117.437612452,0.0,0.0,0.0,43.513341876,52.539744,13.4825526839,0.0,4.83426,8.64829268388
 10/24  23:00:00,118.532773919,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  24:00:00,117.499454205,0.0,0.0,0.0,43.513341876,52.539744,13.4553895802,0.0,4.83426,8.62112958023
 10/25  01:00:00,117.504338459,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  02:00:00,117.846373081,0.348862367056,0.0,0.0,43.513341876,52.539744,4.95421170826,0.0999517082617,4.83426,0.02
 10/25  03:00:00,118.887742451,1.39544946822,0.0,0.0,43.513341876,52.539744,13.773829998,0.318499519761,4.83426,8.62107047828
 10/25  04:00:00,121.212029383,3.29345097509,0.0,0.0,43.513341876,52.539744,5.86854007364,1.01428007364,4.83426,0.02
 10/25  05:00:00,122.798775223,4.90951064716,0.0,0.0,43.513341876,52.539744,6.66213987904,1.80787987904,4.83426,0.02
 10/25  06:00:00,196.373561666,73.3384168948,0.0,0.0,43.513341876,53.238744,2075.44130729,2070.58704729,4.83426,0.02
 10/25  07:00:00,358.043132391,73.3384168948,0.0,0.0,220.879908,53.238744,1807.00481418,1775.75414308,4.83426,26.4164110963
 10/25  08:00:00,447.268471815,73.3384168948,0.0,0.0,220.879908,145.652643033,1584.67865419,1512.93110648,36.25695,35.4905977061
 10/25  09:00:00,447.221229274,73.3384168948,0.0,0.0,220.879908,145.652643033,1493.59221619,1403.45679618,36.25695,53.8784700075
 10/25  10:00:00,453.024619368,73.3384168948,0.000660342854749,0.0,220.879908,151.653867033,1440.95840317,1347.64044271,48.3426,44.9753604523
 10/25  11:00:00,453.548323795,73.3384168948,0.0,0.0,220.879908,151.653867033,1344.5207455,1241.99119114,48.3426,54.1869543577
 10/25  12:00:00,452.205673927,73.3384168948,0.0,0.0,220.879908,151.653867033,1318.70477994,1215.99043668,48.3426,54.3717432597
 10/25  13:00:00,445.910173076,73.3384168948,0.0,0.0,220.879908,145.652643033,1270.62297172,1189.33935651,24.1713,57.1123152057
 10/25  14:00:00,445.472957275,73.3384168948,0.0,0.0,220.879908,145.652643033,1181.63828737,1106.14859859,24.1713,51.3183887777
 10/25  15:00:00,437.470668686,73.3384168948,0.0,0.0,220.879908,137.835547516,1082.45294613,1032.60374408,4.83426,45.0149420462
 10/25  16:00:00,432.609755763,73.3384168948,0.0,0.0,220.879908,133.019064,1029.13124304,979.679234759,4.83426,44.6177482783
 10/25  17:00:00,364.948299742,73.3384168948,0.0,0.0,220.879908,53.238744,1139.66033138,1099.128912,4.83426,35.6971593834
 10/25  18:00:00,370.934679114,73.3384168948,0.0,0.0,220.879908,53.238744,1159.60226364,1109.96199225,4.83426,44.8060113891
 10/25  19:00:00,371.63282121,73.3384168948,0.0,0.0,220.879908,53.238744,1202.85305019,1180.63762065,4.83426,17.3811695372
 10/25  20:00:00,372.302890289,73.3384168948,0.0,0.0,220.879908,53.238744,1293.29133454,1279.76796452,4.83426,8.68911002274
 10/25  21:00:00,117.609154871,0.0,0.0,0.0,43.513341876,52.539744,13.5233228686,0.0,4.83426,8.68906286863
 10/25  22:00:00,117.416306287,0.0,0.0,0.0,43.513341876,52.539744,13.4833449273,0.0,4.83426,8.64908492726
 10/25  23:00:00,119.573639259,1.04658710117,0.0,0.0,43.513341876,52.539744,13.6802465145,0.2089265737,4.83426,8.63705994083
 10/25  24:00:00,118.538960617,1.04658710117,0.0,0.0,43.513341876,52.539744,5.09783438546,0.243574385456,4.83426,0.02
 10/26  01:00:00,119.239145025,1.74431183528,0.0,0.0,43.513341876,52.539744,5.30499513565,0.450735135653,4.83426,0.02
 10/26  02:00:00,119.100348734,1.61193842189,0.0,0.0,43.513341876,52.539744,14.0390643643,0.584782652171,4.83426,8.62002171213
 10/26  03:00:00,122.147377116,4.65532184263,0.0,0.0,43.513341876,52.539744,6.76559780245,1.91133780245,4.83426,0.02
 10/26  04:00:00,121.927966867,4.01395961852,0.0,0.0,43.513341876,52.539744,6.97961314119,2.12535314119,4.83426,0.02
 10/26  05:00:00,122.904387771,5.01744952315,0.0,0.0,43.513341876,52.539744,8.21959839298,3.36533839298,4.83426,0.02
 10/26  06:00:00,195.853692077,73.3384168948,0.0,0.0,43.513341876,53.238744,2001.12672517,1987.67297276,4.83426,8.61949240584
 10/26  07:00:00,357.007027911,73.3384168948,0.0,0.0,220.879908,53.238744,1680.0832137,1648.83408884,4.83426,26.4148648536
 10/26  08:00:00,446.197289383,73.3384168948,0.000465283520006,0.0,220.879908,145.652643033,1474.23411386,1402.48526227,36.25695,35.4919015909
 10/26  09:00:00,445.912562181,73.3384168948,0.00156614941606,0.0,220.879908,145.652643033,1358.82610179,1277.65747123,36.25695,44.9116805588
 10/26  10:00:00,451.495583539,73.3384168948,0.00112223696534,0.0,220.879908,151.653867033,1265.09006081,1171.77683722,48.3426,44.9706235854
 10/26  11:00:00,452.38091033,73.3384168948,0.0,0.0,220.879908,151.653867033,1204.07053885,1101.51654448,48.3426,54.2113943714
 10/26  12:00:00,451.086005135,73.3384168948,0.0,0.0,220.879908,151.653867033,1090.77563452,984.980896347,48.3426,57.452138178
 10/26  13:00:00,444.955029359,73.3384168948,0.0,0.0,220.879908,145.652643033,1030.95627043,946.289774248,24.1713,60.4951961841
 10/26  14:00:00,444.766935326,73.3384168948,0.0,0.0,220.879908,145.652643033,913.708103814,844.607037431,24.1713,44.9297663826
 10/26  15:00:00,436.750557539,73.3384168948,0.0,0.0,220.879908,137.835547516,742.880969277,684.032437629,4.83426,54.0142716478
 10/26  16:00:00,431.664021761,73.3384168948,0.0,0.0,220.879908,133.019064,585.662546824,545.129932206,4.83426,35.6983546189
 10/26  17:00:00,363.839617718,73.3384168948,0.0,0.0,220.879908,53.238744,681.979837555,632.526163739,4.83426,44.6194138155
 10/26  18:00:00,369.824245618,73.3384168948,0.0,0.0,220.879908,53.238744,693.370163946,643.726426436,4.83426,44.8094775099
 10/26  19:00:00,370.223910601,73.3384168948,0.0,0.0,220.879908,53.238744,667.499900723,653.964972995,4.83426,8.70066772707
 10/26  20:00:00,370.304134233,73.3384168948,0.0,0.0,220.879908,53.238744,798.64039264,776.449342128,4.83426,17.3567905117
 10/26  21:00:00,117.735615935,0.0,0.0,0.0,43.513341876,52.539744,13.52321859,0.0,4.83426,8.68895859003
 10/26  22:00:00,117.50770179,0.0,0.0,0.0,43.513341876,52.539744,13.483076973,0.0,4.83426,8.64881697299
 10/26  23:00:00,118.567634225,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  24:00:00,117.566067443,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  01:00:00,117.57309276,0.0,0.0,0.0,43.513341876,52.539744,13.4552827621,0.0,4.83426,8.62102276212
 10/27  02:00:00,117.567397597,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  03:00:00,117.57458683,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  04:00:00,119.689996147,0.0,0.0,0.0,43.513341876,52.539744,13.4544392433,0.0,4.83426,8.62017924334
 10/27  05:00:00,119.330308224,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  06:00:00,194.458327856,73.3384168948,0.0,0.0,43.513341876,53.238744,1705.99295103,1701.13869103,4.83426,0.02
 10/27  07:00:00,356.181352149,73.3384168948,0.0,0.0,220.879908,53.238744,1525.58015467,1494.33011938,4.83426,26.4157752889
 10/27  08:00:00,445.63309957,73.3384168948,0.00122019895457,0.0,220.879908,145.652643033,1355.6780904,1283.92689639,36.25695,35.4942440136
 10/27  09:00:00,445.467523349,73.3384168948,0.00165697601963,0.0,220.879908,145.652643033,1236.90870597,1155.74333799,36.25695,44.9084179828
 10/27  10:00:00,451.34181899,73.3384168948,0.00110332408519,0.0,220.879908,151.653867033,1212.44181872,1110.12328551,48.3426,53.9759332073
 10/27  11:00:00,452.35975245,73.3384168948,0.0,0.0,220.879908,151.653867033,1175.17030977,1072.63195121,48.3426,54.1957585584
 10/27  12:00:00,451.179072819,73.3384168948,0.0,0.0,220.879908,151.653867033,1102.3522028,999.627622847,48.3426,54.3819799579
 10/27  13:00:00,445.11174535,73.3384168948,0.0,0.0,220.879908,145.652643033,1075.40225644,996.725158159,24.1713,54.5057982772
 10/27  14:00:00,445.09485578,73.3384168948,0.0,0.0,220.879908,145.652643033,1074.26277057,996.169332426,24.1713,53.9221381432
 10/27  15:00:00,437.36365663,73.3384168948,0.0,0.0,220.879908,137.835547516,1047.98611175,998.128391243,4.83426,45.0234605065
 10/27  16:00:00,432.404403149,73.3384168948,0.0,0.0,220.879908,133.019064,959.687956552,910.2265957,4.83426,44.6271008516
 10/27  17:00:00,364.770297823,73.3384168948,0.0,0.0,220.879908,53.238744,1085.90095626,1045.36127058,4.83426,35.7054256845
 10/27  18:00:00,371.214252444,73.3384168948,0.0,0.0,220.879908,53.238744,1199.29803103,1146.61731239,4.83426,47.8464586407
 10/27  19:00:00,371.889193896,73.3384168948,0.0,0.0,220.879908,53.238744,1254.87692954,1235.59824491,4.83426,14.4444246352
 10/27  20:00:00,372.506060206,73.3384168948,0.0,0.0,220.879908,53.238744,1320.36411032,1306.84121933,4.83426,8.68863098836
 10/27  21:00:00,117.303392142,0.0,0.0,0.0,43.513341876,52.539744,13.5238639144,0.0,4.83426,8.68960391435
 10/27  22:00:00,117.419944501,0.0,0.0,0.0,43.513341876,52.539744,13.4834128521,0.0,4.83426,8.64915285206
 10/27  23:00:00,118.527406253,0.0,0.0,0.0,43.513341876,52.539744,13.4712379548,0.0,4.83426,8.63697795483
 10/27  24:00:00,118.535693619,1.04658710117,0.0,0.0,43.513341876,52.539744,5.04655869,0.192298689996,4.83426,0.02
 10/28  01:00:00,118.891894799,1.39544946822,0.0,0.0,43.513341876,52.539744,5.17437167732,0.320111677322,4.83426,0.02
 10/28  02:00:00,119.672465933,2.18306162087,0.0,0.0,43.513341876,52.539744,5.41794652399,0.56368652399,4.83426,0.02
 10/28  03:00:00,122.159531613,4.66858715609,0.0,0.0,43.513341876,52.539744,15.1215537829,1.67391394747,4.83426,8.6133798354
 10/28  04:00:00,124.548787462,6.63398176641,0.0,0.0,43.513341876,52.539744,8.40611372087,3.55185372087,4.83426,0.02
 10/28  05:00:00,127.665242301,9.77869666298,0.0,0.0,43.513341876,52.539744,10.3567814981,5.5025214981,4.83426,0.02
 10/28  06:00:00,128.671514524,10.7504588692,0.0,0.0,43.513341876,52.539744,12.8875822725,8.03332227251,4.83426,0.02
 10/28  07:00:00,112.200983451,9.35285420407,0.0,0.0,43.513341876,52.539744,12.9901037127,8.13584371268,4.83426,0.02
 10/28  08:00:00,104.237291376,4.36282198557,0.0,0.0,43.513341876,52.539744,19.1120946751,5.66448791797,4.83426,8.61334675708
 10/28  09:00:00,104.591408884,4.66858715609,0.0,0.0,43.513341876,52.539744,9.99797642843,5.14371642843,4.83426,0.02
 10/28  10:00:00,104.269346196,4.36282198557,0.0,0.0,43.513341876,52.539744,26.2331254384,3.93973590883,4.83426,17.4591295295
 10/28  11:00:00,105.383434351,4.5606482801,0.0,0.0,43.513341876,52.539744,16.5836271449,3.08698470425,4.83426,8.66238244068
 10/28  12:00:00,103.337832706,3.53026612366,0.0,0.0,43.513341876,52.539744,15.5895142177,2.09311249396,4.83426,8.66214172371
 10/28  13:00:00,102.998411359,3.12190573069,0.0,0.0,43.513341876,52.539744,6.44372080345,1.58946080345,4.83426,0.02
 10/28  14:00:00,103.030436263,3.12190573069,0.0,0.0,43.513341876,52.539744,15.001087766,1.51274291743,4.83426,8.65408484861
 10/28  15:00:00,103.117422358,3.22984460668,0.0,0.0,43.513341876,52.539744,15.1594453289,1.67085674708,4.83426,8.65432858182
 10/28  16:00:00,103.053654899,3.35933208094,0.0,0.0,43.513341876,52.539744,6.9438473102,2.0895873102,4.83426,0.02
 10/28  17:00:00,118.426310187,3.79200438743,0.0,0.0,43.513341876,52.539744,7.74011115193,2.88585115193,4.83426,0.02
 10/28  18:00:00,122.115049582,4.49415597256,0.0,0.0,43.513341876,52.539744,17.4556640548,4.00802047155,4.83426,8.61338358323
 10/28  19:00:00,122.059566167,4.01395961852,0.0,0.0,43.513341876,52.539744,9.15518977489,4.30092977489,4.83426,0.02
 10/28  20:00:00,122.569807496,4.5522997004,0.0,0.0,43.513341876,52.539744,10.3588265394,5.50456653944,4.83426,0.02
 10/28  21:00:00,122.059921494,4.24653452989,0.0,0.0,43.513341876,52.539744,40.2973627736,8.94946310025,4.83426,26.5136396734
 10/28  22:00:00,122.140969405,4.66858715609,0.0,0.0,43.513341876,52.539744,25.6504669105,12.2045879027,4.83426,8.61161900783
 10/28  23:00:00,122.816839106,4.36282198557,0.0,0.0,43.513341876,52.539744,19.7623082217,14.9080482217,4.83426,0.02
 10/28  24:00:00,122.143871141,4.66858715609,0.0,0.0,43.513341876,52.539744,23.2381581205,18.3838981205,4.83426,0.02
 10/29  01:00:00,121.839456905,4.36282198557,0.0,0.0,43.513341876,52.539744,26.5854360311,21.7311760311,4.83426,0.02
 10/29  02:00:00,126.689940522,9.21090671777,0.0,0.0,43.513341876,52.539744,31.7877657301,26.9335057301,4.83426,0.02
 10/29  03:00:00,126.382278481,8.90514154725,0.0,0.0,43.513341876,52.539744,45.5815071658,32.1338776025,4.83426,8.61336956332
 10/29  04:00:00,126.398879766,8.50116928625,0.0,0.0,43.513341876,52.539744,41.824843319,36.970583319,4.83426,0.02
 10/29  05:00:00,127.352255941,9.47293149246,0.0,0.0,43.513341876,52.539744,53.3312420215,48.4769820215,4.83426,0.02
 10/29  06:00:00,134.077484144,16.1705866737,0.0,0.0,43.513341876,52.539744,57.4570444965,52.6027844965,4.83426,0.02
 10/29  07:00:00,112.293283761,9.47293149246,0.0,0.0,43.513341876,52.539744,47.076401843,42.222141843,4.83426,0.02
 10/29  08:00:00,104.507662096,4.66858715609,0.0,0.0,43.513341876,52.539744,42.7364253265,29.2809949373,4.83426,8.62117038916
 10/29  09:00:00,104.282295813,4.36282198557,0.0,0.0,43.513341876,52.539744,25.234428736,20.380168736,4.83426,0.02
 10/29  10:00:00,104.620863318,4.66858715609,0.0,0.0,43.513341876,52.539744,37.440663324,15.1478152139,4.83426,17.4585881101
 10/29  11:00:00,104.533569248,3.68664584973,0.0,0.0,43.513341876,52.539744,22.760292129,9.26349570898,4.83426,8.66253641999
 10/29  12:00:00,101.57318694,1.6581174422,0.0,0.0,43.513341876,52.539744,16.2136525365,2.7170940351,4.83426,8.66229850142
 10/29  13:00:00,99.9939657148,0.0,0.0,0.0,43.513341876,52.539744,13.4963002142,0.0,4.83426,8.66204021425
 10/29  14:00:00,100.014722665,0.0,0.0,0.0,43.513341876,52.539744,11.0105370139,0.0,4.83426,6.17627701389
 10/29  15:00:00,99.9706967625,0.0,0.0,0.0,43.513341876,52.539744,7.33037953833,0.0,4.83426,2.49611953833
 10/29  16:00:00,99.7420521202,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  17:00:00,114.641187534,0.0,0.0,0.0,43.513341876,52.539744,13.4464289657,0.0,4.83426,8.61216896572
 10/29  18:00:00,118.305028487,0.697724734112,0.0,0.0,43.513341876,52.539744,5.52398415011,0.669724150112,4.83426,0.02
 10/29  19:00:00,119.066990052,1.04658710117,0.0,0.0,43.513341876,52.539744,5.88662055751,1.03236055751,4.83426,0.02
 10/29  20:00:00,119.376622837,1.39544946822,0.0,0.0,43.513341876,52.539744,6.24497594993,1.39071594993,4.83426,0.02
 10/29  21:00:00,122.123606448,4.3412733873,0.0,0.0,43.513341876,52.539744,49.8216882123,9.63835737267,4.83426,35.3490708396
 10/29  22:00:00,121.788203063,4.36282198557,0.0,0.0,43.513341876,52.539744,17.3001094817,12.4458494817,4.83426,0.02
 10/29  23:00:00,123.089784276,4.66858715609,0.0,0.0,43.513341876,52.539744,22.2514568468,17.3971968468,4.83426,0.02
 10/29  24:00:00,121.785908222,4.36282198557,0.0,0.0,43.513341876,52.539744,23.7768808597,18.9226208597,4.83426,0.02
 10/30  01:00:00,122.099990616,4.66858715609,0.0,0.0,43.513341876,52.539744,41.3534964037,27.8978180474,4.83426,8.62141835625
 10/30  02:00:00,121.790140165,4.36282198557,0.0,0.0,43.513341876,52.539744,31.9465072304,27.0922472304,4.83426,0.02
 10/30  03:00:00,123.809610782,6.37195699172,0.0,0.0,43.513341876,52.539744,42.3558782296,37.5016182296,4.83426,0.02
 10/30  04:00:00,128.101939438,10.2408656275,0.0,0.0,43.513341876,52.539744,49.2890199647,35.8335309723,4.83426,8.62122899234
 10/30  05:00:00,131.723428802,13.8696196866,0.0,0.0,43.513341876,52.539744,56.2363867114,51.3821267114,4.83426,0.02
 10/30  06:00:00,196.960931953,73.3384168948,0.0,0.0,43.513341876,53.238744,2610.15546077,2605.30120077,4.83426,0.02
 10/30  07:00:00,358.521296028,73.3384168948,0.0,0.0,220.879908,53.238744,1887.84865388,1856.59426999,4.83426,26.420123889
 10/30  08:00:00,446.184319729,73.3384168948,0.0,0.0,220.879908,145.652643033,1459.74614892,1387.9893946,36.25695,35.4998043243
 10/30  09:00:00,445.49045345,73.3384168948,0.00185123415644,0.0,220.879908,145.652643033,1268.32441348,1187.14591983,36.25695,44.9215436568
 10/30  10:00:00,451.195305118,73.3384168948,0.0011140052633,0.0,220.879908,151.653867033,1178.59071273,1076.25418077,48.3426,53.993931965
 10/30  11:00:00,451.989640746,73.3384168948,0.0,0.0,220.879908,151.653867033,1067.66359067,965.104071407,48.3426,54.2169192653
 10/30  12:00:00,450.809330808,73.3384168948,0.0,0.0,220.879908,151.653867033,982.725809594,879.976501474,48.3426,54.4067081199
 10/30  13:00:00,444.70100443,73.3384168948,0.0,0.0,220.879908,145.652643033,909.525792394,821.742824853,24.1713,63.611667541
 10/30  14:00:00,444.588142769,73.3386412871,0.0,0.0,220.879908,145.652643033,807.635228915,738.51408285,24.1713,44.9498460657
 10/30  15:00:00,436.789954963,73.4341541371,0.0,0.0,220.879908,137.835547516,714.307430466,655.437969213,4.83426,54.0352012535
 10/30  16:00:00,431.624795791,73.3384168948,0.0,0.0,220.879908,133.019064,584.148383235,543.60101683,4.83426,35.7131064051
 10/30  17:00:00,366.903681562,73.3384168948,0.0,0.0,220.879908,53.238744,780.577097434,731.102072717,4.83426,44.6407647175
 10/30  18:00:00,369.927886248,73.3384168948,0.0,0.0,220.879908,53.238744,806.695525217,757.031727091,4.83426,44.8295381263
 10/30  19:00:00,370.281550458,73.3384168948,0.0,0.0,220.879908,53.238744,741.745404903,728.210256231,4.83426,8.7008886716
 10/30  20:00:00,370.321926406,73.3384168948,0.0,0.0,220.879908,53.238744,820.695890479,798.502984528,4.83426,17.3586459513
 10/30  21:00:00,117.713601951,0.0,0.0,0.0,43.513341876,52.539744,13.5234902746,0.0,4.83426,8.6892302746
 10/30  22:00:00,117.49941201,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  23:00:00,118.56193396,0.0,0.0,0.0,43.513341876,52.539744,13.4717902603,0.0,4.83426,8.63753026025
 10/30  24:00:00,117.570043923,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  01:00:00,117.578268131,0.0,0.0,0.0,43.513341876,52.539744,13.4554562719,0.0,4.83426,8.62119627194
 10/31  02:00:00,117.573190912,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  03:00:00,117.568260315,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  04:00:00,119.688100638,0.0,0.0,0.0,43.513341876,52.539744,13.4554688017,0.0,4.83426,8.62120880169
 10/31  05:00:00,120.411365956,1.04658710117,0.0,0.0,43.513341876,52.539744,5.35093911675,0.496679116754,4.83426,0.02
 10/31  06:00:00,193.685154339,73.3384168948,0.0,0.0,43.513341876,53.238744,1264.95660157,1260.10234157,4.83426,0.02
 10/31  07:00:00,355.15386768,73.3384168948,0.0,0.0,220.879908,53.238744,1012.95939106,981.703812102,4.83426,26.4213189592
 10/31  08:00:00,444.487575286,73.3384168948,0.0015262968449,0.0,220.879908,145.652643033,872.546294711,800.784202014,36.25695,35.5051426973
 10/31  09:00:00,444.523685795,73.3384168948,0.00238807363271,0.0,220.879908,145.652643033,814.57696633,724.411843143,36.25695,53.9081731869
 10/31  10:00:00,450.521831794,73.3384168948,0.00185926006882,0.0,220.879908,151.653867033,718.852169348,625.504970881,48.3426,45.0045984666
 10/31  11:00:00,451.4208257,73.3384168948,0.0,0.0,220.879908,151.653867033,613.333636904,510.763869428,48.3426,54.2271674757
 10/31  12:00:00,450.476454789,73.3384168948,0.0,0.0,220.879908,151.653867033,575.620678421,472.859379831,48.3426,54.4186985892
 10/31  13:00:00,444.492658442,73.3384168948,0.0,0.0,220.879908,145.652643033,498.972917828,411.188667139,24.1713,63.6129506888
 10/31  14:00:00,444.49272195,73.3384168948,0.0,0.0,220.879908,145.652643033,376.217929025,307.093834629,24.1713,44.9527943957
 10/31  15:00:00,436.636368857,73.3387082426,0.0,0.0,220.879908,137.835547516,283.233975458,224.357727154,4.83426,54.041988304
 10/31  16:00:00,431.588588202,73.3384168948,0.0,0.0,220.879908,133.019064,187.541641079,146.991486449,4.83426,35.7158946308
 10/31  17:00:00,366.740859089,73.3384168948,0.0,0.0,220.879908,53.238744,302.488412847,253.014206743,4.83426,44.6399461037
 10/31  18:00:00,369.733744077,73.3384168948,0.0,0.0,220.879908,53.238744,303.632559438,253.963879086,4.83426,44.8344203514
 10/31  19:00:00,369.728098623,73.3384168948,0.0,0.0,220.879908,53.238744,406.964953917,393.428315045,4.83426,8.70237887193
 10/31  20:00:00,369.739703987,73.3384168948,0.0,0.0,220.879908,53.238744,524.32980622,502.135378007,4.83426,17.3601682134
 10/31  21:00:00,117.551997992,0.0,0.0,0.0,43.513341876,52.539744,13.5235322439,0.0,4.83426,8.68927224394
 10/31  22:00:00,117.614871408,0.0,0.0,0.0,43.513341876,52.539744,13.4836855533,0.0,4.83426,8.64942555328
 10/31  23:00:00,118.627828675,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  24:00:00,117.680204247,0.0,0.0,0.0,43.513341876,52.539744,13.4557459472,0.0,4.83426,8.62148594722
 11/01  01:00:00,117.683685336,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  02:00:00,117.68504915,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  03:00:00,117.686573173,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  04:00:00,118.117014759,0.0,0.0,0.0,43.513341876,52.539744,13.4557830002,0.0,4.83426,8.62152300019
 11/01  05:00:00,118.087925902,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  06:00:00,192.575958028,73.3384168948,0.0,0.0,43.513341876,53.238744,1077.00631097,1072.15205097,4.83426,0.02
 11/01  07:00:00,358.16004952,73.3384168948,0.0,0.0,220.879908,53.238744,1040.03186019,1008.7702787,4.83426,26.4273214889
 11/01  08:00:00,444.677843604,73.3384168948,0.00175362814879,0.0,220.879908,145.652643033,1002.76454643,930.99667781,36.25695,35.5109186192
 11/01  09:00:00,444.778253432,73.3384168948,0.0,0.0,220.879908,145.652643033,1020.02500726,929.845322341,36.25695,53.9227349198
 11/01  10:00:00,450.788043788,73.3384168948,0.00145882510624,0.0,220.879908,151.653867033,992.444018412,899.096165606,48.3426,45.0052528059
 11/01  11:00:00,451.768288271,73.3384168948,0.0,0.0,220.879908,151.653867033,950.818245317,848.231693063,48.3426,54.2439522538
 11/01  12:00:00,450.785616846,73.3384168948,0.0,0.0,220.879908,151.653867033,942.198153496,837.142296814,48.3426,56.7132566822
 11/01  13:00:00,444.818678723,73.3384168948,0.0,0.0,220.879908,145.652643033,945.600728288,860.103445286,24.1713,61.3259830022
 11/01  14:00:00,444.895837048,73.3384168948,0.0,0.0,220.879908,145.652643033,979.357217858,910.232256909,24.1713,44.9536609499
 11/01  15:00:00,437.099020577,73.3384168948,0.0,0.0,220.879908,137.835547516,950.346861385,891.455237446,4.83426,54.0573639392
 11/01  16:00:00,432.032040234,73.3384168948,0.0,0.0,220.879908,133.019064,817.734860846,768.254931721,4.83426,44.6456691257
 11/01  17:00:00,367.178676409,73.3384168948,0.0,0.0,220.879908,53.238744,886.379703885,845.823393476,4.83426,35.7220504088
 11/01  18:00:00,370.284321577,73.3384168948,0.0,0.0,220.879908,53.238744,958.145886752,908.473120674,4.83426,44.838506078
 11/01  19:00:00,370.905908205,73.3384168948,0.0,0.0,220.879908,53.238744,1027.11832894,1004.90135946,4.83426,17.3827094744
 11/01  20:00:00,370.982929749,73.3384168948,0.0,0.0,220.879908,53.238744,1052.44716087,1038.92305252,4.83426,8.68984835681
 11/01  21:00:00,117.674300802,0.0,0.0,0.0,43.513341876,52.539744,13.5246518856,0.0,4.83426,8.69039188557
 11/01  22:00:00,117.469612396,0.0,0.0,0.0,43.513341876,52.539744,13.4836844415,0.0,4.83426,8.64942444151
 11/01  23:00:00,118.556965011,0.0,0.0,0.0,43.513341876,52.539744,13.4718831011,0.0,4.83426,8.63762310108
 11/01  24:00:00,117.521154868,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  01:00:00,117.517093154,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  02:00:00,117.509224755,0.0,0.0,0.0,43.513341876,52.539744,13.4556588508,0.0,4.83426,8.6213988508
 11/02  03:00:00,117.502230545,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  04:00:00,117.924033746,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  05:00:00,117.889730432,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  06:00:00,195.690269789,73.3384168948,0.0,0.0,43.513341876,53.238744,1975.0638791,1961.60802927,4.83426,8.62158982111
 11/02  07:00:00,360.698714254,73.3384168948,0.0,0.0,220.879908,53.238744,1696.98619372,1665.72590607,4.83426,26.4260276586
 11/02  08:00:00,445.83432216,73.3384168948,0.00078879649556,0.0,220.879908,145.652643033,1315.08120569,1243.31519235,36.25695,35.5090633425
 11/02  09:00:00,445.345076308,73.3384168948,0.00159859213541,0.0,220.879908,145.652643033,1206.00309902,1124.80428484,36.25695,44.9418641765
 11/02  10:00:00,451.350294672,73.3384168948,0.00113798716827,0.0,220.879908,151.653867033,1222.72561989,1120.38379613,48.3426,53.9992237653
 11/02  11:00:00,452.214588436,73.3384168948,0.0,0.0,220.879908,151.653867033,1124.32749433,1021.7596139,48.3426,54.2252804293
 11/02  12:00:00,451.109574905,73.3384168948,0.0,0.0,220.879908,151.653867033,1089.49592807,986.736824028,48.3426,54.4165040451
 11/02  13:00:00,445.142130421,73.3384168948,0.0,0.0,220.879908,145.652643033,1096.64921363,1017.92972688,24.1713,54.5481867508
 11/02  14:00:00,445.127232527,73.3384168948,0.0,0.0,220.879908,145.652643033,1095.24288088,1017.11357796,24.1713,53.9580029166
 11/02  15:00:00,437.25952881,73.3384168948,0.0,0.0,220.879908,137.835547516,1012.93458571,963.056530911,4.83426,45.0437948011
 11/02  16:00:00,432.205188232,73.3384168948,0.0,0.0,220.879908,133.019064,900.911099416,851.426868685,4.83426,44.6499707317
 11/02  17:00:00,367.367372543,73.3384168948,0.0,0.0,220.879908,53.238744,986.40924406,936.92445654,4.83426,44.65052752
 11/02  18:00:00,370.509619854,73.3384168948,0.0,0.0,220.879908,53.238744,1055.51837439,1005.83974393,4.83426,44.844370463
 11/02  19:00:00,371.028452688,73.3384168948,0.0,0.0,220.879908,53.238744,1057.01848466,1043.48239245,4.83426,8.70183220523
 11/02  20:00:00,371.001281133,73.3384168948,0.0,0.0,220.879908,53.238744,1070.79288762,1048.59810316,4.83426,17.3605244603
 11/02  21:00:00,117.671342634,0.0,0.0,0.0,43.513341876,52.539744,13.5244977215,0.0,4.83426,8.69023772149
 11/02  22:00:00,117.462979262,0.0,0.0,0.0,43.513341876,52.539744,13.4838371162,0.0,4.83426,8.6495771162
 11/02  23:00:00,118.551193043,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  24:00:00,117.538553661,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  01:00:00,117.551750606,0.0,0.0,0.0,43.513341876,52.539744,13.4557150294,0.0,4.83426,8.62145502938
 11/03  02:00:00,117.544331629,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  03:00:00,117.539879275,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  04:00:00,119.65849438,0.0,0.0,0.0,43.513341876,52.539744,13.4557695518,0.0,4.83426,8.62150955183
 11/03  05:00:00,119.320747543,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  06:00:00,194.292510678,73.3384168948,0.0,0.0,43.513341876,53.238744,1520.83307825,1515.97881825,4.83426,0.02
 11/03  07:00:00,358.734849394,73.3384168948,0.0,0.0,220.879908,53.238744,1359.11143154,1327.84903729,4.83426,26.4281342554
 11/03  08:00:00,445.06306138,73.3384168948,0.00150513451211,0.0,220.879908,145.652643033,1201.07431762,1129.30290699,36.25695,35.5144606357
 11/03  09:00:00,445.112008216,73.3384168948,0.00186186217924,0.0,220.879908,145.652643033,1168.07443318,1077.88608707,36.25695,53.9313961145
 11/03  10:00:00,451.122303983,73.3384168948,0.0013217571704,0.0,220.879908,151.653867033,1145.49415635,1052.13474006,48.3426,45.0168162897
 11/03  11:00:00,452.124254399,73.3384168948,0.0,0.0,220.879908,151.653867033,1113.13696818,1010.53805274,48.3426,54.2563154342
 11/03  12:00:00,451.117188044,73.3384168948,0.0,0.0,220.879908,151.653867033,1103.13727319,994.670154997,48.3426,60.1245181941
 11/03  13:00:00,445.290004545,73.3384168948,0.0,0.0,220.879908,145.652643033,1152.17671297,1070.06445275,24.1713,57.9409602279
 11/03  14:00:00,445.381562946,73.3384168948,0.0,0.0,220.879908,145.652643033,1165.3470321,1096.21460663,24.1713,44.9611254649
 11/03  15:00:00,437.500836091,73.3384168948,0.0,0.0,220.879908,137.835547516,1099.34236328,1040.43430664,4.83426,54.0737966372
 11/03  16:00:00,432.436805033,73.3384168948,0.0,0.0,220.879908,133.019064,975.0534864,925.562421674,4.83426,44.6568047263
 11/03  17:00:00,367.601189521,73.3384168948,0.0,0.0,220.879908,53.238744,1054.15486224,1013.5933679,4.83426,35.727234339
 11/03  18:00:00,370.594373543,73.3384168948,0.0,0.0,220.879908,53.238744,1078.42170086,1028.74037128,4.83426,44.8470695818
 11/03  19:00:00,370.560831345,73.3384168948,0.0,0.0,220.879908,53.238744,1061.40416122,1039.1838699,4.83426,17.3860313176
 11/03  20:00:00,370.752960157,73.3384168948,0.0,0.0,220.879908,53.238744,1126.13250874,1112.60825857,4.83426,8.68999016235
 11/03  21:00:00,117.321705185,0.0,0.0,0.0,43.513341876,52.539744,16.6979399219,0.0,4.83426,11.8636799219
 11/03  22:00:00,117.4407402,0.0,0.0,0.0,43.513341876,52.539744,10.3227036168,0.0,4.83426,5.48844361682
 11/03  23:00:00,118.537796765,0.0,0.0,0.0,43.513341876,52.539744,13.4720949869,0.0,4.83426,8.63783498692
 11/03  24:00:00,117.513148707,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  01:00:00,117.521869455,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  02:00:00,117.50269322,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  03:00:00,118.534276981,1.04658710117,0.0,0.0,43.513341876,52.539744,13.7577129864,0.309957383786,4.83426,8.61349560264
 11/04  04:00:00,119.305455655,1.39544946822,0.0,0.0,43.513341876,52.539744,5.35865218797,0.504392187974,4.83426,0.02
 11/04  05:00:00,119.998537258,2.12092723261,0.0,0.0,43.513341876,52.539744,5.69566167178,0.841401671784,4.83426,0.02
 11/04  06:00:00,121.699275705,3.79458472572,0.0,0.0,43.513341876,52.539744,6.52674390865,1.67248390865,4.83426,0.02
 11/04  07:00:00,109.54697365,3.72207096314,0.0,0.0,43.513341876,52.539744,15.0475310793,1.59973619366,4.83426,8.61353488566
 11/04  08:00:00,102.748030041,2.8791357269,0.0,0.0,43.513341876,52.539744,5.89860991871,1.04434991871,4.83426,0.02
 11/04  09:00:00,100.962372708,1.04658710117,0.0,0.0,43.513341876,52.539744,5.23925657153,0.384996571533,4.83426,0.02
 11/04  10:00:00,100.969431401,1.04658710117,0.0,0.0,43.513341876,52.539744,22.6142274942,0.318290212,4.83426,17.4616772822
 11/04  11:00:00,100.834411169,0.0,0.0,0.0,43.513341876,52.539744,13.4973982551,0.0,4.83426,8.66313825511
 11/04  12:00:00,99.8503205064,0.0,0.0,0.0,43.513341876,52.539744,13.4967357865,0.0,4.83426,8.66247578653
 11/04  13:00:00,99.934410562,0.0,0.0,0.0,43.513341876,52.539744,13.4893276254,0.0,4.83426,8.65506762537
 11/04  14:00:00,99.9659838188,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  15:00:00,99.922537952,0.0,0.0,0.0,43.513341876,52.539744,13.4887873801,0.0,4.83426,8.65452738005
 11/04  16:00:00,99.6948131302,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  17:00:00,117.593546083,0.0,0.0,0.0,43.513341876,52.539744,13.4477935506,0.0,4.83426,8.61353355062
 11/04  18:00:00,117.578602496,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  19:00:00,119.050334688,1.04658710117,0.0,0.0,43.513341876,52.539744,5.16965812056,0.31539812056,4.83426,0.02
 11/04  20:00:00,120.788254137,2.81356022188,0.0,0.0,43.513341876,52.539744,5.79949366959,0.945233669588,4.83426,0.02
 11/04  21:00:00,122.576918068,4.79807463035,0.0,0.0,43.513341876,52.539744,42.5739569757,2.37749461822,4.83426,35.3622023575
 11/04  22:00:00,121.454955919,4.01395961852,0.0,0.0,43.513341876,52.539744,7.94915079789,3.09489079789,4.83426,0.02
 11/04  23:00:00,123.462098845,5.01744952315,0.0,0.0,43.513341876,52.539744,9.74408487157,4.88982487157,4.83426,0.02
 11/04  24:00:00,121.474982698,4.01395961852,0.0,0.0,43.513341876,52.539744,9.86378060447,5.00952060447,4.83426,0.02
 11/05  01:00:00,122.471791472,5.01744952315,0.0,0.0,43.513341876,52.539744,12.8687193231,8.01445932315,4.83426,0.02
 11/05  02:00:00,121.454692591,4.01395961852,0.0,0.0,43.513341876,52.539744,22.1002527023,8.65242927525,4.83426,8.6135634271
 11/05  03:00:00,126.29964658,8.85003165331,0.0,0.0,43.513341876,52.539744,19.0083907973,14.1541307973,4.83426,0.02
 11/05  04:00:00,125.717258313,7.84654174868,0.0,0.0,43.513341876,52.539744,19.3876412598,14.5333812598,4.83426,0.02
 11/05  05:00:00,126.701886252,8.85003165331,0.0,0.0,43.513341876,52.539744,24.3858398988,19.5315798988,4.83426,0.02
 11/05  06:00:00,125.298393377,7.42069928977,0.0,0.0,43.513341876,52.539744,35.2360458511,21.7881987361,4.83426,8.61358711496
 11/05  07:00:00,115.075232452,9.27587411222,0.0,0.0,43.513341876,52.539744,30.3871244524,25.5328644524,4.83426,0.02
 11/05  08:00:00,106.806825381,6.99485683087,0.0,0.0,43.513341876,52.539744,27.7418036243,22.8875436243,4.83426,0.02
 11/05  09:00:00,108.27089717,8.4241891944,0.0,0.0,43.513341876,52.539744,33.0202094518,28.1659494518,4.83426,0.02
 11/05  10:00:00,108.09748019,8.27238420759,0.0,0.0,43.513341876,52.539744,49.1395330878,26.8430988092,4.83426,17.4621742786
 11/05  11:00:00,105.787739101,5.01744952315,0.0,0.0,43.513341876,52.539744,42.7249628215,29.2272694248,4.83426,8.66343339671
 11/05  12:00:00,103.771901648,4.01395961852,0.0,0.0,43.513341876,52.539744,34.4099482503,20.9121619672,4.83426,8.66352628316
 11/05  13:00:00,104.85405789,5.01744952315,0.0,0.0,43.513341876,52.539744,39.8374375085,26.3395972607,4.83426,8.66358024782
 11/05  14:00:00,103.864284494,4.01395961852,0.0,0.0,43.513341876,52.539744,37.7857444742,24.2964916195,4.83426,8.65499285473
 11/05  15:00:00,104.849428003,5.01744952315,0.0,0.0,43.513341876,52.539744,44.8436234542,31.3558807542,4.83426,8.65348269997
 11/05  16:00:00,103.634175447,4.01395961852,0.0,0.0,43.513341876,52.539744,30.7990353311,25.9447753311,4.83426,0.02
 11/05  17:00:00,122.577455244,5.01744952315,0.0,0.0,43.513341876,52.539744,41.0279020578,36.1736420578,4.83426,0.02
 11/05  18:00:00,125.53874999,7.98848923498,0.0,0.0,43.513341876,52.539744,37.5911718031,32.7369118031,4.83426,0.02
 11/05  19:00:00,123.01012792,5.01744952315,0.0,0.0,43.513341876,52.539744,48.4638754083,43.6096154083,4.83426,0.02
 11/05  20:00:00,127.079665572,9.1240691254,0.0,0.0,43.513341876,52.539744,54.9210221194,41.4731673469,4.83426,8.61359477255
 11/05  21:00:00,127.922833298,10.12755903,0.0,0.0,43.513341876,52.539744,98.2617470338,66.8971197404,4.83426,26.5303672933
 11/05  22:00:00,131.516163276,14.0666770668,0.0,0.0,43.513341876,52.539744,68.0042267789,63.1499667789,4.83426,0.02
 11/05  23:00:00,131.056731951,12.5988630007,0.0,0.0,43.513341876,52.539744,88.8678462978,75.4200084272,4.83426,8.61357787056
 11/05  24:00:00,128.032787265,10.5733511947,0.0,0.0,43.513341876,52.539744,78.4222598087,73.5679998087,4.83426,0.02
 11/06  01:00:00,132.212760688,14.7294930043,0.0,0.0,43.513341876,52.539744,93.8518660355,88.9976060355,4.83426,0.02
 11/06  02:00:00,132.746367571,15.2757861083,0.0,0.0,43.513341876,52.539744,88.9337391453,84.0794791453,4.83426,0.02
 11/06  03:00:00,131.359634692,13.8763903774,0.0,0.0,43.513341876,52.539744,103.222347153,89.7664151193,4.83426,8.6216720342
 11/06  04:00:00,131.039499126,13.5724162727,0.0,0.0,43.513341876,52.539744,85.3948357493,80.5405757493,4.83426,0.02
 11/06  05:00:00,131.877948739,13.9615588692,0.0,0.0,43.513341876,52.539744,99.5521650555,94.6979050555,4.83426,0.02
 11/06  06:00:00,148.424587988,30.5445354459,0.0,0.0,43.513341876,52.539744,105.403271508,91.9472794924,4.83426,8.62173201522
