Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/06  07:00:00,185.772186476,73.3384168948,0.0,0.0,43.513341876,53.238744,2695.304677,2690.450417,4.83426,0.02
 11/06  08:00:00,356.190302401,73.3384168948,0.0,0.0,220.879908,53.238744,1960.92610022,1929.66273994,4.83426,26.4291002845
 11/06  09:00:00,447.219865507,73.3384168948,0.0,0.0,220.879908,145.652643033,1664.84310917,1593.06127264,36.25695,35.5248865333
 11/06  10:00:00,446.589659873,73.3384168948,0.0,0.0,220.879908,145.652643033,1473.93323545,1392.72226739,36.25695,44.9540180623
 11/06  11:00:00,452.721055694,73.3384168948,0.000990346201086,0.0,220.879908,151.653867033,1501.71338667,1399.33282013,48.3426,54.0379665439
 11/06  12:00:00,453.569959053,73.3384168948,0.0,0.0,220.879908,151.653867033,1376.36895405,1273.75816145,48.3426,54.2681926067
 11/06  13:00:00,452.689855188,73.3384168948,0.0,0.0,220.879908,151.653867033,1403.4372282,1300.62712136,48.3426,54.4675068339
 11/06  14:00:00,446.579838231,73.3384168948,0.0,0.0,220.879908,145.652643033,1366.62972325,1278.80461427,24.1713,63.6538089723
 11/06  15:00:00,446.249336543,73.3384168948,0.0,0.0,220.879908,145.652643033,1308.68882039,1239.54087239,24.1713,44.9766479926
 11/06  16:00:00,438.048814997,73.3384168948,0.0,0.0,220.879908,137.835547516,1193.07892611,1134.15320913,4.83426,54.0914569775
 11/06  17:00:00,450.736507091,73.3384168948,0.0,0.0,220.879908,133.019064,1063.63982567,1014.13486162,4.83426,44.6707040528
 11/06  18:00:00,370.990845539,73.3384168948,0.0,0.0,220.879908,53.238744,1169.3203205,1128.750048,4.83426,35.7360124971
 11/06  19:00:00,371.022949562,73.3384168948,0.0,0.0,220.879908,53.238744,1221.56880586,1162.90370171,4.83426,53.8308441472
 11/06  20:00:00,371.207429422,73.3384168948,0.0,0.0,220.879908,53.238744,1134.49011771,1120.95335859,4.83426,8.70249912345
 11/06  21:00:00,371.030767619,73.3384168948,0.0,0.0,220.879908,53.238744,1109.86001768,1096.33453687,4.83426,8.69122081034
 11/06  22:00:00,117.638972552,0.0,0.0,0.0,43.513341876,52.539744,22.1966522418,0.0,4.83426,17.3623922418
 11/06  23:00:00,118.462295033,1.04658710117,0.0,0.0,43.513341876,52.539744,5.25561756254,0.40135756254,4.83426,0.02
 11/06  24:00:00,119.560308008,1.04658710117,0.0,0.0,43.513341876,52.539744,14.0491042141,0.577307546918,4.83426,8.63753666718
 11/07  01:00:00,119.217783225,1.74431183528,0.0,0.0,43.513341876,52.539744,6.13421696879,1.27995696879,4.83426,0.02
 11/07  02:00:00,118.860881657,1.39544946822,0.0,0.0,43.513341876,52.539744,14.8112295431,1.35518547226,4.83426,8.62178407086
 11/07  03:00:00,121.102876284,3.63623519734,0.0,0.0,43.513341876,52.539744,8.03698269424,3.18272269424,4.83426,0.02
 11/07  04:00:00,121.404059758,3.94200036786,0.0,0.0,43.513341876,52.539744,8.63907679198,3.78481679198,4.83426,0.02
 11/07  05:00:00,124.610444346,5.01744952315,0.0,0.0,43.513341876,52.539744,11.5733138372,6.71905383717,4.83426,0.02
 11/07  06:00:00,124.117003381,4.86564453633,0.0,0.0,43.513341876,52.539744,22.3139332902,8.85790330144,4.83426,8.62176998872
 11/07  07:00:00,186.100558407,73.3384168948,0.0,0.0,43.513341876,53.238744,2421.35915406,2416.50489406,4.83426,0.02
 11/07  08:00:00,355.361091088,73.3384168948,0.0,0.0,220.879908,53.238744,1961.39185454,1930.12455461,4.83426,26.4330399267
 11/07  09:00:00,447.264563715,73.3384168948,0.0,0.0,220.879908,145.652643033,1603.24169571,1531.46039017,36.25695,35.5243555353
 11/07  10:00:00,447.315266881,73.3384168948,0.0,0.0,220.879908,145.652643033,1547.54916258,1457.34223124,36.25695,53.9499813438
 11/07  11:00:00,453.253695176,73.3384168948,0.0,0.0,220.879908,151.653867033,1500.21905395,1406.83545341,48.3426,45.0410005446
 11/07  12:00:00,453.587490476,73.3384168948,0.0,0.0,220.879908,151.653867033,1369.12572115,1266.50051857,48.3426,54.2826025833
 11/07  13:00:00,452.226780402,73.3384168948,0.0,0.0,220.879908,151.653867033,1331.729229,1219.83174771,48.3426,63.5548812967
 11/07  14:00:00,446.720992304,73.3384168948,0.0,0.0,220.879908,145.652643033,1386.88689302,1308.14669942,24.1713,54.5688936044
 11/07  15:00:00,447.080964563,73.3384168948,0.0,0.0,220.879908,145.652643033,1406.77126076,1328.6227505,24.1713,53.9772102579
 11/07  16:00:00,438.710128863,73.3384168948,0.0,0.0,220.879908,137.835547516,1263.60142772,1213.68304408,4.83426,45.0841236431
 11/07  17:00:00,450.952543193,73.3384168948,0.0,0.0,220.879908,133.019064,1083.25909258,1033.74986007,4.83426,44.6749725087
 11/07  18:00:00,370.993371177,73.3384168948,0.0,0.0,220.879908,53.238744,1164.49263155,1114.98919033,4.83426,44.6691812285
 11/07  19:00:00,370.788263686,73.3384168948,0.0,0.0,220.879908,53.238744,1129.80634754,1080.10494508,4.83426,44.8671424603
 11/07  20:00:00,370.621033956,73.3384168948,0.0,0.0,220.879908,53.238744,1075.45719715,1061.92000955,4.83426,8.7029276008
 11/07  21:00:00,370.618790384,73.3384168948,0.0,0.0,220.879908,53.238744,1100.19676326,1077.99982969,4.83426,17.3626735641
 11/07  22:00:00,117.347199939,0.0,0.0,0.0,43.513341876,52.539744,13.5256883592,0.0,4.83426,8.69142835923
 11/07  23:00:00,117.445367946,0.0,0.0,0.0,43.513341876,52.539744,13.4846366307,0.0,4.83426,8.65037663066
 11/07  24:00:00,119.58281753,1.04658710117,0.0,0.0,43.513341876,52.539744,5.20958993805,0.355329938051,4.83426,0.02
 11/08  01:00:00,118.716988693,1.2210182847,0.0,0.0,43.513341876,52.539744,5.42953893617,0.57527893617,4.83426,0.02
 11/08  02:00:00,119.233907521,1.74431183528,0.0,0.0,43.513341876,52.539744,14.5274265331,1.07133349302,4.83426,8.62183304009
 11/08  03:00:00,118.877620927,1.39544946822,0.0,0.0,43.513341876,52.539744,6.01545702848,1.16119702848,4.83426,0.02
 11/08  04:00:00,119.221896048,1.74431183528,0.0,0.0,43.513341876,52.539744,6.49932657285,1.64506657285,4.83426,0.02
 11/08  05:00:00,122.136098039,4.22872834665,0.0,0.0,43.513341876,52.539744,16.9077928082,3.45175957689,4.83426,8.62177323134
 11/08  06:00:00,122.455341177,4.57869973755,0.0,0.0,43.513341876,52.539744,9.51480029364,4.66054029364,4.83426,0.02
 11/08  07:00:00,187.731879253,73.3384168948,0.0,0.0,43.513341876,53.238744,2259.95986299,2255.10560299,4.83426,0.02
 11/08  08:00:00,355.068722867,73.3384168948,0.0,0.0,220.879908,53.238744,1837.64631276,1806.37381869,4.83426,26.43823407
 11/08  09:00:00,447.251154462,73.3384168948,0.0,0.0,220.879908,145.652643033,1549.81153451,1476.74967101,36.25695,36.8049135051
 11/08  10:00:00,447.212463216,73.3384168948,0.0,0.0,220.879908,145.652643033,1439.44072659,1350.50604983,36.25695,52.677726761
 11/08  11:00:00,452.518786095,73.3384168948,0.000906586458413,0.0,220.879908,151.653867033,1350.54304853,1257.16946335,48.3426,45.0309851847
 11/08  12:00:00,453.246471377,73.3384168948,0.0,0.0,220.879908,151.653867033,1316.89080913,1209.53029833,48.3426,59.0179107985
 11/08  13:00:00,452.667289494,73.3384168948,0.0,0.0,220.879908,151.653867033,1375.43789674,1268.29499951,48.3426,58.8002972304
 11/08  14:00:00,447.06569768,73.3384168948,0.0,0.0,220.879908,145.652643033,1397.64280585,1310.99846407,24.1713,62.473041779
 11/08  15:00:00,447.06132492,73.3492793766,0.0,0.0,220.879908,145.652643033,1368.18656628,1297.81050084,24.1713,46.2047654454
 11/08  16:00:00,439.412512603,73.3395373929,0.0,0.0,220.879908,137.835547516,1349.80095873,1290.87782093,4.83426,54.0888778034
 11/08  17:00:00,452.328818742,73.3384168948,0.0,0.0,220.879908,133.019064,1292.24779459,1251.66941243,4.83426,35.7441221564
 11/08  18:00:00,372.580617637,73.3384168948,0.0,0.0,220.879908,53.238744,1438.86782114,1389.35489132,4.83426,44.6786698201
 11/08  19:00:00,372.607818617,73.3384168948,0.0,0.0,220.879908,53.238744,1502.06746112,1452.36104157,4.83426,44.8721595585
 11/08  20:00:00,373.021811696,73.3384168948,0.0,0.0,220.879908,53.238744,1522.38317602,1500.1606022,4.83426,17.3883138172
 11/08  21:00:00,373.000708668,73.3384168948,0.0,0.0,220.879908,53.238744,1533.01826733,1519.4931154,4.83426,8.69089192775
 11/08  22:00:00,118.647871235,1.04658710117,0.0,0.0,43.513341876,52.539744,13.7891224751,0.26279053695,4.83426,8.69207193816
 11/08  23:00:00,119.17171729,1.74431183528,0.0,0.0,43.513341876,52.539744,14.316918053,0.832632197381,4.83426,8.65002585562
 11/08  24:00:00,119.939659568,1.39544946822,0.0,0.0,43.513341876,52.539744,14.4223702855,0.94995552456,4.83426,8.63815476093
 11/09  01:00:00,120.627727958,3.12613736277,0.0,0.0,43.513341876,52.539744,6.89138246946,2.03712246946,4.83426,0.02
 11/09  02:00:00,121.290884868,3.79575043933,0.0,0.0,43.513341876,52.539744,7.25411348022,2.39985348022,4.83426,0.02
 11/09  03:00:00,122.517759387,5.01744952315,0.0,0.0,43.513341876,52.539744,18.1603649623,4.70433923253,4.83426,8.62176572978
 11/09  04:00:00,125.764858141,8.27238420759,0.0,0.0,43.513341876,52.539744,11.7499117579,6.89565175791,4.83426,0.02
 11/09  05:00:00,128.068907611,10.12755903,0.0,0.0,43.513341876,52.539744,18.7232391964,13.8689791964,4.83426,0.02
 11/09  06:00:00,127.7076358,9.80541705965,0.0,0.0,43.513341876,52.539744,21.4398084139,16.5855484139,4.83426,0.02
 11/09  07:00:00,188.402193764,73.3384168948,0.0,0.0,43.513341876,53.238744,2576.06751292,2562.61134397,4.83426,8.62190895537
 11/09  08:00:00,355.356070847,73.3384168948,0.0,0.0,220.879908,53.238744,2115.2291917,2083.95609566,4.83426,26.4388360435
 11/09  09:00:00,447.304865733,73.3384168948,0.0,0.0,220.879908,145.652643033,1802.11733897,1730.32969548,36.25695,35.5306934935
 11/09  10:00:00,447.3090495,73.3384168948,0.0,0.0,220.879908,145.652643033,1629.97146066,1548.74258389,36.25695,44.9719267622
 11/09  11:00:00,453.311393289,73.3384168948,0.0,0.0,220.879908,151.653867033,1587.09792406,1484.70236079,48.3426,54.0529632654
 11/09  12:00:00,454.342435262,73.3384168948,0.0,0.0,220.879908,151.653867033,1549.81652728,1447.18613039,48.3426,54.2877968858
 11/09  13:00:00,453.303012377,73.3384168948,0.0,0.0,220.879908,151.653867033,1537.89399811,1435.06145393,48.3426,54.4899441769
 11/09  14:00:00,447.329356751,73.3384168948,0.0,0.0,220.879908,145.652643033,1539.85808672,1452.00985532,24.1713,63.6769313986
 11/09  15:00:00,447.304726079,73.3384168948,0.0,0.0,220.879908,145.652643033,1513.46684706,1435.3105123,24.1713,53.98503476
 11/09  16:00:00,439.442511483,73.3384168948,0.0,0.0,220.879908,137.835547516,1437.81703176,1387.88289661,4.83426,45.0998751471
 11/09  17:00:00,452.35395647,73.3384168948,0.0,0.0,220.879908,133.019064,1389.79140161,1340.27318697,4.83426,44.6839546359
 11/09  18:00:00,372.623603428,73.3384168948,0.0,0.0,220.879908,53.238744,1541.21957441,1491.70506842,4.83426,44.6802459844
 11/09  19:00:00,372.651550045,73.3384168948,0.0,0.0,220.879908,53.238744,1603.9910105,1554.27728118,4.83426,44.879469324
 11/09  20:00:00,373.078713736,73.3384168948,0.0,0.0,220.879908,53.238744,1656.20245585,1642.6648035,4.83426,8.70339234867
 11/09  21:00:00,373.064978208,73.3384168948,0.0,0.0,220.879908,53.238744,1715.65584356,1693.45950313,4.83426,17.3620804304
 11/09  22:00:00,119.063034036,1.46522194164,0.0,0.0,43.513341876,52.539744,14.6524878753,1.12621682709,4.83426,8.69201104818
 11/09  23:00:00,118.818126194,1.39544946822,0.0,0.0,43.513341876,52.539744,14.9675093212,1.48250008551,4.83426,8.65074923565
 11/09  24:00:00,122.212318624,3.65422501,0.0,0.0,43.513341876,52.539744,9.01347502032,4.15921502032,4.83426,0.02
 11/10  01:00:00,121.520697757,4.01395961852,0.0,0.0,43.513341876,52.539744,9.78718506158,4.93292506158,4.83426,0.02
 11/10  02:00:00,124.665871861,7.14666181768,0.0,0.0,43.513341876,52.539744,24.1046921725,10.6485404943,4.83426,8.62189167822
 11/10  03:00:00,126.632677768,9.1240691254,0.0,0.0,43.513341876,52.539744,17.6998752684,12.8456152684,4.83426,0.02
 11/10  04:00:00,128.004058475,10.4682329972,0.0,0.0,43.513341876,52.539744,27.0635476062,22.2092876062,4.83426,0.02
 11/10  05:00:00,131.155330379,11.5087868953,0.0,0.0,43.513341876,52.539744,39.2587397511,25.8043229994,4.83426,8.62015675165
 11/10  06:00:00,137.012398167,17.6685148253,0.0,0.0,43.513341876,52.539744,44.8933969359,40.0391369359,4.83426,0.02
 11/10  07:00:00,189.769484002,73.3384168948,0.0,0.0,43.513341876,53.238744,2908.19228325,2903.33802325,4.83426,0.02
 11/10  08:00:00,355.749943775,73.3384168948,0.0,0.0,220.879908,53.238744,2384.72046556,2344.63971849,4.83426,35.2464870727
 11/10  09:00:00,447.383464756,73.3384168948,0.0,0.0,220.879908,145.652643033,2033.09692512,1961.30806549,36.25695,35.5319096302
 11/10  10:00:00,447.357137402,73.3384168948,0.0,0.0,220.879908,145.652643033,1874.34761953,1793.10193044,36.25695,44.9887390861
 11/10  11:00:00,453.330240745,73.3384168948,0.0,0.0,220.879908,151.653867033,1750.80237811,1648.4117653,48.3426,54.048012805
 11/10  12:00:00,454.337464487,73.3384168948,0.0,0.0,220.879908,151.653867033,1611.3761232,1508.75487069,48.3426,54.2786525095
 11/10  13:00:00,453.28901935,73.3384168948,0.0,0.0,220.879908,151.653867033,1536.46746654,1433.64548315,48.3426,54.4793833873
 11/10  14:00:00,447.329345168,73.3606141071,0.0,0.0,220.879908,145.652643033,1489.70269868,1401.83058365,24.1713,63.7008150296
 11/10  15:00:00,447.295295689,73.3453736165,0.0,0.0,220.879908,145.652643033,1440.92757868,1371.75322022,24.1713,45.0030584613
 11/10  16:00:00,439.428454236,73.3384168948,0.0,0.0,220.879908,137.835547516,1375.49074617,1316.54667438,4.83426,54.1098117919
 11/10  17:00:00,452.322377739,73.3384168948,0.0,0.0,220.879908,133.019064,1270.2142349,1220.693631,4.83426,44.6863438982
 11/10  18:00:00,372.572692464,73.3384168948,0.0,0.0,220.879908,53.238744,1369.66248155,1329.07700704,4.83426,35.7512145057
 11/10  19:00:00,372.588293317,73.3384168948,0.0,0.0,220.879908,53.238744,1408.33825616,1349.65087525,4.83426,53.8531209086
 11/10  20:00:00,372.565120855,73.3384168948,0.0,0.0,220.879908,53.238744,1375.84722255,1362.30954224,4.83426,8.70342031004
 11/10  21:00:00,372.56932796,73.3384168948,0.0,0.0,220.879908,53.238744,1391.80751299,1378.28115051,4.83426,8.69210247768
 11/10  22:00:00,118.448738735,1.16287455685,0.0,0.0,43.513341876,52.539744,22.5280832921,0.329422719419,4.83426,17.3644005726
 11/10  23:00:00,119.165271629,1.74431183528,0.0,0.0,43.513341876,52.539744,5.60169294639,0.747432946393,4.83426,0.02
 11/10  24:00:00,119.933941626,1.39544946822,0.0,0.0,43.513341876,52.539744,14.3420680726,0.86947156545,4.83426,8.63833650714
 11/11  01:00:00,119.234926435,1.74431183528,0.0,0.0,43.513341876,52.539744,6.02546276393,1.17120276393,4.83426,0.02
 11/11  02:00:00,118.878994531,1.39544946822,0.0,0.0,43.513341876,52.539744,6.10604434997,1.25178434997,4.83426,0.02
 11/11  03:00:00,120.616907661,3.13596089377,0.0,0.0,43.513341876,52.539744,15.3901720533,1.9421927734,4.83426,8.6137192799
 11/11  04:00:00,121.593823245,4.11612661624,0.0,0.0,43.513341876,52.539744,7.45201951921,2.59775951921,4.83426,0.02
 11/11  05:00:00,122.493820114,4.59085469576,0.0,0.0,43.513341876,52.539744,8.22545600033,3.37119600033,4.83426,0.02
 11/11  06:00:00,122.312753046,4.4405544459,0.0,0.0,43.513341876,52.539744,9.12276418227,4.26850418227,4.83426,0.02
 11/11  07:00:00,113.527359176,4.59085469576,0.0,0.0,43.513341876,52.539744,10.4386824542,5.58442245415,4.83426,0.02
 11/11  08:00:00,104.275943466,4.4405544459,0.0,0.0,43.513341876,52.539744,18.0428470379,4.59572047313,4.83426,8.61286656472
 11/11  09:00:00,104.425666552,4.59085469576,0.0,0.0,43.513341876,52.539744,10.1526410494,5.29838104941,4.83426,0.02
 11/11  10:00:00,104.303244587,4.4405544459,0.0,0.0,43.513341876,52.539744,10.2335147951,5.37925479508,4.83426,0.02
 11/11  11:00:00,104.223924438,4.37497694378,0.0,0.0,43.513341876,52.539744,18.907641841,5.45242561948,4.83426,8.62095622154
 11/11  12:00:00,104.93851232,4.14836018968,0.0,0.0,43.513341876,52.539744,9.89337852842,5.03911852842,4.83426,0.02
 11/11  13:00:00,103.968403235,4.15560205099,0.0,0.0,43.513341876,52.539744,9.95813327748,5.10387327748,4.83426,0.02
 11/11  14:00:00,103.666356959,3.78592690833,0.0,0.0,43.513341876,52.539744,9.36300455222,4.50874455222,4.83426,0.02
 11/11  15:00:00,104.165784395,4.26354092698,0.0,0.0,43.513341876,52.539744,19.1229391568,5.67492572153,4.83426,8.61375343526
 11/11  16:00:00,107.077163504,4.22725703221,0.0,0.0,43.513341876,52.539744,11.5266495359,6.67238953586,4.83426,0.02
 11/11  17:00:00,122.160049202,4.59085469576,0.0,0.0,43.513341876,52.539744,14.3241508487,9.46989084873,4.83426,0.02
 11/11  18:00:00,122.006931845,4.4405544459,0.0,0.0,43.513341876,52.539744,17.0019223117,12.1476623117,4.83426,0.02
 11/11  19:00:00,122.15902749,4.59085469576,0.0,0.0,43.513341876,52.539744,28.7945945241,15.3481489879,4.83426,8.61218553615
 11/11  20:00:00,127.128849166,9.12482149388,0.0,0.0,43.513341876,52.539744,27.6469485712,22.7926885712,4.83426,0.02
 11/11  21:00:00,127.681453026,9.70096420265,0.0,0.0,43.513341876,52.539744,33.1700223511,28.3157623511,4.83426,0.02
 11/11  22:00:00,132.370416109,14.5602725204,0.0,0.0,43.513341876,52.539744,65.1584508723,60.3041908723,4.83426,0.02
 11/11  23:00:00,138.559820454,21.0558776127,0.0,0.0,43.513341876,52.539744,73.9830521985,69.1287921985,4.83426,0.02
 11/11  24:00:00,148.528187301,29.9762739422,0.0,0.0,43.513341876,52.539744,117.351131978,103.903123759,4.83426,8.61374821908
 11/12  01:00:00,152.990027815,35.4498571332,0.0,0.0,43.513341876,52.539744,104.233431944,99.3791719439,4.83426,0.02
 11/12  02:00:00,155.125320788,37.4971875131,0.0,0.0,43.513341876,52.539744,154.382629371,149.528369371,4.83426,0.02
 11/12  03:00:00,155.518919198,37.9211611039,0.0,0.0,43.513341876,52.539744,138.87002311,134.01576311,4.83426,0.02
 11/12  04:00:00,151.38316201,33.6766044824,0.0,0.0,43.513341876,52.539744,193.404645294,188.550385294,4.83426,0.02
 11/12  05:00:00,155.164299297,37.1130182514,0.0,0.0,43.513341876,52.539744,157.046866394,143.598816538,4.83426,8.61378985626
 11/12  06:00:00,162.53378428,44.4035877992,0.0,0.0,43.513341876,52.539744,200.420268404,195.566008404,4.83426,0.02
 11/12  07:00:00,151.594695281,42.4765099098,0.0,0.0,43.513341876,52.539744,158.479754045,153.625494045,4.83426,0.02
 11/12  08:00:00,115.987628168,15.9760542766,0.0,0.0,43.513341876,52.539744,131.607083708,126.752823708,4.83426,0.02
 11/12  09:00:00,111.930449317,12.0047666079,0.0,0.0,43.513341876,52.539744,83.857355981,70.4010400037,4.83426,8.62205597732
 11/12  10:00:00,110.348766091,10.3716839756,0.0,0.0,43.513341876,52.539744,83.7191948854,78.8649348854,4.83426,0.02
 11/12  11:00:00,109.421227912,9.53346263716,0.0,0.0,43.513341876,52.539744,71.3603617775,49.0588266071,4.83426,17.4672751704
 11/12  12:00:00,111.180389008,10.3716839756,0.0,0.0,43.513341876,52.539744,57.9387315328,44.4398728594,4.83426,8.66459867336
 11/12  13:00:00,104.355996924,4.59085469576,0.0,0.0,43.513341876,52.539744,38.5982420803,25.0999767262,4.83426,8.66400535417
 11/12  14:00:00,104.259668272,4.4405544459,0.0,0.0,43.513341876,52.539744,31.6381452014,18.1393103418,4.83426,8.66457485963
 11/12  15:00:00,104.204221457,4.37264551657,0.0,0.0,43.513341876,52.539744,19.979025311,15.124765311,4.83426,0.02
 11/12  16:00:00,107.094221401,4.2983561701,0.0,0.0,43.513341876,52.539744,32.6374747531,19.1469595169,4.83426,8.65625523617
 11/12  17:00:00,122.128547011,4.59085469576,0.0,0.0,43.513341876,52.539744,28.7914884101,23.9372284101,4.83426,0.02
 11/12  18:00:00,121.991482317,4.4405544459,0.0,0.0,43.513341876,52.539744,47.5128169116,34.0647555666,4.83426,8.61380134501
 11/12  19:00:00,129.786554815,12.2253540611,0.0,0.0,43.513341876,52.539744,50.5013127522,45.6470527522,4.83426,0.02
 11/12  20:00:00,131.048517127,13.0104895118,0.0,0.0,43.513341876,52.539744,79.4728833585,74.6186233585,4.83426,0.02
 11/12  21:00:00,134.35336039,16.3469419797,0.0,0.0,43.513341876,52.539744,79.1336285958,74.2793685958,4.83426,0.02
 11/12  22:00:00,152.497595413,34.564791108,0.0,0.0,43.513341876,52.539744,186.211968416,145.990371554,4.83426,35.3873368621
 11/12  23:00:00,151.881247474,34.3211655264,0.0,0.0,43.513341876,52.539744,134.150757904,129.296497904,4.83426,0.02
 11/12  24:00:00,158.152255947,39.4941482176,0.0,0.0,43.513341876,52.539744,189.945660365,185.091400365,4.83426,0.02
 11/13  01:00:00,161.803397273,44.1798797455,0.0,0.0,43.513341876,52.539744,172.878944216,159.423196639,4.83426,8.62148757763
 11/13  02:00:00,162.072016202,44.3032528365,0.0,0.0,43.513341876,52.539744,227.348975793,222.494715793,4.83426,0.02
 11/13  03:00:00,157.325970127,39.6245309395,0.0,0.0,43.513341876,52.539744,196.160005127,191.305745127,4.83426,0.02
 11/13  04:00:00,168.08964496,50.2211315344,0.0,0.0,43.513341876,52.539744,263.333282798,249.876943875,4.83426,8.62207892321
 11/13  05:00:00,161.131752881,42.950853176,0.0,0.0,43.513341876,52.539744,209.329906432,204.475646432,4.83426,0.02
 11/13  06:00:00,168.538561688,50.2211315344,0.0,0.0,43.513341876,52.539744,263.77898126,258.92472126,4.83426,0.02
 11/13  07:00:00,189.605418275,73.3384168948,0.0,0.0,43.513341876,53.238744,3359.95049433,3348.49667816,4.83426,6.61955616801
 11/13  08:00:00,357.64533743,73.3384168948,0.0,0.0,220.879908,53.238744,2871.21587246,2837.89044263,4.83426,28.4911698292
 11/13  09:00:00,448.204191724,73.3384168948,0.0,0.0,220.879908,145.652643033,2506.74256148,2434.94260495,36.25695,35.5430065383
 11/13  10:00:00,447.635897292,73.3384168948,0.0,0.0,220.879908,145.652643033,2227.67982321,2146.42552688,36.25695,44.9973463307
 11/13  11:00:00,453.438212507,73.3384168948,0.0,0.0,220.879908,151.653867033,1938.45260918,1836.03867175,48.3426,54.0713374297
 11/13  12:00:00,454.398992738,73.3384168948,0.0,0.0,220.879908,151.653867033,1693.54434247,1590.89149078,48.3426,54.3102516894
 11/13  13:00:00,453.323334493,73.3384168948,0.0,0.0,220.879908,151.653867033,1567.99472346,1465.13554531,48.3426,54.5165781433
 11/13  14:00:00,447.314294528,73.3384168948,0.0,0.0,220.879908,145.652643033,1509.28300253,1421.39569582,24.1713,63.7160067101
 11/13  15:00:00,447.285335991,73.3384168948,0.0,0.0,220.879908,145.652643033,1476.40496903,1398.2218149,24.1713,54.0118541323
 11/13  16:00:00,442.405999445,73.3384168948,0.0,0.0,220.879908,137.835547516,1394.6967434,1344.74781692,4.83426,45.1146664777
 11/13  17:00:00,452.355927807,73.3384168948,0.0,0.0,220.879908,133.019064,1355.01478121,1305.48362162,4.83426,44.6968995851
 11/13  18:00:00,372.660702509,73.3384168948,0.0,0.0,220.879908,53.238744,1590.14465002,1540.61090206,4.83426,44.6994879604
 11/13  19:00:00,372.700304805,73.3384168948,0.0,0.0,220.879908,53.238744,1683.60105402,1633.86716282,4.83426,44.8996312049
 11/13  20:00:00,373.120725267,73.3384168948,0.0,0.0,220.879908,53.238744,1710.06957406,1687.84629373,4.83426,17.3890203395
 11/13  21:00:00,373.134319096,73.3384168948,0.0,0.0,220.879908,53.238744,1829.29326673,1815.76628304,4.83426,8.69272368659
 11/13  22:00:00,119.108359484,1.53499441505,0.0,0.0,43.513341876,52.539744,15.890962941,2.36401716697,4.83426,8.69268577408
 11/13  23:00:00,119.453884354,2.0500770058,0.0,0.0,43.513341876,52.539744,17.229284327,3.7439415654,4.83426,8.65108276162
 11/13  24:00:00,123.569987941,5.01744952315,0.0,0.0,43.513341876,52.539744,14.173906941,9.31964694097,4.83426,0.02
 11/14  01:00:00,123.897748518,6.3986773884,0.0,0.0,43.513341876,52.539744,26.5128576976,13.0564934864,4.83426,8.62210421118
 11/14  02:00:00,129.040122257,11.4902548985,0.0,0.0,43.513341876,52.539744,33.1674721293,28.3132121293,4.83426,0.02
 11/14  03:00:00,126.994190442,9.46474309253,0.0,0.0,43.513341876,52.539744,36.0454773949,31.1912173949,4.83426,0.02
 11/14  04:00:00,135.860690397,18.2898195026,0.0,0.0,43.513341876,52.539744,59.8876863296,46.431332529,4.83426,8.62209380061
 11/14  05:00:00,136.391063507,16.7250681776,0.0,0.0,43.513341876,52.539744,50.8661584238,46.0118984238,4.83426,0.02
 11/14  06:00:00,138.991101831,19.619015058,0.0,0.0,43.513341876,52.539744,71.6428315657,66.7885715657,4.83426,0.02
 11/14  07:00:00,192.735896784,73.3384168948,0.0,0.0,43.513341876,53.238744,2789.74009872,2776.28368442,4.83426,8.62215429785
 11/14  08:00:00,355.793873274,73.3384168948,0.0,0.0,220.879908,53.238744,2203.01275516,2171.73173335,4.83426,26.4467618097
 11/14  09:00:00,447.404776465,73.3384168948,0.0,0.0,220.879908,145.652643033,1934.44087529,1862.63822102,36.25695,35.5457042644
 11/14  10:00:00,447.38772281,73.3384168948,0.0,0.0,220.879908,145.652643033,1830.37496863,1749.1250528,36.25695,44.9929658233
 11/14  11:00:00,453.33564656,73.3384168948,0.0,0.0,220.879908,151.653867033,1749.94902947,1647.51545732,48.3426,54.0909721462
 11/14  12:00:00,454.363796269,73.3607996738,0.0,0.0,220.879908,151.653867033,1558.79227984,1456.11777329,48.3426,54.3319065502
 11/14  13:00:00,453.445505936,73.5212727742,0.0,0.0,220.879908,151.653867033,1428.87483425,1316.92249106,48.3426,63.6097431917
 11/14  14:00:00,447.206434697,73.4289085231,0.0,0.0,220.879908,145.652643033,1383.29842065,1304.49330002,24.1713,54.6338206315
 11/14  15:00:00,446.705858389,73.454544099,0.0,0.0,220.879908,145.652643033,1324.36781093,1246.16363778,24.1713,54.0328731519
 11/14  16:00:00,441.850489056,73.3853484857,0.0,0.0,220.879908,137.835547516,1291.55536781,1232.5878875,4.83426,54.1332203118
 11/14  17:00:00,452.038914561,73.3384168948,0.0,0.0,220.879908,133.019064,1195.12867145,1154.52831148,4.83426,35.7660999769
 11/14  18:00:00,372.526588402,73.3384168948,0.0,0.0,220.879908,53.238744,1347.94572451,1298.40497336,4.83426,44.7064911577
 11/14  19:00:00,372.58115753,73.3384168948,0.0,0.0,220.879908,53.238744,1394.87903864,1345.14522256,4.83426,44.8995560818
 11/14  20:00:00,372.567612723,73.3384168948,0.0,0.0,220.879908,53.238744,1420.29472835,1398.06875302,4.83426,17.3917153277
 11/14  21:00:00,372.577950013,73.3384168948,0.0,0.0,220.879908,53.238744,1458.57956818,1445.05256188,4.83426,8.69274630223
 11/14  22:00:00,118.569508375,1.27916201254,0.0,0.0,43.513341876,52.539744,22.6092323669,0.409074333938,4.83426,17.3658980329
 11/14  23:00:00,119.166427705,1.74431183528,0.0,0.0,43.513341876,52.539744,5.70099272492,0.846732724925,4.83426,0.02
 11/14  24:00:00,119.929653887,1.39544946822,0.0,0.0,43.513341876,52.539744,14.5082527097,1.03531511833,4.83426,8.63867759133
 11/15  01:00:00,119.232017308,1.74431183528,0.0,0.0,43.513341876,52.539744,6.26518451443,1.41092451443,4.83426,0.02
 11/15  02:00:00,119.016488741,1.53592751849,0.0,0.0,43.513341876,52.539744,15.025191352,1.5687886732,4.83426,8.62214267883
 11/15  03:00:00,121.919385011,4.43913848981,0.0,0.0,43.513341876,52.539744,7.45939918102,2.60513918102,4.83426,0.02
 11/15  04:00:00,121.705524943,4.2298373705,0.0,0.0,43.513341876,52.539744,7.9994635504,3.1452035504,4.83426,0.02
 11/15  05:00:00,122.704401631,4.80157177116,0.0,0.0,43.513341876,52.539744,17.7833707129,4.32699150324,4.83426,8.62211920967
 11/15  06:00:00,122.103173338,4.2298373705,0.0,0.0,43.513341876,52.539744,10.3889231679,5.53466316791,4.83426,0.02
 11/15  07:00:00,190.812666612,73.3384168948,0.0,0.0,43.513341876,53.238744,2190.88814915,2186.03388915,4.83426,0.02
 11/15  08:00:00,355.125636381,73.3384168948,0.0,0.0,220.879908,53.238744,1819.55848324,1788.27604415,4.83426,26.4481790987
 11/15  09:00:00,447.273825716,73.3384168948,0.0,0.0,220.879908,145.652643033,1598.21435832,1526.40571512,36.25695,35.5516931977
 11/15  10:00:00,447.308315286,73.3384168948,0.0,0.0,220.879908,145.652643033,1553.58551339,1463.31836874,36.25695,54.0101946506
 11/15  11:00:00,453.223009779,73.3384168948,0.0,0.0,220.879908,151.653867033,1486.87223328,1384.45222971,48.3426,54.0774035677
 11/15  12:00:00,454.062776759,73.3384168948,0.0,0.0,220.879908,151.653867033,1417.27776074,1314.62191337,48.3426,54.3132473744
 11/15  13:00:00,453.029104819,73.3384168948,0.0,0.0,220.879908,151.653867033,1410.70393051,1307.84095257,48.3426,54.5203779335
 11/15  14:00:00,447.062165971,73.3384168948,0.0,0.0,220.879908,145.652643033,1419.0072164,1331.09168229,24.1713,63.744234114
 11/15  15:00:00,446.943870827,73.3384168948,0.0,0.0,220.879908,145.652643033,1385.78263511,1316.59175093,24.1713,45.0195841835
 11/15  16:00:00,442.090299059,73.3384168948,0.0,0.0,220.879908,137.835547516,1327.94245475,1268.95314218,4.83426,54.155052576
 11/15  17:00:00,452.069306704,73.3384168948,0.0,0.0,220.879908,133.019064,1224.90773338,1175.36297037,4.83426,44.7105030046
 11/15  18:00:00,372.316556144,73.3384168948,0.0,0.0,220.879908,53.238744,1329.58915716,1280.04658919,4.83426,44.7083079753
 11/15  19:00:00,372.331243456,73.3384168948,0.0,0.0,220.879908,53.238744,1346.23762737,1296.49561527,4.83426,44.9077520933
 11/15  20:00:00,372.734696404,73.3384168948,0.0,0.0,220.879908,53.238744,1327.42174564,1305.19805295,4.83426,17.3894326855
 11/15  21:00:00,372.951910851,73.3384168948,0.0,0.0,220.879908,53.238744,1376.58242626,1363.05526271,4.83426,8.69290355717
 11/15  22:00:00,118.472897603,0.87215591764,0.0,0.0,43.513341876,52.539744,13.710408634,0.183246442518,4.83426,8.69290219152
 11/15  23:00:00,118.814690652,1.39544946822,0.0,0.0,43.513341876,52.539744,14.0863167305,0.601168592571,4.83426,8.65088813798
 11/15  24:00:00,120.279430606,1.74431183528,0.0,0.0,43.513341876,52.539744,5.91178867711,1.05752867711,4.83426,0.02
 11/16  01:00:00,119.685419228,2.1946067088,0.0,0.0,43.513341876,52.539744,15.0491463384,1.59271130977,4.83426,8.62217502859
 11/16  02:00:00,122.07089536,4.57869973755,0.0,0.0,43.513341876,52.539744,7.8301406305,2.9758806305,4.83426,0.02
 11/16  03:00:00,121.947948466,4.45270940411,0.0,0.0,43.513341876,52.539744,9.89907092641,5.04481092641,4.83426,0.02
 11/16  04:00:00,127.183682715,9.68880924444,0.0,0.0,43.513341876,52.539744,22.290200415,8.83402958602,4.83426,8.62191082894
 11/16  05:00:00,127.496815311,9.56281891099,0.0,0.0,43.513341876,52.539744,18.1742781707,13.3200181707,4.83426,0.02
 11/16  06:00:00,126.314321217,8.41128186772,0.0,0.0,43.513341876,52.539744,20.1440575404,15.2897975404,4.83426,0.02
 11/16  07:00:00,191.428139674,73.3384168948,0.0,0.0,43.513341876,53.238744,2519.56449647,2506.10798394,4.83426,8.62225253162
 11/16  08:00:00,355.355161602,73.3384168948,0.0,0.0,220.879908,53.238744,2055.61472732,2024.33011609,4.83426,26.4503512337
 11/16  09:00:00,447.286174431,73.3384168948,0.0,0.0,220.879908,145.652643033,1671.5751559,1599.76593592,36.25695,35.5522699765
 11/16  10:00:00,447.306039418,73.3384168948,0.0,0.0,220.879908,145.652643033,1536.04343301,1447.5565355,36.25695,52.2299475106
 11/16  11:00:00,453.223240459,73.3384168948,0.0,0.0,220.879908,151.653867033,1477.53044402,1382.32368583,48.3426,46.864158195
 11/16  12:00:00,454.060794415,73.3449129945,0.0,0.0,220.879908,151.653867033,1394.51658127,1291.82387914,48.3426,54.3501021304
 11/16  13:00:00,453.003983981,73.6417257392,0.0,0.0,220.879908,151.653867033,1341.64411941,1229.68308575,48.3426,63.6184336646
 11/16  14:00:00,447.12338622,73.9202626636,0.0,0.0,220.879908,145.652643033,1325.00727943,1237.07041574,24.1713,63.7655636865
 11/16  15:00:00,447.123874738,73.6260988116,0.0,0.0,220.879908,145.652643033,1355.50131066,1286.29033629,24.1713,45.0396743669
 11/16  16:00:00,442.464965538,73.4040809627,0.0,0.0,220.879908,137.835547516,1352.98132456,1293.99360006,4.83426,54.1534644957
 11/16  17:00:00,452.317507409,73.3384168948,0.0,0.0,220.879908,133.019064,1294.13927345,1244.59343606,4.83426,44.7115773965
 11/16  18:00:00,372.566052851,73.3384168948,0.0,0.0,220.879908,53.238744,1419.72767965,1379.11949123,4.83426,35.7739284202
 11/16  19:00:00,372.58604275,73.3384168948,0.0,0.0,220.879908,53.238744,1463.04853245,1404.31791175,4.83426,53.8963607009
 11/16  20:00:00,373.010325954,73.3384168948,0.0,0.0,220.879908,53.238744,1510.90308264,1497.36243254,4.83426,8.70639010349
 11/16  21:00:00,373.013347481,73.3384168948,0.0,0.0,220.879908,53.238744,1642.96131961,1620.76104045,4.83426,17.366019169
 11/16  22:00:00,118.99075621,1.39544946822,0.0,0.0,43.513341876,52.539744,14.122241224,0.594583230049,4.83426,8.69339799397
 11/16  23:00:00,119.175001248,1.74431183528,0.0,0.0,43.513341876,52.539744,14.6689739227,1.18317581163,4.83426,8.65153811104
 11/16  24:00:00,120.103501143,1.55781618347,0.0,0.0,43.513341876,52.539744,6.6602679852,1.8060079852,4.83426,0.02
 11/17  01:00:00,122.412227126,4.90951064716,0.0,0.0,43.513341876,52.539744,17.0591466193,3.60292875424,4.83426,8.62195786509
 11/17  02:00:00,121.517999574,4.01395961852,0.0,0.0,43.513341876,52.539744,10.6049413059,5.7506813059,4.83426,0.02
 11/17  03:00:00,128.200698862,10.6953489752,0.0,0.0,43.513341876,52.539744,14.3978165709,9.54355657094,4.83426,0.02
 11/17  04:00:00,128.338549734,10.827438961,0.0,0.0,43.513341876,52.539744,21.5642274593,16.7099674593,4.83426,0.02
 11/17  05:00:00,135.594472626,15.9386020458,0.0,0.0,43.513341876,52.539744,39.4775301576,26.0220515178,4.83426,8.62121863973
 11/17  06:00:00,152.595969046,33.245592711,0.0,0.0,43.513341876,52.539744,51.4473899866,46.5931299866,4.83426,0.02
 11/17  07:00:00,192.665341294,73.3384168948,0.0,0.0,43.513341876,53.238744,2967.85440269,2963.00014269,4.83426,0.02
 11/17  08:00:00,355.721535945,73.3384168948,0.0,0.0,220.879908,53.238744,2376.03395651,2335.94273933,4.83426,35.2569571792
 11/17  09:00:00,447.360746846,73.3384168948,0.0,0.0,220.879908,145.652643033,1937.32555998,1865.51073897,36.25695,35.5578710121
 11/17  10:00:00,447.337909884,73.3384168948,0.0,0.0,220.879908,145.652643033,1684.90732327,1603.62573667,36.25695,45.0246365986
 11/17  11:00:00,453.310918777,73.3416786145,0.0,0.0,220.879908,151.653867033,1550.92226825,1448.4786145,48.3426,54.1010537437
 11/17  12:00:00,454.513202778,73.5312578216,0.0,0.0,220.879908,151.653867033,1428.72011692,1326.03118731,48.3426,54.3463296117
 11/17  13:00:00,452.962825282,73.6022418942,0.0,0.0,220.879908,151.653867033,1341.8121162,1229.82957631,48.3426,63.639939892
 11/17  14:00:00,446.011215739,73.415225042,0.0,0.0,220.879908,145.652643033,1250.25617087,1171.43160124,24.1713,54.6532696358
 11/17  15:00:00,445.842883924,73.4604724035,0.0,0.0,220.879908,145.652643033,1229.16303448,1150.94123508,24.1713,54.050499404
 11/17  16:00:00,441.200392756,73.4217829964,0.0,0.0,220.879908,137.835547516,1221.62724133,1162.63970643,4.83426,54.153274896
 11/17  17:00:00,451.202113495,73.3384168948,0.0,0.0,220.879908,133.019064,1125.41229332,1075.86205642,4.83426,44.715976906
 11/17  18:00:00,371.434229369,73.3384168948,0.0,0.0,220.879908,53.238744,1203.93416604,1163.32506733,4.83426,35.7748387008
 11/17  19:00:00,371.452627883,73.3384168948,0.0,0.0,220.879908,53.238744,1238.80791885,1180.07759094,4.83426,53.8960679087
 11/17  20:00:00,371.431205303,73.3384168948,0.0,0.0,220.879908,53.238744,1205.4168731,1191.87701401,4.83426,8.70559909233
 11/17  21:00:00,371.104379135,73.3384168948,0.0,0.0,220.879908,53.238744,1159.57705008,1146.05013715,4.83426,8.69265293594
 11/17  22:00:00,117.29625107,0.0,0.0,0.0,43.513341876,52.539744,22.2006440998,0.0,4.83426,17.3663840998
 11/17  23:00:00,118.463801507,1.04658710117,0.0,0.0,43.513341876,52.539744,5.13620112202,0.281941122023,4.83426,0.02
 11/17  24:00:00,120.107735634,1.56988065175,0.0,0.0,43.513341876,52.539744,14.0543406536,0.58108251614,4.83426,8.63899813745
 11/18  01:00:00,118.888263745,1.39544946822,0.0,0.0,43.513341876,52.539744,5.55143695663,0.697176956626,4.83426,0.02
 11/18  02:00:00,119.234136911,1.74431183528,0.0,0.0,43.513341876,52.539744,6.00657310069,1.15231310069,4.83426,0.02
 11/18  03:00:00,118.87744156,1.39544946822,0.0,0.0,43.513341876,52.539744,14.5325522785,1.0845501245,4.83426,8.61374215404
 11/18  04:00:00,119.222877271,1.74431183528,0.0,0.0,43.513341876,52.539744,6.51802003717,1.66376003717,4.83426,0.02
 11/18  05:00:00,119.945155302,2.04491632922,0.0,0.0,43.513341876,52.539744,6.43976624188,1.58550624188,4.83426,0.02
 11/18  06:00:00,122.021055965,4.14694423359,0.0,0.0,43.513341876,52.539744,7.70010727879,2.84584727879,4.83426,0.02
 11/18  07:00:00,115.788658523,3.86770968999,0.0,0.0,43.513341876,52.539744,16.301601681,2.85507492745,4.83426,8.61226675356
 11/18  08:00:00,103.331043055,3.49231669602,0.0,0.0,43.513341876,52.539744,7.58447867209,2.73021867209,4.83426,0.02
 11/18  09:00:00,103.190705276,3.35933208094,0.0,0.0,43.513341876,52.539744,7.16739355267,2.31313355267,4.83426,0.02
 11/18  10:00:00,104.003999745,4.14694423359,0.0,0.0,43.513341876,52.539744,7.94730946926,3.09304946926,4.83426,0.02
 11/18  11:00:00,102.335130273,2.48366611481,0.0,0.0,43.513341876,52.539744,24.3320115895,2.02597296017,4.83426,17.4717786294
 11/18  12:00:00,103.137045407,2.35067950263,0.0,0.0,43.513341876,52.539744,15.5131300246,2.01354746753,4.83426,8.66532255712
 11/18  13:00:00,101.203405241,1.39544946822,0.0,0.0,43.513341876,52.539744,14.7178320974,1.21815919215,4.83426,8.66541290527
 11/18  14:00:00,100.931710247,1.04658710117,0.0,0.0,43.513341876,52.539744,14.2540092993,0.762979534126,4.83426,8.65676976515
 11/18  15:00:00,100.938403831,1.04658710117,0.0,0.0,43.513341876,52.539744,14.1675690886,0.676888281466,4.83426,8.65642080713
 11/18  16:00:00,104.249840064,1.39544946822,0.0,0.0,43.513341876,52.539744,14.3912548923,0.899925676922,4.83426,8.65706921534
 11/18  17:00:00,118.993259109,1.39544946822,0.0,0.0,43.513341876,52.539744,5.74446754295,0.890207542945,4.83426,0.02
 11/18  18:00:00,120.630223519,3.03293511468,0.0,0.0,43.513341876,52.539744,6.56893001897,1.71467001897,4.83426,0.02
 11/18  19:00:00,121.248218847,3.66509725146,0.0,0.0,43.513341876,52.539744,7.09793543892,2.24367543892,4.83426,0.02
 11/18  20:00:00,121.678595318,3.66509725146,0.0,0.0,43.513341876,52.539744,7.6507730151,2.7965130151,4.83426,0.02
 11/18  21:00:00,121.703105287,3.708194448,0.0,0.0,43.513341876,52.539744,17.0943619178,3.64617437936,4.83426,8.61392753847
 11/18  22:00:00,122.365810646,4.5606482801,0.0,0.0,43.513341876,52.539744,37.8470628221,6.45377374466,4.83426,26.5590290774
 11/18  23:00:00,121.832747911,4.36282198557,0.0,0.0,43.513341876,52.539744,12.8427035814,7.98844358143,4.83426,0.02
 11/18  24:00:00,123.110754178,4.66858715609,0.0,0.0,43.513341876,52.539744,23.5308694006,10.0826635621,4.83426,8.61394583855
 11/19  01:00:00,121.833846045,4.36282198557,0.0,0.0,43.513341876,52.539744,16.2034363966,11.3491763966,4.83426,0.02
 11/19  02:00:00,122.142592955,4.66858715609,0.0,0.0,43.513341876,52.539744,19.0151737378,14.1609137378,4.83426,0.02
 11/19  03:00:00,121.846175696,4.36282198557,0.0,0.0,43.513341876,52.539744,19.6639471174,14.8096871174,4.83426,0.02
 11/19  04:00:00,122.163485551,4.66858715609,0.0,0.0,43.513341876,52.539744,30.9818750354,17.533661884,4.83426,8.61395315132
 11/19  05:00:00,125.690388306,7.76956165683,0.0,0.0,43.513341876,52.539744,24.8297407664,19.9754807664,4.83426,0.02
 11/19  06:00:00,124.268726832,6.37195699172,0.0,0.0,43.513341876,52.539744,26.6056637555,21.7514037555,4.83426,0.02
 11/19  07:00:00,119.13768093,7.20177171162,0.0,0.0,43.513341876,52.539744,28.9339250873,24.0796650873,4.83426,0.02
 11/19  08:00:00,106.214859916,6.37195699172,0.0,0.0,43.513341876,52.539744,21.8527107578,16.9984507578,4.83426,0.02
 11/19  09:00:00,104.205043556,4.36282198557,0.0,0.0,43.513341876,52.539744,26.4463757299,12.9898150959,4.83426,8.62230063397
 11/19  10:00:00,104.545804413,4.66858715609,0.0,0.0,43.513341876,52.539744,15.365658789,10.511398789,4.83426,0.02
 11/19  11:00:00,103.152368608,3.27129117514,0.0,0.0,43.513341876,52.539744,27.6629889219,5.35487284055,4.83426,17.4738560813
 11/19  12:00:00,104.317780675,3.54272734841,0.0,0.0,43.513341876,52.539744,19.5945342257,6.09646196418,4.83426,8.66381226153
 11/19  13:00:00,103.64282828,3.83952843499,0.0,0.0,43.513341876,52.539744,19.8127126165,6.31277721063,4.83426,8.66567540586
 11/19  14:00:00,103.887905046,4.01395961852,0.0,0.0,43.513341876,52.539744,20.1313519996,6.63182679809,4.83426,8.66526520152
 11/19  15:00:00,100.93111088,1.04658710117,0.0,0.0,43.513341876,52.539744,14.8882188516,1.39709597297,4.83426,8.65686287864
 11/19  16:00:00,108.850120605,3.01046971389,0.0,0.0,43.513341876,52.539744,18.723209281,5.23239527035,4.83426,8.65655401066
 11/19  17:00:00,120.950375735,3.35933208094,0.0,0.0,43.513341876,52.539744,12.0340063586,7.17974635856,4.83426,0.02
 11/19  18:00:00,122.43973969,4.84301833962,0.0,0.0,43.513341876,52.539744,16.5717946756,11.7175346756,4.83426,0.02
 11/19  19:00:00,121.479109561,3.89767216283,0.0,0.0,43.513341876,52.539744,16.5915907307,11.7373307307,4.83426,0.02
 11/19  20:00:00,123.027213005,5.01744952315,0.0,0.0,43.513341876,52.539744,23.1276760617,18.2734160617,4.83426,0.02
 11/19  21:00:00,121.991319632,4.01395961852,0.0,0.0,43.513341876,52.539744,30.4370806464,16.988993968,4.83426,8.61382667841
 11/19  22:00:00,122.822015937,5.01744952315,0.0,0.0,43.513341876,52.539744,63.0059787011,31.6140938801,4.83426,26.557624821
 11/19  23:00:00,121.474521192,4.01395961852,0.0,0.0,43.513341876,52.539744,33.6743886616,28.8201286616,4.83426,0.02
 11/19  24:00:00,123.462347581,5.01744952315,0.0,0.0,43.513341876,52.539744,52.8609942892,39.4127417144,4.83426,8.61399257479
 11/20  01:00:00,121.469019222,4.01395961852,0.0,0.0,43.513341876,52.539744,40.494830542,35.640570542,4.83426,0.02
 11/20  02:00:00,125.463032741,7.9983467355,0.0,0.0,43.513341876,52.539744,55.2452043684,50.3909443684,4.83426,0.02
 11/20  03:00:00,123.168615785,5.71732945415,0.0,0.0,43.513341876,52.539744,55.7143816262,42.2580508327,4.83426,8.62207079353
 11/20  04:00:00,127.597724495,10.12755903,0.0,0.0,43.513341876,52.539744,63.1667341186,58.3124741186,4.83426,0.02
 11/20  05:00:00,124.168805683,6.28511939935,0.0,0.0,43.513341876,52.539744,54.3232675024,49.4690075024,4.83426,0.02
 11/20  06:00:00,124.597015399,6.72081935877,0.0,0.0,43.513341876,52.539744,77.1730549538,63.7164150933,4.83426,8.62237986058
 11/20  07:00:00,189.998007328,73.3384168948,0.000880591559948,0.0,43.513341876,53.238744,2454.53292293,2449.67866293,4.83426,0.02
 11/20  08:00:00,353.869755045,73.3384168948,0.0,0.0,220.879908,53.238744,1636.83471503,1605.54688036,4.83426,26.4535746699
 11/20  09:00:00,445.376468401,73.3384168948,0.00187282239726,0.0,220.879908,145.652643033,1363.73976049,1291.9209285,36.25695,35.5618819871
 11/20  10:00:00,445.359683422,73.3384168948,0.00157490122636,0.0,220.879908,145.652643033,1313.49773672,1223.2054777,36.25695,54.035309022
 11/20  11:00:00,451.18089341,73.3384168948,0.00113253311501,0.0,220.879908,151.653867033,1206.43499666,1105.44202112,48.3426,52.6503755408
 11/20  12:00:00,452.1231739,73.3700404781,0.0,0.0,220.879908,151.653867033,1115.20891144,1011.04962119,48.3426,55.8166902506
 11/20  13:00:00,451.452841867,73.7570649024,0.0,0.0,220.879908,151.653867033,1060.09884209,957.19431812,48.3426,54.5619239662
 11/20  14:00:00,445.489219416,73.8354363657,0.0,0.0,220.879908,145.652643033,1036.08190857,948.122042549,24.1713,63.7885660186
 11/20  15:00:00,445.289092349,73.6765509145,0.0,0.0,220.879908,145.652643033,1023.34442137,945.114556071,24.1713,54.0585653
 11/20  16:00:00,443.197815502,73.4105076129,0.0,0.0,220.879908,137.835547516,1003.16462375,944.166200636,4.83426,54.1641631128
 11/20  17:00:00,450.234817852,73.3384168948,0.0,0.0,220.879908,133.019064,959.156990786,918.536321888,4.83426,35.7864088982
 11/20  18:00:00,370.774414028,73.3384168948,0.0,0.0,220.879908,53.238744,1142.09077862,1092.52531805,4.83426,44.7312005683
 11/20  19:00:00,371.245841231,73.3384168948,0.0,0.0,220.879908,53.238744,1246.8163612,1189.88831978,4.83426,52.0937814148
 11/20  20:00:00,371.895208994,73.3384168948,0.0,0.0,220.879908,53.238744,1231.46588303,1216.17066413,4.83426,10.4609589022
 11/20  21:00:00,371.870953706,73.3384168948,0.0,0.0,220.879908,53.238744,1237.08944225,1223.56086707,4.83426,8.69431517699
 11/20  22:00:00,117.602276292,0.0,0.0,0.0,43.513341876,52.539744,22.2031995363,0.0,4.83426,17.3689395363
 11/20  23:00:00,118.101562116,0.697724734112,0.0,0.0,43.513341876,52.539744,5.04202989276,0.187769892761,4.83426,0.02
 11/20  24:00:00,119.910673344,1.39544946822,0.0,0.0,43.513341876,52.539744,13.8945247373,0.421403000689,4.83426,8.63886173657
 11/21  01:00:00,118.870411629,1.39544946822,0.0,0.0,43.513341876,52.539744,5.5056121642,0.651352164199,4.83426,0.02
 11/21  02:00:00,119.216705784,1.74431183528,0.0,0.0,43.513341876,52.539744,14.5129059785,1.05620578876,4.83426,8.62244018973
 11/21  03:00:00,120.498715622,3.02943797387,0.0,0.0,43.513341876,52.539744,6.52883131049,1.67457131049,4.83426,0.02
 11/21  04:00:00,121.758655187,4.29086273491,0.0,0.0,43.513341876,52.539744,7.4832104956,2.6289504956,4.83426,0.02
 11/21  05:00:00,124.260983148,4.66858715609,0.0,0.0,43.513341876,52.539744,17.0756295136,3.62004291894,4.83426,8.62132659471
 11/21  06:00:00,123.617047643,4.36282198557,0.0,0.0,43.513341876,52.539744,9.61393652558,4.75967652558,4.83426,0.02
 11/21  07:00:00,194.507481775,73.3384168948,0.0,0.0,43.513341876,53.238744,2234.57344444,2229.71918444,4.83426,0.02
 11/21  08:00:00,355.19470875,73.3384168948,0.0,0.0,220.879908,53.238744,1881.85320315,1848.71310815,4.83426,28.3058350053
 11/21  09:00:00,447.2183263,73.3384168948,0.0,0.0,220.879908,145.652643033,1571.01018187,1492.16509555,36.25695,42.5881363235
 11/21  10:00:00,446.551655649,73.3384168948,0.00155061182016,0.0,220.879908,145.652643033,1393.64037248,1312.34127903,36.25695,45.0421434531
 11/21  11:00:00,451.920127888,73.3384168948,0.00113349532607,0.0,220.879908,151.653867033,1323.64910783,1221.17996509,48.3426,54.1265427415
 11/21  12:00:00,452.525377878,73.3384168948,0.0,0.0,220.879908,151.653867033,1210.38424135,1107.66584944,48.3426,54.3757919025
 11/21  13:00:00,451.365742527,73.3384168948,0.0,0.0,220.879908,151.653867033,1191.90937677,1079.89504238,48.3426,63.6717343822
 11/21  14:00:00,445.39677456,73.3384168948,0.0,0.0,220.879908,145.652643033,1199.05641473,1111.07701113,24.1713,63.8081035997
 11/21  15:00:00,445.378459752,73.3384168948,0.0,0.0,220.879908,145.652643033,1174.95917202,1105.71757077,24.1713,45.0703012464
 11/21  16:00:00,443.485545669,73.3384168948,0.0,0.0,220.879908,137.835547516,1112.11974671,1053.10242559,4.83426,54.1830611176
 11/21  17:00:00,450.397049497,73.3384168948,0.0,0.0,220.879908,133.019064,996.147648814,946.572730185,4.83426,44.7406586289
 11/21  18:00:00,370.63925194,73.3384168948,0.0,0.0,220.879908,53.238744,1089.3020732,1039.72979891,4.83426,44.7380142947
 11/21  19:00:00,370.654249206,73.3384168948,0.0,0.0,220.879908,53.238744,1104.59831198,1054.82062566,4.83426,44.9434263193
 11/21  20:00:00,370.632751037,73.3384168948,0.0,0.0,220.879908,53.238744,1085.90171527,1063.67511042,4.83426,17.3923448508
 11/21  21:00:00,370.632492591,73.3384168948,0.0,0.0,220.879908,53.238744,1087.79417185,1074.26558241,4.83426,8.69432943546
 11/21  22:00:00,117.361067611,0.0,0.0,0.0,43.513341876,52.539744,13.5286771061,0.0,4.83426,8.69441710614
 11/21  23:00:00,117.45482027,0.0,0.0,0.0,43.513341876,52.539744,13.4861645815,0.0,4.83426,8.6519045815
 11/21  24:00:00,118.536378485,0.0,0.0,0.0,43.513341876,52.539744,13.4732441354,0.0,4.83426,8.63898413543
 11/22  01:00:00,118.560904459,1.04658710117,0.0,0.0,43.513341876,52.539744,5.19706598394,0.342805983939,4.83426,0.02
 11/22  02:00:00,118.909270431,1.39544946822,0.0,0.0,43.513341876,52.539744,5.37765893738,0.523398937382,4.83426,0.02
 11/22  03:00:00,118.903105019,1.39544946822,0.0,0.0,43.513341876,52.539744,14.0170568997,0.560494072301,4.83426,8.62230282742
 11/22  04:00:00,118.897984688,1.39544946822,0.0,0.0,43.513341876,52.539744,5.56515395904,0.71089395904,4.83426,0.02
 11/22  05:00:00,118.971861753,1.04658710117,0.0,0.0,43.513341876,52.539744,5.52520976198,0.670949761983,4.83426,0.02
 11/22  06:00:00,119.289781898,1.39544946822,0.0,0.0,43.513341876,52.539744,14.5070232919,1.05031569402,4.83426,8.62244759788
 11/22  07:00:00,191.155128698,73.3384168948,0.0,0.0,43.513341876,53.238744,1701.19643271,1696.34217271,4.83426,0.02
 11/22  08:00:00,353.069010199,73.3384168948,0.0,0.0,220.879908,53.238744,1475.52578244,1444.2320105,4.83426,26.4595119379
 11/22  09:00:00,445.32604278,73.3384168948,0.0014878051773,0.0,220.879908,145.652643033,1294.86746848,1223.04089268,36.25695,35.5696257932
