Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/22  10:00:00,445.372723086,73.3384168948,0.00190032013282,0.0,220.879908,145.652643033,1251.02692786,1160.72360824,36.25695,54.0463696188
 11/22  11:00:00,451.222352288,73.3384168948,0.00136582120928,0.0,220.879908,151.653867033,1177.51413102,1075.86566754,48.3426,53.3058634808
 11/22  12:00:00,451.993118917,73.3384168948,0.0,0.0,220.879908,151.653867033,1040.87519422,937.351109896,48.3426,55.1814843191
 11/22  13:00:00,450.915201098,73.3384168948,0.0,0.0,220.879908,151.653867033,1010.74551766,907.823028245,48.3426,54.5798894191
 11/22  14:00:00,444.946254441,73.3384168948,0.0,0.0,220.879908,145.652643033,1031.24815545,943.274398666,24.1713,63.8024567875
 11/22  15:00:00,444.927314256,73.3384168948,0.0,0.0,220.879908,145.652643033,1023.24627455,944.999075545,24.1713,54.0758990043
 11/22  16:00:00,443.144523182,73.3384168948,0.0,0.0,220.879908,137.835547516,1008.30224871,949.287497674,4.83426,54.1804910329
 11/22  17:00:00,450.121601516,73.3384168948,0.0,0.0,220.879908,133.019064,917.096155196,867.523245184,4.83426,44.7386500114
 11/22  18:00:00,370.347986845,73.3384168948,0.0,0.0,220.879908,53.238744,988.334420426,947.705975141,4.83426,35.7941852848
 11/22  19:00:00,370.497007443,73.3384168948,0.0,0.0,220.879908,53.238744,1075.42286924,1016.65755289,4.83426,53.9310563454
 11/22  20:00:00,371.465544767,73.3384168948,0.0,0.0,220.879908,53.238744,1193.8641906,1180.32212013,4.83426,8.70781047109
 11/22  21:00:00,371.870606491,73.3384168948,0.0,0.0,220.879908,53.238744,1250.13703996,1227.93401133,4.83426,17.3687686327
 11/22  22:00:00,117.618240006,0.0,0.0,0.0,43.513341876,52.539744,13.5291041313,0.0,4.83426,8.69484413129
 11/22  23:00:00,117.421692236,0.0,0.0,0.0,43.513341876,52.539744,13.4859479956,0.0,4.83426,8.65168799564
 11/22  24:00:00,119.221672524,0.697724734112,0.0,0.0,43.513341876,52.539744,5.03086824272,0.176608242716,4.83426,0.02
 11/23  01:00:00,118.884720065,1.39544946822,0.0,0.0,43.513341876,52.539744,5.22041604181,0.366156041812,4.83426,0.02
 11/23  02:00:00,118.885439825,1.39544946822,0.0,0.0,43.513341876,52.539744,13.9570311118,0.509587018729,4.83426,8.61318409311
 11/23  03:00:00,119.228309231,1.74431183528,0.0,0.0,43.513341876,52.539744,5.73734301723,0.883083017232,4.83426,0.02
 11/23  04:00:00,121.79181583,4.30645947558,0.0,0.0,43.513341876,52.539744,7.06743088411,2.21317088411,4.83426,0.02
 11/23  05:00:00,122.272381035,4.36282198557,0.0,0.0,43.513341876,52.539744,7.74931686729,2.89505686729,4.83426,0.02
 11/23  06:00:00,122.548576303,4.66858715609,0.0,0.0,43.513341876,52.539744,16.8411759616,4.06965296835,4.83426,7.93726299322
 11/23  07:00:00,124.391283857,9.47293149246,0.0,0.0,43.513341876,52.539744,12.6283191275,7.09778603688,4.83426,0.696273090601
 11/23  08:00:00,104.524233685,4.66858715609,0.0,0.0,43.513341876,52.539744,9.31687095011,4.46261095011,4.83426,0.02
 11/23  09:00:00,104.22765345,4.36282198557,0.0,0.0,43.513341876,52.539744,8.819360811,3.965100811,4.83426,0.02
 11/23  10:00:00,104.562065006,4.66858715609,0.0,0.0,43.513341876,52.539744,16.9027788682,3.44596421189,4.83426,8.62255465632
 11/23  11:00:00,103.894749223,4.03550821679,0.0,0.0,43.513341876,52.539744,7.59134410815,2.73708410815,4.83426,0.02
 11/23  12:00:00,103.238824482,2.43559979731,0.0,0.0,43.513341876,52.539744,6.10985039345,1.25559039345,4.83426,0.02
 11/23  13:00:00,100.885269417,1.04658710117,0.0,0.0,43.513341876,52.539744,14.0946549537,0.637816086613,4.83426,8.62257886705
 11/23  14:00:00,99.938255127,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  15:00:00,99.9646896924,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  16:00:00,105.895599115,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  17:00:00,117.63644982,0.0,0.0,0.0,43.513341876,52.539744,13.448198629,0.0,4.83426,8.61393862904
 11/23  18:00:00,118.667188484,1.04658710117,0.0,0.0,43.513341876,52.539744,5.23860556316,0.384345563158,4.83426,0.02
 11/23  19:00:00,119.003313634,1.39544946822,0.0,0.0,43.513341876,52.539744,5.48194881504,0.627688815042,4.83426,0.02
 11/23  20:00:00,119.414986088,1.39544946822,0.0,0.0,43.513341876,52.539744,5.51972181173,0.665461811725,4.83426,0.02
 11/23  21:00:00,120.801783041,2.82105299138,0.0,0.0,43.513341876,52.539744,6.05164527414,1.19738527414,4.83426,0.02
 11/23  22:00:00,122.563351665,4.80157177116,0.0,0.0,43.513341876,52.539744,17.3743335921,3.92599472151,4.83426,8.61407887057
 11/23  23:00:00,121.681160756,4.2298373705,0.0,0.0,43.513341876,52.539744,9.2458428871,4.3915828871,4.83426,0.02
 11/23  24:00:00,123.236924139,4.80157177116,0.0,0.0,43.513341876,52.539744,11.4022586922,6.54799869224,4.83426,0.02
 11/24  01:00:00,121.681655063,4.2298373705,0.0,0.0,43.513341876,52.539744,11.4084582908,6.55419829084,4.83426,0.02
 11/24  02:00:00,122.257911479,4.80157177116,0.0,0.0,43.513341876,52.539744,22.4829047059,9.02708456658,4.83426,8.62156013928
 11/24  03:00:00,121.680246841,4.2298373705,0.0,0.0,43.513341876,52.539744,13.4842793391,8.63001933907,4.83426,0.02
 11/24  04:00:00,122.256235486,4.80157177116,0.0,0.0,43.513341876,52.539744,16.4616055941,11.6073455941,4.83426,0.02
 11/24  05:00:00,123.81785976,4.2298373705,0.0,0.0,43.513341876,52.539744,24.1615894953,10.7047229405,4.83426,8.6226065548
 11/24  06:00:00,124.061896143,4.80157177116,0.0,0.0,43.513341876,52.539744,18.311609693,13.457349693,4.83426,0.02
 11/24  07:00:00,192.585785459,73.3384168948,0.000741054648107,0.0,43.513341876,53.238744,1981.86643514,1977.01217514,4.83426,0.02
 11/24  08:00:00,353.14730098,73.3384168948,0.0,0.0,220.879908,53.238744,1493.47715715,1453.36450172,4.83426,35.2783954337
 11/24  09:00:00,445.125218788,73.3384168948,0.00235235199828,0.0,220.879908,145.652643033,1283.59737022,1211.76793145,36.25695,35.5724887761
 11/24  10:00:00,445.041742284,73.3384168948,0.00222496333043,0.0,220.879908,145.652643033,1183.7570488,1102.44815311,36.25695,45.0519456881
 11/24  11:00:00,450.961292192,73.3384168948,0.00143977972831,0.0,220.879908,151.653867033,1140.32000558,1037.82471013,48.3426,54.1526954507
 11/24  12:00:00,451.840909924,73.3384168948,0.0,0.0,220.879908,151.653867033,1034.95726994,932.2078899,48.3426,54.4067800406
 11/24  13:00:00,450.789443844,73.3384168948,0.0,0.0,220.879908,151.653867033,998.185059623,886.150286784,48.3426,63.6921728388
 11/24  14:00:00,444.824904055,73.3384168948,0.0,0.0,220.879908,145.652643033,997.914003822,909.913366605,24.1713,63.8293372177
 11/24  15:00:00,444.813102928,73.3384168948,0.0,0.0,220.879908,145.652643033,981.201925504,905.467464347,24.1713,51.5631611569
 11/24  16:00:00,442.928258344,73.3384168948,0.0,0.0,220.879908,137.835547516,904.68200486,852.147022952,4.83426,47.7007219078
 11/24  17:00:00,449.84067695,73.3384168948,0.0,0.0,220.879908,133.019064,792.018107004,742.432192087,4.83426,44.7516549164
 11/24  18:00:00,370.082181311,73.3384168948,0.0,0.0,220.879908,53.238744,881.352717495,831.771496015,4.83426,44.7469614801
 11/24  19:00:00,370.090728273,73.3384168948,0.0,0.0,220.879908,53.238744,899.798569233,843.11450345,4.83426,51.8498057832
 11/24  20:00:00,370.059789106,73.3384168948,0.0,0.0,220.879908,53.238744,866.351357919,850.796904836,4.83426,10.7201930833
 11/24  21:00:00,370.152686143,73.3384168948,0.0,0.0,220.879908,53.238744,936.983197373,923.453629178,4.83426,8.69530819536
 11/24  22:00:00,117.414119613,0.0,0.0,0.0,43.513341876,52.539744,22.2025816234,0.0,4.83426,17.3683216234
 11/24  23:00:00,117.500034011,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/24  24:00:00,118.548936605,0.0,0.0,0.0,43.513341876,52.539744,13.4737795555,0.0,4.83426,8.63951955551
 11/25  01:00:00,117.545725118,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  02:00:00,118.588363552,1.04658710117,0.0,0.0,43.513341876,52.539744,5.3444550213,0.490195021305,4.83426,0.02
 11/25  03:00:00,118.582252699,1.04658710117,0.0,0.0,43.513341876,52.539744,13.9634338322,0.515203762804,4.83426,8.61397006941
 11/25  04:00:00,118.590131594,1.04658710117,0.0,0.0,43.513341876,52.539744,5.33801594339,0.483755943388,4.83426,0.02
 11/25  05:00:00,119.025878808,1.04658710117,0.0,0.0,43.513341876,52.539744,5.34276312289,0.488503122888,4.83426,0.02
 11/25  06:00:00,118.994739083,1.04658710117,0.0,0.0,43.513341876,52.539744,5.35503451333,0.500774513333,4.83426,0.02
 11/25  07:00:00,116.042974831,1.04658710117,0.0,0.0,43.513341876,52.539744,13.98244414,0.534046190018,4.83426,8.61413794999
 11/25  08:00:00,100.995151129,1.04658710117,0.0,0.0,43.513341876,52.539744,5.29202404044,0.437764040438,4.83426,0.02
 11/25  09:00:00,99.9740550637,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  10:00:00,100.012515583,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  11:00:00,100.014837133,0.0,0.0,0.0,43.513341876,52.539744,22.3103922133,0.0,4.83426,17.4761322133
 11/25  12:00:00,100.883560654,0.0,0.0,0.0,43.513341876,52.539744,13.5000176056,0.0,4.83426,8.66575760563
 11/25  13:00:00,99.9978773736,0.0,0.0,0.0,43.513341876,52.539744,13.5007814136,0.0,4.83426,8.66652141362
 11/25  14:00:00,100.097021393,0.0,0.0,0.0,43.513341876,52.539744,13.4917039787,0.0,4.83426,8.65744397868
 11/25  15:00:00,100.132981147,0.0,0.0,0.0,43.513341876,52.539744,13.4914907008,0.0,4.83426,8.65723070075
 11/25  16:00:00,106.101210756,0.0,0.0,0.0,43.513341876,52.539744,13.4922432114,0.0,4.83426,8.65798321136
 11/25  17:00:00,117.864073696,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  18:00:00,117.824216584,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  19:00:00,117.768860224,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  20:00:00,118.163443231,0.0,0.0,0.0,43.513341876,52.539744,13.448438299,0.0,4.83426,8.61417829898
 11/25  21:00:00,118.074129667,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  22:00:00,117.810852615,0.0,0.0,0.0,43.513341876,52.539744,31.6407223378,0.0,4.83426,26.8064623378
 11/25  23:00:00,117.783281289,0.348862367056,0.0,0.0,43.513341876,52.539744,13.4422975649,0.226481048494,4.83426,8.38155651641
 11/25  24:00:00,122.442160444,4.01745675933,0.0,0.0,43.513341876,52.539744,7.31076183103,2.45650183103,4.83426,0.02
 11/26  01:00:00,121.26939677,3.83952843499,0.0,0.0,43.513341876,52.539744,7.72850335945,2.87424335945,4.83426,0.02
 11/26  02:00:00,122.450282343,5.01744952315,0.0,0.0,43.513341876,52.539744,10.3919597222,5.53769972218,4.83426,0.02
 11/26  03:00:00,121.446678158,4.01395961852,0.0,0.0,43.513341876,52.539744,20.956766634,7.50832219905,4.83426,8.61418443499
 11/26  04:00:00,126.298253221,8.85003165331,0.0,0.0,43.513341876,52.539744,21.2593662326,16.4051062326,4.83426,0.02
 11/26  05:00:00,126.146488597,8.27238420759,0.0,0.0,43.513341876,52.539744,23.2570618092,18.4028018092,4.83426,0.02
 11/26  06:00:00,128.000831236,10.12755903,0.0,0.0,43.513341876,52.539744,37.887906446,33.033646446,4.83426,0.02
 11/26  07:00:00,124.710236033,9.80541705965,0.0,0.0,43.513341876,52.539744,39.0877036068,34.2334436068,4.83426,0.02
 11/26  08:00:00,108.263524083,8.4241891944,0.0,0.0,43.513341876,52.539744,47.1296121494,33.6811705736,4.83426,8.61418157581
 11/26  09:00:00,103.833997459,4.01395961852,0.0,0.0,43.513341876,52.539744,22.1778008207,17.3235408207,4.83426,0.02
 11/26  10:00:00,104.873934358,5.01744952315,0.0,0.0,43.513341876,52.539744,24.6526759883,19.7984159883,4.83426,0.02
 11/26  11:00:00,103.843068245,4.01395961852,0.0,0.0,43.513341876,52.539744,36.7360424673,14.4234419247,4.83426,17.4783405426
 11/26  12:00:00,105.790737518,5.01744952315,0.0,0.0,43.513341876,52.539744,32.5363233787,19.0352231797,4.83426,8.66684019892
 11/26  13:00:00,103.778060129,4.01395961852,0.0,0.0,43.513341876,52.539744,27.6939352116,14.1928888065,4.83426,8.66678640505
 11/26  14:00:00,104.703844486,4.87119959462,0.0,0.0,43.513341876,52.539744,27.6135939377,14.112894206,4.83426,8.66643973172
 11/26  15:00:00,102.982184377,3.14345432896,0.0,0.0,43.513341876,52.539744,22.258490372,8.7661398253,4.83426,8.65809054673
 11/26  16:00:00,110.101586785,4.30885254758,0.0,0.0,43.513341876,52.539744,28.021954723,14.529561289,4.83426,8.65813343405
 11/26  17:00:00,121.557123759,4.01395961852,0.0,0.0,43.513341876,52.539744,22.7744813189,17.9202213189,4.83426,0.02
 11/26  18:00:00,122.571748119,5.01744952315,0.0,0.0,43.513341876,52.539744,32.454537371,27.600277371,4.83426,0.02
 11/26  19:00:00,131.717285616,14.1667491617,0.0,0.0,43.513341876,52.539744,43.1891571421,29.7407122546,4.83426,8.6141848875
 11/26  20:00:00,127.439922685,9.44621109578,0.0,0.0,43.513341876,52.539744,46.218820932,41.364560932,4.83426,0.02
 11/26  21:00:00,134.505523085,16.5379810375,0.0,0.0,43.513341876,52.539744,50.8729520437,46.0186920437,4.83426,0.02
 11/26  22:00:00,136.509043546,18.6770508325,0.0,0.0,43.513341876,52.539744,125.997638612,85.7374372329,4.83426,35.4259413794
 11/26  23:00:00,151.220838791,33.7208533825,0.0,0.0,43.513341876,52.539744,95.5871071511,90.7328471511,4.83426,0.02
 11/26  24:00:00,151.062620142,32.550129724,0.0,0.0,43.513341876,52.539744,111.107818932,106.253558932,4.83426,0.02
 11/27  01:00:00,145.469081751,27.9466442419,0.0,0.0,43.513341876,52.539744,109.705163783,104.850903783,4.83426,0.02
 11/27  02:00:00,141.347255228,23.8001895837,0.0,0.0,43.513341876,52.539744,130.75479711,117.297769174,4.83426,8.62276793665
 11/27  03:00:00,155.607948462,38.059114274,0.0,0.0,43.513341876,52.539744,132.594200958,127.739940958,4.83426,0.02
 11/27  04:00:00,152.112899042,34.5271729005,0.0,0.0,43.513341876,52.539744,144.608175253,139.753915253,4.83426,0.02
 11/27  05:00:00,156.227698516,38.223867872,0.0,0.0,43.513341876,52.539744,153.465345342,140.010067879,4.83426,8.62101746353
 11/27  06:00:00,154.633024896,36.6156346798,0.0,0.0,43.513341876,52.539744,163.879159456,159.024899456,4.83426,0.02
 11/27  07:00:00,195.388205393,73.3384168948,0.0,0.0,43.513341876,53.238744,3051.41791288,3046.56365288,4.83426,0.02
 11/27  08:00:00,356.946303657,73.3384168948,0.0,0.0,220.879908,53.238744,2440.24263399,2400.12541674,4.83426,35.2829572533
 11/27  09:00:00,447.618905168,73.3384168948,0.0,0.0,220.879908,145.652643033,2039.91059194,1968.06957775,36.25695,35.5840641921
 11/27  10:00:00,447.438587348,73.3384168948,0.0,0.0,220.879908,145.652643033,1873.29305182,1791.97810122,36.25695,45.0580006028
 11/27  11:00:00,453.358102451,73.3384168948,0.0,0.0,220.879908,151.653867033,1720.36838299,1617.846346,48.3426,54.1794369845
 11/27  12:00:00,454.405286122,73.3891105092,0.0,0.0,220.879908,151.653867033,1596.32759078,1484.48446024,48.3426,63.5005305352
 11/27  13:00:00,453.46537022,73.5100261276,0.0,0.0,220.879908,151.653867033,1524.91164465,1421.95939503,48.3426,54.6096496229
 11/27  14:00:00,447.565261299,73.6003368655,0.0,0.0,220.879908,145.652643033,1491.77210079,1403.74698382,24.1713,63.8538169681
 11/27  15:00:00,447.435206431,73.4966056032,0.0,0.0,220.879908,145.652643033,1468.796759,1390.51796554,24.1713,54.1074934532
 11/27  16:00:00,445.434236916,73.3824010453,0.0,0.0,220.879908,137.835547516,1394.44228637,1335.38919058,4.83426,54.2188357854
 11/27  17:00:00,452.330545961,73.3384168948,0.0,0.0,220.879908,133.019064,1297.92648295,1248.32612538,4.83426,44.7660975653
 11/27  18:00:00,372.592329672,73.3384168948,0.0,0.0,220.879908,53.238744,1447.08481421,1397.48811169,4.83426,44.7624425172
 11/27  19:00:00,372.618078408,73.3384168948,0.0,0.0,220.879908,53.238744,1500.49447606,1450.68358613,4.83426,44.9766299242
 11/27  20:00:00,373.026573828,73.3384168948,0.0,0.0,220.879908,53.238744,1488.33240987,1466.10410517,4.83426,17.3940447057
 11/27  21:00:00,373.014910117,73.3384168948,0.0,0.0,220.879908,53.238744,1535.21655861,1521.68665617,4.83426,8.69564243799
 11/27  22:00:00,119.037590313,1.46522194164,0.0,0.0,43.513341876,52.539744,14.758471115,1.22838734785,4.83426,8.69582376712
 11/27  23:00:00,118.792797711,1.39544946822,0.0,0.0,43.513341876,52.539744,14.9493130083,1.46222077994,4.83426,8.65283222831
 11/27  24:00:00,120.27183684,1.74431183528,0.0,0.0,43.513341876,52.539744,16.143265525,2.66920879004,4.83426,8.63979673494
 11/28  01:00:00,121.165293301,3.68839442014,0.0,0.0,43.513341876,52.539744,7.81629793816,2.96203793816,4.83426,0.02
 11/28  02:00:00,122.50042718,5.01744952315,0.0,0.0,43.513341876,52.539744,10.1258858562,5.27162585621,4.83426,0.02
 11/28  03:00:00,121.485004593,4.01395961852,0.0,0.0,43.513341876,52.539744,18.3160271778,4.85918067649,4.83426,8.62258650135
 11/28  04:00:00,122.49665722,5.01744952315,0.0,0.0,43.513341876,52.539744,12.7888467095,7.93458670955,4.83426,0.02
 11/28  05:00:00,123.605640914,4.01395961852,0.0,0.0,43.513341876,52.539744,11.8297135322,6.9754535322,4.83426,0.02
 11/28  06:00:00,124.278787859,5.01744952315,0.0,0.0,43.513341876,52.539744,23.7987470562,10.3416706503,4.83426,8.62281640597
 11/28  07:00:00,197.037516931,73.3384168948,0.0,0.0,43.513341876,53.238744,2162.45011614,2157.59585614,4.83426,0.02
 11/28  08:00:00,354.494899524,73.3384168948,0.0,0.0,220.879908,53.238744,1735.17211804,1703.86987099,4.83426,26.4679870484
 11/28  09:00:00,446.196889559,73.3384168948,0.0,0.0,220.879908,145.652643033,1456.55685982,1384.71210208,36.25695,35.5878077406
 11/28  10:00:00,446.23620913,73.3384168948,0.00146841020729,0.0,220.879908,145.652643033,1401.61116014,1311.25993398,36.25695,54.0942761544
 11/28  11:00:00,451.911409614,73.3384168948,0.00106616574858,0.0,220.879908,151.653867033,1342.23092347,1239.72128234,48.3426,54.1670411334
 11/28  12:00:00,452.510027718,73.3384168948,0.0,0.0,220.879908,151.653867033,1222.99331318,1120.22646905,48.3426,54.4242441333
 11/28  13:00:00,451.542776337,73.3384168948,0.0,0.0,220.879908,151.653867033,1257.96932422,1145.8959236,48.3426,63.7308006183
 11/28  14:00:00,445.346270312,73.3384168948,0.0,0.0,220.879908,145.652643033,1176.95784747,1088.91275618,24.1713,63.8737912845
 11/28  15:00:00,445.266515174,73.3384168948,0.0,0.0,220.879908,145.652643033,1149.65602708,1079.78249518,24.1713,45.7022319024
 11/28  16:00:00,443.477430613,73.3384168948,0.0,0.0,220.879908,137.835547516,1123.05895352,1064.59695018,4.83426,53.6277433443
 11/28  17:00:00,450.389596643,73.3384168948,0.0,0.0,220.879908,133.019064,1005.46695109,955.866689255,4.83426,44.7660018298
 11/28  18:00:00,370.476533748,73.3384168948,0.0,0.0,220.879908,53.238744,1044.48595929,994.882657337,4.83426,44.7690419579
 11/28  19:00:00,370.277217152,73.3384168948,0.0,0.0,220.879908,53.238744,985.509312367,926.710401767,4.83426,53.9646506
 11/28  20:00:00,370.078859929,73.3384168948,0.0,0.0,220.879908,53.238744,867.596667873,854.053442036,4.83426,8.70896583753
 11/28  21:00:00,370.116321611,73.3384168948,0.0,0.0,220.879908,53.238744,920.07616738,897.870890548,4.83426,17.3710168322
 11/28  22:00:00,117.409074259,0.0,0.0,0.0,43.513341876,52.539744,13.5303770912,0.0,4.83426,8.69611709125
 11/28  23:00:00,117.511933642,0.0,0.0,0.0,43.513341876,52.539744,13.4867084365,0.0,4.83426,8.65244843654
 11/28  24:00:00,118.573451453,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/29  01:00:00,117.579738889,0.0,0.0,0.0,43.513341876,52.539744,13.4569727481,0.0,4.83426,8.62271274809
 11/29  02:00:00,118.612251067,1.04658710117,0.0,0.0,43.513341876,52.539744,5.36208886339,0.50782886339,4.83426,0.02
 11/29  03:00:00,118.569369327,1.04658710117,0.0,0.0,43.513341876,52.539744,5.45917415533,0.604914155329,4.83426,0.02
 11/29  04:00:00,118.896990367,1.39544946822,0.0,0.0,43.513341876,52.539744,14.2978026854,0.840776406654,4.83426,8.62276627877
 11/29  05:00:00,119.320903677,1.39544946822,0.0,0.0,43.513341876,52.539744,5.86608148184,1.01182148184,4.83426,0.02
 11/29  06:00:00,119.288812939,1.39544946822,0.0,0.0,43.513341876,52.539744,6.11274793652,1.25848793652,4.83426,0.02
 11/29  07:00:00,194.329983521,73.3384168948,0.0,0.0,43.513341876,53.238744,1831.49479346,1818.03771709,4.83426,8.62281636794
 11/29  08:00:00,353.195802352,73.3384168948,0.0,0.0,220.879908,53.238744,1497.33868791,1466.03140512,4.83426,26.4730227931
 11/29  09:00:00,445.306184177,73.3384168948,0.00152816685309,0.0,220.879908,145.652643033,1260.96586685,1189.11671868,36.25695,35.5921981789
 11/29  10:00:00,445.36282396,73.3397339982,0.00183056465278,0.0,220.879908,145.652643033,1215.75364524,1125.40848911,36.25695,54.0882061225
 11/29  11:00:00,451.302825792,73.401311316,0.00134701060628,0.0,220.879908,151.653867033,1150.1192562,1047.61042742,48.3426,54.1662287804
 11/29  12:00:00,452.274315666,73.340251713,0.0,0.0,220.879908,151.653867033,1141.54871892,1038.78716217,48.3426,54.4189567534
 11/29  13:00:00,451.503320014,73.4493036753,0.0,0.0,220.879908,151.653867033,1173.86713831,1061.77994721,48.3426,63.7445910936
 11/29  14:00:00,446.043651975,73.8560081142,0.0,0.0,220.879908,145.652643033,1178.34253037,1090.29103425,24.1713,63.8801961133
 11/29  15:00:00,446.187397953,73.8116696385,0.0,0.0,220.879908,145.652643033,1210.22668053,1140.94339619,24.1713,45.1119843362
 11/29  16:00:00,444.265925218,73.43664698,0.0,0.0,220.879908,137.835547516,1223.33775103,1164.25884707,4.83426,54.2446439575
 11/29  17:00:00,451.251013878,73.3384168948,0.0,0.0,220.879908,133.019064,1117.79032245,1068.18288995,4.83426,44.7731724913
 11/29  18:00:00,371.463432221,73.3384168948,0.0,0.0,220.879908,53.238744,1197.47988891,1147.86883369,4.83426,44.7767952255
 11/29  19:00:00,371.924955806,73.3384168948,0.0,0.0,220.879908,53.238744,1280.61899993,1221.9969439,4.83426,53.7877960312
 11/29  20:00:00,372.687627041,73.3384168948,0.0,0.0,220.879908,53.238744,1268.73960892,1255.02652807,4.83426,8.87882084561
 11/29  21:00:00,372.903411184,73.3384168948,0.0,0.0,220.879908,53.238744,1325.61302532,1312.08480281,4.83426,8.69396251145
 11/29  22:00:00,117.608118661,0.0,0.0,0.0,43.513341876,52.539744,22.2043986266,0.0,4.83426,17.3701386266
 11/29  23:00:00,117.415345315,0.0,0.0,0.0,43.513341876,52.539744,13.4867024382,0.0,4.83426,8.65244243819
 11/29  24:00:00,119.571403838,1.04658710117,0.0,0.0,43.513341876,52.539744,5.03810251968,0.183842519683,4.83426,0.02
 11/30  01:00:00,119.238792443,1.74431183528,0.0,0.0,43.513341876,52.539744,5.23641651673,0.382156516735,4.83426,0.02
 11/30  02:00:00,118.888866707,1.39544946822,0.0,0.0,43.513341876,52.539744,13.8577644286,0.400953680139,4.83426,8.62255074844
 11/30  03:00:00,119.233600849,1.74431183528,0.0,0.0,43.513341876,52.539744,5.66482944932,0.810569449317,4.83426,0.02
 11/30  04:00:00,121.940690962,4.45270940411,0.0,0.0,43.513341876,52.539744,6.46348710126,1.60922710126,4.83426,0.02
 11/30  05:00:00,122.493391809,4.57869973755,0.0,0.0,43.513341876,52.539744,16.0251355897,2.56799206786,4.83426,8.6228835218
 11/30  06:00:00,126.876897794,8.99502896578,0.0,0.0,43.513341876,52.539744,9.30215160666,4.44789160666,4.83426,0.02
 11/30  07:00:00,196.771119489,73.3384168948,0.0,0.0,43.513341876,53.238744,2285.47491506,2280.62065506,4.83426,0.02
 11/30  08:00:00,355.160083634,73.3384168948,0.0,0.0,220.879908,53.238744,1949.29535946,1909.17256088,4.83426,35.2885385815
 11/30  09:00:00,447.262795139,73.3384168948,0.0,0.0,220.879908,145.652643033,1596.49496883,1524.64068694,36.25695,35.5973318895
 11/30  10:00:00,447.322236436,73.4066258218,0.0,0.0,220.879908,145.652643033,1470.23178071,1379.88578589,36.25695,54.0890448212
 11/30  11:00:00,453.18907766,73.7531851028,0.000923364745579,0.0,220.879908,151.653867033,1379.14762606,1285.59050381,48.3426,45.2145222528
 11/30  12:00:00,454.546057069,74.747591627,0.0,0.0,220.879908,151.653867033,1243.66805826,1131.8922201,48.3426,63.4332381559
 11/30  13:00:00,453.515338483,75.2912592138,0.0,0.0,220.879908,151.653867033,1139.46295682,1027.36451596,48.3426,63.7558408611
 11/30  14:00:00,447.309266611,75.0452129062,0.0,0.0,220.879908,145.652643033,1165.74008586,1084.24129548,24.1713,57.3274903823
 11/30  15:00:00,446.827060967,74.5285336752,0.0,0.0,220.879908,145.652643033,1182.49695625,1106.72327175,24.1713,51.6023845062
 11/30  16:00:00,444.07159807,73.8311490348,0.0,0.0,220.879908,137.835547516,1097.08158282,1037.99774533,4.83426,54.249577497
 11/30  17:00:00,450.531621724,73.3384168948,0.0,0.0,220.879908,133.019064,1018.20794864,968.588857456,4.83426,44.7848311887
 11/30  18:00:00,371.1994162,73.3384168948,0.0,0.0,220.879908,53.238744,1190.16629775,1140.55132201,4.83426,44.7807157444
 11/30  19:00:00,371.454957577,73.3384168948,0.0,0.0,220.879908,53.238744,1228.53638714,1170.70714837,4.83426,52.9949787682
 11/30  20:00:00,372.314888612,73.3384168948,0.0,0.0,220.879908,53.238744,1253.43682377,1238.95252449,4.83426,9.65003928257
 11/30  21:00:00,372.662790903,73.3384168948,0.0,0.0,220.879908,53.238744,1286.73700791,1273.20753493,4.83426,8.6952129824
 11/30  22:00:00,117.611039504,0.0,0.0,0.0,43.513341876,52.539744,22.2064295951,0.0,4.83426,17.3721695951
 11/30  23:00:00,118.467828608,1.04658710117,0.0,0.0,43.513341876,52.539744,13.68041794,0.194735463033,4.83426,8.65142247692
 11/30  24:00:00,119.934910399,1.39544946822,0.0,0.0,43.513341876,52.539744,5.18348582574,0.329225825744,4.83426,0.02
 12/01  01:00:00,119.240418678,1.74431183528,0.0,0.0,43.513341876,52.539744,5.32268200997,0.468422009966,4.83426,0.02
 12/01  02:00:00,118.887580732,1.39544946822,0.0,0.0,43.513341876,52.539744,14.1001476933,0.642939663026,4.83426,8.62294803027
 12/01  03:00:00,119.995240741,2.50779505137,0.0,0.0,43.513341876,52.539744,5.95633155385,1.10207155385,4.83426,0.02
 12/01  04:00:00,121.527720316,4.04386176474,0.0,0.0,43.513341876,52.539744,6.60500606544,1.75074606544,4.83426,0.02
 12/01  05:00:00,124.408174077,4.80157177116,0.0,0.0,43.513341876,52.539744,16.0971635479,2.63993961887,4.83426,8.622963929
 12/01  06:00:00,127.472045313,8.20436698697,0.0,0.0,43.513341876,52.539744,9.49310012755,4.63884012755,4.83426,0.02
 12/01  07:00:00,197.345378089,73.3384168948,0.0,0.0,43.513341876,53.238744,2308.38102829,2303.52676829,4.83426,0.02
 12/01  08:00:00,355.17914159,73.3384168948,0.0,0.0,220.879908,53.238744,2063.05067582,2022.92499549,4.83426,35.2914203307
 12/01  09:00:00,447.297612007,73.3384168948,0.0,0.0,220.879908,145.652643033,1812.2762909,1740.42407423,36.25695,35.5952666617
 12/01  10:00:00,447.315701914,73.3384168948,0.0,0.0,220.879908,145.652643033,1731.27485257,1640.92097623,36.25695,54.0969263414
 12/01  11:00:00,453.32552836,73.3553392254,0.0,0.0,220.879908,151.653867033,1698.21817848,1595.69915628,48.3426,54.1764222076
 12/01  12:00:00,454.503294774,73.509552385,0.0,0.0,220.879908,151.653867033,1638.06453159,1535.29072874,48.3426,54.431202846
 12/01  13:00:00,453.489073702,73.5337266418,0.0,0.0,220.879908,151.653867033,1634.73285298,1522.62815079,48.3426,63.7621021915
 12/01  14:00:00,447.348490054,73.3615340202,0.0,0.0,220.879908,145.652643033,1638.23704324,1550.16561288,24.1713,63.900130361
 12/01  15:00:00,447.355529558,73.3919603598,0.0,0.0,220.879908,145.652643033,1608.93968931,1539.65062297,24.1713,45.1177663425
 12/01  16:00:00,448.412614706,73.345401129,0.0,0.0,220.879908,137.835547516,1554.72088763,1495.62511294,4.83426,54.261514693
 12/01  17:00:00,452.33965797,73.3384168948,0.0,0.0,220.879908,133.019064,1457.84604893,1408.22810973,4.83426,44.7836792016
 12/01  18:00:00,372.598759572,73.3384168948,0.0,0.0,220.879908,53.238744,1607.76411657,1558.14846697,4.83426,44.7813896089
 12/01  19:00:00,372.624292045,73.3384168948,0.0,0.0,220.879908,53.238744,1673.04312275,1614.22589807,4.83426,53.9829646752
 12/01  20:00:00,372.611542909,73.3384168948,0.0,0.0,220.879908,53.238744,1666.74760412,1653.20354361,4.83426,8.70980051181
 12/01  21:00:00,372.629820217,73.3384168948,0.0,0.0,220.879908,53.238744,1733.07375409,1710.86686248,4.83426,17.3726316145
 12/01  22:00:00,118.748999847,1.46522194164,0.0,0.0,43.513341876,52.539744,14.4532176277,0.923408225118,4.83426,8.69554940257
 12/01  23:00:00,118.812566316,1.39544946822,0.0,0.0,43.513341876,52.539744,14.7509552336,1.26362187901,4.83426,8.65307335455
 12/01  24:00:00,120.998981736,2.45336721211,0.0,0.0,43.513341876,52.539744,7.7585476788,2.9042876788,4.83426,0.02
 12/02  01:00:00,121.727622558,4.2298373705,0.0,0.0,43.513341876,52.539744,17.4161750758,3.96757050809,4.83426,8.61434456767
 12/02  02:00:00,122.307125809,4.80157177116,0.0,0.0,43.513341876,52.539744,12.1979077705,7.34364777053,4.83426,0.02
 12/02  03:00:00,126.831043192,9.33994687738,0.0,0.0,43.513341876,52.539744,13.9618608537,9.10760085375,4.83426,0.02
 12/02  04:00:00,128.188727494,10.6781977041,0.0,0.0,43.513341876,52.539744,21.8812824056,17.0270224056,4.83426,0.02
 12/02  05:00:00,128.28732765,10.3619687788,0.0,0.0,43.513341876,52.539744,21.144666729,16.290406729,4.83426,0.02
 12/02  06:00:00,137.983465912,20.0509849271,0.0,0.0,43.513341876,52.539744,47.0938640319,33.6467466448,4.83426,8.61285738717
 12/02  07:00:00,141.447780726,23.5068382252,0.0,0.0,43.513341876,52.539744,38.0363528038,33.1820928038,4.83426,0.02
 12/02  08:00:00,120.89199552,20.9994220666,0.0,0.0,43.513341876,52.539744,39.1564056833,34.3021456833,4.83426,0.02
 12/02  09:00:00,111.025094657,11.1494884884,0.0,0.0,43.513341876,52.539744,25.2062480932,20.3519880932,4.83426,0.02
 12/02  10:00:00,104.728352143,4.80157177116,0.0,0.0,43.513341876,52.539744,37.4498824744,23.992601292,4.83426,8.62302118236
 12/02  11:00:00,104.108483644,4.2298373705,0.0,0.0,43.513341876,52.539744,37.9080573958,15.5900996003,4.83426,17.4836977956
 12/02  12:00:00,105.610969396,4.80157177116,0.0,0.0,43.513341876,52.539744,29.9081933427,16.4061453985,4.83426,8.6677879443
 12/02  13:00:00,104.019977149,4.2298373705,0.0,0.0,43.513341876,52.539744,23.6036811373,10.1018678421,4.83426,8.66755329523
 12/02  14:00:00,104.653872781,4.80157177116,0.0,0.0,43.513341876,52.539744,14.7121503325,9.85789033251,4.83426,0.02
 12/02  15:00:00,102.119228937,2.26595475778,0.0,0.0,43.513341876,52.539744,17.710430033,4.21735361777,4.83426,8.65881641525
 12/02  16:00:00,113.23482748,4.43539243792,0.0,0.0,43.513341876,52.539744,24.6453906299,11.1520584791,4.83426,8.65907215075
 12/02  17:00:00,121.788514536,4.2298373705,0.0,0.0,43.513341876,52.539744,18.2630742735,13.4088142735,4.83426,0.02
 12/02  18:00:00,122.371641864,4.80157177116,0.0,0.0,43.513341876,52.539744,35.3533884422,21.9063566519,4.83426,8.61277179027
 12/02  19:00:00,131.186540586,13.6228534347,0.0,0.0,43.513341876,52.539744,28.4090668742,23.5548068742,4.83426,0.02
 12/02  20:00:00,129.167308209,11.1473332634,0.0,0.0,43.513341876,52.539744,46.1218742057,41.2676142057,4.83426,0.02
 12/02  21:00:00,131.579697449,13.6012068845,0.0,0.0,43.513341876,52.539744,42.2066370885,37.3523770885,4.83426,0.02
 12/02  22:00:00,144.608752177,26.7369637367,0.0,0.0,43.513341876,52.539744,133.43587181,93.1580968442,4.83426,35.4435149663
 12/02  23:00:00,151.745568044,34.233821542,0.0,0.0,43.513341876,52.539744,87.1776167557,82.3233567557,4.83426,0.02
 12/02  24:00:00,158.430823196,39.8352480149,0.0,0.0,43.513341876,52.539744,139.65179703,134.79753703,4.83426,0.02
 12/03  01:00:00,152.631675175,35.0888398079,0.0,0.0,43.513341876,52.539744,117.893607174,104.44495721,4.83426,8.61438996325
 12/03  02:00:00,160.32346722,42.6673094573,0.0,0.0,43.513341876,52.539744,171.393831679,166.539571679,4.83426,0.02
 12/03  03:00:00,155.265404025,37.6803962692,0.0,0.0,43.513341876,52.539744,134.154636063,129.300376063,4.83426,0.02
 12/03  04:00:00,163.481295203,45.7531267127,0.0,0.0,43.513341876,52.539744,211.275285348,206.421025348,4.83426,0.02
 12/03  05:00:00,158.450660371,40.392205221,0.0,0.0,43.513341876,52.539744,155.691136117,150.836876117,4.83426,0.02
 12/03  06:00:00,167.165239704,48.9591964587,0.0,0.0,43.513341876,52.539744,249.98067548,236.532044521,4.83426,8.61437095964
 12/03  07:00:00,160.106662831,41.995240094,0.0,0.0,43.513341876,52.539744,175.219866015,170.365606015,4.83426,0.02
 12/03  08:00:00,138.124569361,37.9917081607,0.0,0.0,43.513341876,52.539744,204.65285585,199.79859585,4.83426,0.02
 12/03  09:00:00,131.408384389,31.4615126834,0.0,0.0,43.513341876,52.539744,98.9448881901,94.0906281901,4.83426,0.02
 12/03  10:00:00,114.225352049,14.1925268598,0.0,0.0,43.513341876,52.539744,121.397111289,107.939798239,4.83426,8.62305305055
 12/03  11:00:00,114.02840133,14.1150532533,0.0,0.0,43.513341876,52.539744,88.3936010908,66.0766315988,4.83426,17.482709492
 12/03  12:00:00,113.102599164,12.2154836833,0.0,0.0,43.513341876,52.539744,97.1801364582,83.6796444078,4.83426,8.66623205036
 12/03  13:00:00,109.96110888,10.1609669002,0.0,0.0,43.513341876,52.539744,59.7593171822,46.258731716,4.83426,8.66632546622
 12/03  14:00:00,107.74841194,7.89070173453,0.0,0.0,43.513341876,52.539744,54.7133611748,41.2112905239,4.83426,8.66781065092
 12/03  15:00:00,106.539053842,6.70114134119,0.0,0.0,43.513341876,52.539744,39.3759446978,25.8833339746,4.83426,8.65835072316
 12/03  16:00:00,120.398080674,11.5976576906,0.0,0.0,43.513341876,52.539744,46.7487771039,41.8945171039,4.83426,0.02
 12/03  17:00:00,132.639430671,15.0839892669,0.0,0.0,43.513341876,52.539744,57.1894015977,43.74080588,4.83426,8.61433571762
 12/03  18:00:00,133.792293756,16.1834847748,0.0,0.0,43.513341876,52.539744,78.6747425083,73.8204825083,4.83426,0.02
 12/03  19:00:00,133.906272418,16.3265986215,0.0,0.0,43.513341876,52.539744,64.4852188019,59.6309588019,4.83426,0.02
 12/03  20:00:00,133.916578752,15.8428108077,0.0,0.0,43.513341876,52.539744,100.523807675,95.6695476752,4.83426,0.02
 12/03  21:00:00,151.137644168,33.1252134398,0.0,0.0,43.513341876,52.539744,93.7250938786,80.2764681737,4.83426,8.61436570487
 12/03  22:00:00,151.648237303,33.6967818638,0.0,0.0,43.513341876,52.539744,182.972070888,151.548142,4.83426,26.5896688877
 12/03  23:00:00,155.199452549,37.6516448533,0.0,0.0,43.513341876,52.539744,137.417135363,123.968467093,4.83426,8.61440827071
 12/03  24:00:00,161.090134064,42.4467220041,0.0,0.0,43.513341876,52.539744,176.393191065,171.538931065,4.83426,0.02
 12/04  01:00:00,158.795171185,41.2273059589,0.0,0.0,43.513341876,52.539744,136.791149613,131.936889613,4.83426,0.02
 12/04  02:00:00,157.317562609,39.6146605617,0.0,0.0,43.513341876,52.539744,198.295416852,193.441156852,4.83426,0.02
 12/04  03:00:00,154.881578377,37.2864704377,0.0,0.0,43.513341876,52.539744,156.834411684,143.377068648,4.83426,8.62308303546
 12/04  04:00:00,162.899699199,45.1585309559,0.0,0.0,43.513341876,52.539744,214.433922241,209.579662241,4.83426,0.02
 12/04  05:00:00,161.880289643,43.8188624202,0.0,0.0,43.513341876,52.539744,162.043339497,157.189079497,4.83426,0.02
 12/04  06:00:00,163.846486204,45.6527917501,0.0,0.0,43.513341876,52.539744,235.124853336,221.668126372,4.83426,8.62246696453
 12/04  07:00:00,198.448299748,73.3384168948,0.0,0.0,43.513341876,53.238744,2988.63922947,2983.78496947,4.83426,0.02
 12/04  08:00:00,357.303454434,73.3384168948,0.0,0.0,220.879908,53.238744,2486.70084288,2455.38441147,4.83426,26.4821714105
 12/04  09:00:00,447.841944169,73.3384168948,0.0,0.0,220.879908,145.652643033,2086.95349877,2006.19309916,36.25695,44.5034496084
 12/04  10:00:00,447.54465997,73.3384168948,0.0,0.0,220.879908,145.652643033,1902.58491915,1821.22694817,36.25695,45.1010209858
 12/04  11:00:00,453.399005894,73.3384168948,0.0,0.0,220.879908,151.653867033,1715.12690905,1612.5590517,48.3426,54.2252573523
 12/04  12:00:00,454.303583412,73.343958015,0.0,0.0,220.879908,151.653867033,1524.84401361,1412.95271567,48.3426,63.5486979347
 12/04  13:00:00,453.116169673,73.3804958901,0.0,0.0,220.879908,151.653867033,1452.37898324,1347.07511895,48.3426,56.9612642917
 12/04  14:00:00,447.047712207,73.3384168948,0.0,0.0,220.879908,145.652643033,1443.73614319,1355.26569742,24.1713,64.2991457753
 12/04  15:00:00,447.026471452,73.343618289,0.0,0.0,220.879908,145.652643033,1415.7979196,1340.09785984,24.1713,51.5287597686
 12/04  16:00:00,448.389218969,73.3384168948,0.0,0.0,220.879908,137.835547516,1424.97433715,1365.86009197,4.83426,54.2799851793
 12/04  17:00:00,452.36643458,73.3384168948,0.0,0.0,220.879908,133.019064,1393.7381945,1344.10621605,4.83426,44.7977184491
 12/04  18:00:00,372.651780224,73.3384168948,0.0,0.0,220.879908,53.238744,1561.79029036,1512.15953611,4.83426,44.7964942544
 12/04  19:00:00,372.689398052,73.3384168948,0.0,0.0,220.879908,53.238744,1664.91152004,1606.07287061,4.83426,54.0043894296
 12/04  20:00:00,373.115329216,73.3384168948,0.0,0.0,220.879908,53.238744,1701.67275468,1688.12911507,4.83426,8.70937960839
 12/04  21:00:00,373.089831002,73.3384168948,0.0,0.0,220.879908,53.238744,1719.4333554,1697.22534349,4.83426,17.373751919
 12/04  22:00:00,119.114500259,1.53499441505,0.0,0.0,43.513341876,52.539744,15.5146878855,1.982995889,4.83426,8.69743199652
 12/04  23:00:00,118.8011642,1.39544946822,0.0,0.0,43.513341876,52.539744,16.069146714,2.58153269291,4.83426,8.6533540211
 12/04  24:00:00,122.246831507,3.708194448,0.0,0.0,43.513341876,52.539744,10.7690098491,5.91474984905,4.83426,0.02
 12/05  01:00:00,122.151202796,4.66858715609,0.0,0.0,43.513341876,52.539744,20.1454165528,6.68804195265,4.83426,8.62311460015
 12/05  02:00:00,121.858373283,4.36282198557,0.0,0.0,43.513341876,52.539744,16.6974347998,11.8431747998,4.83426,0.02
 12/05  03:00:00,127.52887015,10.0342021383,0.0,0.0,43.513341876,52.539744,22.9368673608,18.0826073608,4.83426,0.02
 12/05  04:00:00,129.042509806,11.5169752952,0.0,0.0,43.513341876,52.539744,41.3562543116,27.8988371698,4.83426,8.6231571418
 12/05  05:00:00,137.528953574,17.8739565093,0.0,0.0,43.513341876,52.539744,42.371996912,37.517736912,4.83426,0.02
 12/05  06:00:00,136.824680035,17.481605138,0.0,0.0,43.513341876,52.539744,56.3597713299,51.5055113299,4.83426,0.02
 12/05  07:00:00,198.71678528,73.3384168948,0.0,0.0,43.513341876,53.238744,2815.23802257,2801.78062602,4.83426,8.62313654622
 12/05  08:00:00,355.960740743,73.3384168948,0.0,0.0,220.879908,53.238744,2317.9020987,2286.5854167,4.83426,26.4824219987
 12/05  09:00:00,447.404628558,73.3384168948,0.0,0.0,220.879908,145.652643033,1963.4990609,1891.63268208,36.25695,35.6094288192
 12/05  10:00:00,447.370375738,73.3384168948,0.0,0.0,220.879908,145.652643033,1813.49971221,1723.10143666,36.25695,54.1413255474
 12/05  11:00:00,453.339839187,73.3384168948,0.0,0.0,220.879908,151.653867033,1716.9687067,1614.4068116,48.3426,54.2192951031
 12/05  12:00:00,454.345895653,73.3384168948,0.0,0.0,220.879908,151.653867033,1587.7134455,1484.8840642,48.3426,54.486781306
 12/05  13:00:00,453.29707695,73.3384168948,0.0,0.0,220.879908,151.653867033,1514.78022396,1402.64712902,48.3426,63.7904949376
 12/05  14:00:00,447.23973415,73.3384168948,0.0,0.0,220.879908,145.652643033,1442.76804553,1354.66572137,24.1713,63.9310241681
 12/05  15:00:00,447.275712817,73.3486520705,0.0,0.0,220.879908,145.652643033,1437.01375155,1358.67627098,24.1713,54.1661805678
 12/05  16:00:00,448.400744691,73.3384168948,0.0,0.0,220.879908,137.835547516,1395.94246982,1336.82876315,4.83426,54.2794466671
 12/05  17:00:00,452.343458437,73.3384168948,0.0,0.0,220.879908,133.019064,1297.85884064,1248.21820511,4.83426,44.8063755317
 12/05  18:00:00,372.528525062,73.3384168948,0.0,0.0,220.879908,53.238744,1367.54948978,1317.91482645,4.83426,44.8004033241
 12/05  19:00:00,371.850158161,73.3384168948,0.0,0.0,220.879908,53.238744,1301.19742226,1242.35991143,4.83426,54.0032508334
 12/05  20:00:00,371.507599138,73.3384168948,0.0,0.0,220.879908,53.238744,1246.05722261,1232.51283528,4.83426,8.71012733061
 12/05  21:00:00,371.673087932,73.3384168948,0.0,0.0,220.879908,53.238744,1296.96296615,1274.75541805,4.83426,17.3732880956
 12/05  22:00:00,118.469426321,1.16287455685,0.0,0.0,43.513341876,52.539744,14.1310414794,0.599297816376,4.83426,8.69748366298
 12/05  23:00:00,119.176062955,1.74431183528,0.0,0.0,43.513341876,52.539744,14.6463579109,1.15892977018,4.83426,8.6531681407
 12/05  24:00:00,119.932228437,1.39544946822,0.0,0.0,43.513341876,52.539744,6.14968233409,1.29542233409,4.83426,0.02
 12/06  01:00:00,119.232153368,1.74431183528,0.0,0.0,43.513341876,52.539744,15.1954812905,1.73816027681,4.83426,8.62306101371
 12/06  02:00:00,118.874397732,1.39544946822,0.0,0.0,43.513341876,52.539744,6.73229470881,1.87803470881,4.83426,0.02
 12/06  03:00:00,121.325757489,3.84695227274,0.0,0.0,43.513341876,52.539744,8.00694618245,3.15268618245,4.83426,0.02
 12/06  04:00:00,122.091051216,4.61461771809,0.0,0.0,43.513341876,52.539744,17.7654363613,4.30891383376,4.83426,8.62226252756
 12/06  05:00:00,122.26906779,4.36282198557,0.0,0.0,43.513341876,52.539744,11.4037974531,6.54953745312,4.83426,0.02
 12/06  06:00:00,127.675584746,9.77869666298,0.0,0.0,43.513341876,52.539744,21.39213776,16.53787776,4.83426,0.02
 12/06  07:00:00,197.662606044,73.3384168948,0.0,0.0,43.513341876,53.238744,2782.54898137,2769.09175016,4.83426,8.62297120529
 12/06  08:00:00,358.674477855,73.3384168948,0.0,0.0,220.879908,53.238744,2455.53636248,2424.21750825,4.83426,26.4845942329
 12/06  09:00:00,447.395400581,73.3384168948,0.0,0.0,220.879908,145.652643033,2196.79847331,2124.93059923,36.25695,35.6109240884
 12/06  10:00:00,447.392893453,73.3384168948,0.0,0.0,220.879908,145.652643033,2114.74675699,2024.34882756,36.25695,54.1409794341
 12/06  11:00:00,453.368702778,73.343707856,0.0,0.0,220.879908,151.653867033,2057.66016384,1955.0935089,48.3426,54.2240549401
 12/06  12:00:00,454.437799199,73.4044562059,0.0,0.0,220.879908,151.653867033,1929.71762791,1826.88672179,48.3426,54.488306121
 12/06  13:00:00,453.425541289,73.4537345965,0.0,0.0,220.879908,151.653867033,1863.69665879,1751.55033742,48.3426,63.8037213659
 12/06  14:00:00,447.456662817,73.4690592185,0.0,0.0,220.879908,145.652643033,1818.2276284,1730.11625553,24.1713,63.9400728695
 12/06  15:00:00,447.390154783,73.4181089976,0.0,0.0,220.879908,145.652643033,1810.09102022,1731.75021351,24.1713,54.1695067119
 12/06  16:00:00,448.445872663,73.3434473553,0.0,0.0,220.879908,137.835547516,1854.46571593,1795.34821585,4.83426,54.2832400774
 12/06  17:00:00,452.456847535,73.3384168948,0.0,0.0,220.879908,133.019064,1892.95880197,1843.31503246,4.83426,44.80950951
 12/06  18:00:00,372.763016853,73.3384168948,0.0,0.0,220.879908,53.238744,2067.64822104,2018.00698999,4.83426,44.8069710425
 12/06  19:00:00,372.810160579,73.3384168948,0.0,0.0,220.879908,53.238744,2149.50136958,2090.65828673,4.83426,54.008822851
 12/06  20:00:00,373.256202152,73.3384168948,0.0,0.0,220.879908,53.238744,2199.93469477,2186.39012877,4.83426,8.71030600418
 12/06  21:00:00,373.259389798,73.3384168948,0.0,0.0,220.879908,53.238744,2266.09192766,2243.88403052,4.83426,17.3736371459
 12/06  22:00:00,119.192165304,1.60476688846,0.0,0.0,43.513341876,52.539744,18.9006922869,5.3683849353,4.83426,8.69804735158
 12/06  23:00:00,122.095731084,4.66858715609,0.0,0.0,43.513341876,52.539744,21.8835399982,8.39537103606,4.83426,8.65390896216
 12/06  24:00:00,127.414001557,8.79158355821,0.0,0.0,43.513341876,52.539744,26.6822274561,21.8279674561,4.83426,0.02
 12/07  01:00:00,127.676406167,10.1193706301,0.0,0.0,43.513341876,52.539744,41.8511359409,28.393667439,4.83426,8.62320850192
 12/07  02:00:00,136.412590223,18.8108006934,0.0,0.0,43.513341876,52.539744,54.14443721,49.29017721,4.83426,0.02
 12/07  03:00:00,151.41667316,33.8043022299,0.0,0.0,43.513341876,52.539744,72.4879121204,67.6336521204,4.83426,0.02
 12/07  04:00:00,153.110575631,35.455662708,0.0,0.0,43.513341876,52.539744,104.124074981,90.6665959236,4.83426,8.62321905777
 12/07  05:00:00,155.858184935,37.7451377512,0.0,0.0,43.513341876,52.539744,122.459810247,117.605550247,4.83426,0.02
 12/07  06:00:00,164.528025767,46.423151006,0.0,0.0,43.513341876,52.539744,137.075301072,132.221041072,4.83426,0.02
 12/07  07:00:00,198.548744151,73.3384168948,0.0,0.0,43.513341876,53.238744,3463.88424437,3450.42692231,4.83426,8.62306205874
 12/07  08:00:00,359.951657664,73.3384168948,0.0,0.0,220.879908,53.238744,2961.69756804,2930.37672555,4.83426,26.4865824837
 12/07  09:00:00,447.774812751,73.3384168948,0.0,0.0,220.879908,145.652643033,2594.90944421,2523.03790594,36.25695,35.6145882725
 12/07  10:00:00,447.642329362,73.3384168948,0.0,0.0,220.879908,145.652643033,2496.88629217,2406.48065228,36.25695,54.1486898843
 12/07  11:00:00,453.579003641,73.3384168948,0.0,0.0,220.879908,151.653867033,2406.56606595,2303.99515608,48.3426,54.2283098703
 12/07  12:00:00,454.515893825,73.3384168948,0.0,0.0,220.879908,151.653867033,2234.73047512,2131.88952976,48.3426,54.4983453522
 12/07  13:00:00,453.416592021,73.3384168948,0.0,0.0,220.879908,151.653867033,2126.65222055,2014.50225965,48.3426,63.8073608958
 12/07  14:00:00,447.387344673,73.3384168948,0.0,0.0,220.879908,145.652643033,2027.02760806,1938.90647023,24.1713,63.9498378257
 12/07  15:00:00,447.352919025,73.3384168948,0.0,0.0,220.879908,145.652643033,1961.07736446,1882.72557274,24.1713,54.1804917261
 12/07  16:00:00,448.489533001,73.3384168948,0.0,0.0,220.879908,137.835547516,1943.58615104,1884.45640852,4.83426,54.2954825159
 12/07  17:00:00,452.531586955,73.3384168948,0.0,0.0,220.879908,133.019064,1966.60266787,1916.95434524,4.83426,44.8140626259
 12/07  18:00:00,372.873838115,73.3384168948,0.0,0.0,220.879908,53.238744,2177.80198663,2128.16061915,4.83426,44.8071074802
 12/07  19:00:00,372.950694839,73.3384168948,0.0,0.0,220.879908,53.238744,2324.79089702,2265.93587103,4.83426,54.0207659903
 12/07  20:00:00,373.433260476,73.3384168948,0.0,0.0,220.879908,53.238744,2443.58030524,2430.03712786,4.83426,8.70891737948
 12/07  21:00:00,373.474866374,73.3384168948,0.0,0.0,220.879908,53.238744,2579.48836057,2557.27937387,4.83426,17.3747266955
 12/07  22:00:00,120.881940666,3.26362293575,0.0,0.0,43.513341876,52.539744,27.8479520107,14.3159506589,4.83426,8.69774135186
 12/07  23:00:00,124.899011609,7.42069928977,0.0,0.0,43.513341876,52.539744,38.4047798069,24.9168551617,4.83426,8.65366464518
 12/07  24:00:00,134.013732692,15.2907544246,0.0,0.0,43.513341876,52.539744,65.4803835727,60.6261235727,4.83426,0.02
 12/08  01:00:00,152.574435633,34.8975456354,0.0,0.0,43.513341876,52.539744,101.667798832,88.2102921954,4.83426,8.62324663644
 12/08  02:00:00,149.504427074,31.7185491648,0.0,0.0,43.513341876,52.539744,140.23366409,135.37940409,4.83426,0.02
 12/08  03:00:00,165.958590198,48.1715843061,0.0,0.0,43.513341876,52.539744,165.535412655,160.681152655,4.83426,0.02
 12/08  04:00:00,160.682871015,42.7828522467,0.0,0.0,43.513341876,52.539744,214.550100562,201.092569054,4.83426,8.62327150769
 12/08  05:00:00,171.518802585,51.4979065426,0.0,0.0,43.513341876,52.539744,221.844387919,216.990127919,4.83426,0.02
 12/08  06:00:00,163.677539298,43.8916263255,0.0,0.0,43.513341876,52.539744,254.009106942,249.154846942,4.83426,0.02
 12/08  07:00:00,199.505486092,73.3384168948,0.0,0.0,43.513341876,53.238744,3994.82021714,3981.36266438,4.83426,8.62329276069
 12/08  08:00:00,361.227364738,73.3384168948,0.0,0.0,220.879908,53.238744,3599.46239228,3568.13991764,4.83426,26.488214638
 12/08  09:00:00,448.599661547,73.3384168948,0.0,0.0,220.879908,145.652643033,3207.89865969,3136.02296967,36.25695,35.6187400225
 12/08  10:00:00,448.102349905,73.3384168948,0.0,0.0,220.879908,145.652643033,3067.91482229,2977.493529,36.25695,54.1643432813
 12/08  11:00:00,453.806785126,73.3384168948,0.0,0.0,220.879908,151.653867033,2889.6760981,2787.08931366,48.3426,54.244184438
 12/08  12:00:00,454.683843598,73.3384168948,0.0,0.0,220.879908,151.653867033,2690.95031489,2579.01607776,48.3426,63.591637132
 12/08  13:00:00,453.562142736,73.3384168948,0.0,0.0,220.879908,151.653867033,2574.43338687,2471.38916787,48.3426,54.7016189933
 12/08  14:00:00,447.535239026,73.3384168948,0.0,0.0,220.879908,145.652643033,2529.61203894,2434.20219561,24.1713,71.2385433337
 12/08  15:00:00,447.502947339,73.3384168948,0.0,0.0,220.879908,145.652643033,2490.14649767,2418.97578307,24.1713,46.9994146019
 12/08  16:00:00,448.635435278,73.3384168948,0.0,0.0,220.879908,137.835547516,2449.87938983,2390.73354753,4.83426,54.3115822975
