Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/08  17:00:00,452.747633047,73.3384168948,0.0,0.0,220.879908,133.019064,2452.03258112,2402.38366287,4.83426,44.8146582564
 12/08  18:00:00,373.146643556,73.3384168948,0.0,0.0,220.879908,53.238744,2634.12348122,2583.3071419,4.83426,45.9820793151
 12/08  19:00:00,373.226466721,73.3384168948,0.0,0.0,220.879908,53.238744,2710.60316329,2652.90182165,4.83426,52.8670816348
 12/08  20:00:00,373.25026635,73.3384168948,0.0,0.0,220.879908,53.238744,2726.44695597,2704.21143435,4.83426,17.4012616196
 12/08  21:00:00,373.313506413,73.3384168948,0.0,0.0,220.879908,53.238744,2781.70039064,2768.16904349,4.83426,8.69708715535
 12/08  22:00:00,120.535251281,3.20200361621,0.0,0.0,43.513341876,52.539744,35.7208144586,22.1882851354,4.83426,8.69826932317
 12/08  23:00:00,126.986736239,9.43802269585,0.0,0.0,43.513341876,52.539744,58.750399542,45.2620687844,4.83426,8.65407075755
 12/08  24:00:00,153.287877775,34.4671411197,0.0,0.0,43.513341876,52.539744,116.044062078,102.568930947,4.83426,8.6408711307
 12/09  01:00:00,155.046074026,37.2641277889,0.0,0.0,43.513341876,52.539744,131.379911052,126.525651052,4.83426,0.02
 12/09  02:00:00,161.182655275,43.3373337506,0.0,0.0,43.513341876,52.539744,180.05506208,175.20080208,4.83426,0.02
 12/09  03:00:00,162.821303454,44.9052938503,0.0,0.0,43.513341876,52.539744,204.24239045,199.38813045,4.83426,0.02
 12/09  04:00:00,168.458431812,50.4842390178,0.0,0.0,43.513341876,52.539744,258.473206333,245.024373368,4.83426,8.61457296485
 12/09  05:00:00,164.501055133,46.0140679291,0.0,0.0,43.513341876,52.539744,266.580287449,261.726027449,4.83426,0.02
 12/09  06:00:00,168.970384236,50.4842390178,0.0,0.0,43.513341876,52.539744,296.373185114,291.518925114,4.83426,0.02
 12/09  07:00:00,164.628877078,46.0140679291,0.0,0.0,43.513341876,52.539744,311.411134623,306.556874623,4.83426,0.02
 12/09  08:00:00,150.539585272,47.1579167813,0.0,0.0,43.513341876,52.539744,259.92735609,255.07309609,4.83426,0.02
 12/09  09:00:00,141.91222157,41.5789716137,0.0,0.0,43.513341876,52.539744,220.190535324,206.741693031,4.83426,8.61458229276
 12/09  10:00:00,140.827979609,40.5052723081,0.0,0.0,43.513341876,52.539744,214.333212351,209.478952351,4.83426,0.02
 12/09  11:00:00,138.475543041,38.2526493772,0.0,0.0,43.513341876,52.539744,190.317809348,167.994167988,4.83426,17.4893813597
 12/09  12:00:00,136.83134222,35.7295020256,0.0,0.0,43.513341876,52.539744,164.434138452,150.930983539,4.83426,8.66889491313
 12/09  13:00:00,134.30492529,34.2449792064,0.0,0.0,43.513341876,52.539744,142.454100111,128.951289986,4.83426,8.66855012523
 12/09  14:00:00,138.040893347,37.9470501833,0.0,0.0,43.513341876,52.539744,140.463415211,126.970769666,4.83426,8.65838554571
 12/09  15:00:00,139.450415386,39.361423456,0.0,0.0,43.513341876,52.539744,135.257739742,121.764734084,4.83426,8.65874565806
 12/09  16:00:00,145.146794122,36.0701759927,0.0,0.0,43.513341876,52.539744,172.039734552,158.546173685,4.83426,8.65930086738
 12/09  17:00:00,157.279527213,39.361423456,0.0,0.0,43.513341876,52.539744,196.031050785,191.176790785,4.83426,0.02
 12/09  18:00:00,161.778191534,43.8315945447,0.0,0.0,43.513341876,52.539744,218.763374869,213.909114869,4.83426,0.02
 12/09  19:00:00,164.045847659,46.0140679291,0.0,0.0,43.513341876,52.539744,243.19411969,238.33985969,4.83426,0.02
 12/09  20:00:00,157.855736237,39.3964982293,0.0,0.0,43.513341876,52.539744,261.756693387,248.307843531,4.83426,8.61458985642
 12/09  21:00:00,163.429686168,44.9052938503,0.0,0.0,43.513341876,52.539744,276.803815401,271.949555401,4.83426,0.02
 12/09  22:00:00,167.652696511,49.1512235536,0.0,0.0,43.513341876,52.539744,432.200454689,391.902788098,4.83426,35.4634065902
 12/09  23:00:00,173.806773653,55.4880695915,0.0,0.0,43.513341876,52.539744,421.679955527,416.825695527,4.83426,0.02
 12/09  24:00:00,167.864938983,48.5897762296,0.0,0.0,43.513341876,52.539744,404.785913522,399.931653522,4.83426,0.02
 12/10  01:00:00,175.04729172,56.6109642395,0.0,0.0,43.513341876,52.539744,451.431565223,446.577305223,4.83426,0.02
 12/10  02:00:00,168.348390009,49.9933945396,0.0,0.0,43.513341876,52.539744,429.919528249,425.065268249,4.83426,0.02
 12/10  03:00:00,173.983032111,55.4880695915,0.0,0.0,43.513341876,52.539744,456.315369252,442.866526332,4.83426,8.61458291985
 12/10  04:00:00,167.266207577,48.8704998916,0.0,0.0,43.513341876,52.539744,424.586308595,419.732048595,4.83426,0.02
 12/10  05:00:00,175.858049557,56.8916879015,0.0,0.0,43.513341876,52.539744,471.14521786,466.29095786,4.83426,0.02
 12/10  06:00:00,169.385237349,50.5548418636,0.0,0.0,43.513341876,52.539744,450.0287999,445.1745399,4.83426,0.02
 12/10  07:00:00,176.165461753,57.1724115635,0.0,0.0,43.513341876,52.539744,487.536345746,474.087480319,4.83426,8.61460542707
 12/10  08:00:00,148.499793411,44.9403686236,0.0,0.0,43.513341876,52.539744,309.133963951,304.279703951,4.83426,0.02
 12/10  09:00:00,149.826907954,49.3403901657,0.0,0.0,43.513341876,52.539744,262.936571595,258.082311595,4.83426,0.02
 12/10  10:00:00,139.207942747,38.88865465,0.0,0.0,43.513341876,52.539744,199.988207036,195.133947036,4.83426,0.02
 12/10  11:00:00,137.970808638,37.7448057979,0.0,0.0,43.513341876,52.539744,200.345268844,169.286236971,4.83426,26.2247718729
 12/10  12:00:00,130.904819474,29.851292407,0.0,0.0,43.513341876,52.539744,149.172210126,135.668904441,4.83426,8.66904568518
 12/10  13:00:00,130.343203254,30.3303959558,0.0,0.0,43.513341876,52.539744,134.92525868,121.422066418,4.83426,8.66893226149
 12/10  14:00:00,119.060285846,19.0708912492,0.0,0.0,43.513341876,52.539744,109.458748807,95.9554423018,4.83426,8.66904650483
 12/10  15:00:00,132.047726734,32.0808488897,0.0,0.0,43.513341876,52.539744,90.9546048419,86.1003448419,4.83426,0.02
 12/10  16:00:00,141.794044794,32.8841897514,0.0,0.0,43.513341876,52.539744,107.404986516,93.9123261281,4.83426,8.65840038769
 12/10  17:00:00,149.566099523,31.8405098852,0.0,0.0,43.513341876,52.539744,129.604568256,124.750308256,4.83426,0.02
 12/10  18:00:00,145.297074932,27.5607408336,0.0,0.0,43.513341876,52.539744,147.85360303,134.406280417,4.83426,8.61306261303
 12/10  19:00:00,152.340425155,34.5523188371,0.0,0.0,43.513341876,52.539744,164.292126156,159.437866156,4.83426,0.02
 12/10  20:00:00,153.412878706,35.201906895,0.0,0.0,43.513341876,52.539744,168.027714281,163.173454281,4.83426,0.02
 12/10  21:00:00,155.49729838,37.2641277889,0.0,0.0,43.513341876,52.539744,188.491310068,183.637050068,4.83426,0.02
 12/10  22:00:00,168.642012699,50.5266007253,0.0,0.0,43.513341876,52.539744,285.472906037,245.176869223,4.83426,35.4617768148
 12/10  23:00:00,158.291385114,40.4701975349,0.0,0.0,43.513341876,52.539744,233.233376889,228.379116889,4.83426,0.02
 12/10  24:00:00,167.034351838,48.2666908601,0.0,0.0,43.513341876,52.539744,220.008161323,206.561037862,4.83426,8.61286346159
 12/11  01:00:00,158.290920575,40.4701975349,0.0,0.0,43.513341876,52.539744,226.492762384,221.638502384,4.83426,0.02
 12/11  02:00:00,164.936868055,47.1579167813,0.0,0.0,43.513341876,52.539744,209.393845587,204.539585587,4.83426,0.02
 12/11  03:00:00,157.181898133,39.361423456,0.0,0.0,43.513341876,52.539744,234.271776441,220.814114086,4.83426,8.62340235478
 12/11  04:00:00,164.424614241,46.6636559871,0.0,0.0,43.513341876,52.539744,202.322872068,197.468612068,4.83426,0.02
 12/11  05:00:00,155.985144283,37.758388583,0.0,0.0,43.513341876,52.539744,215.06162225,210.20736225,4.83426,0.02
 12/11  06:00:00,164.320514353,46.169395193,0.0,0.0,43.513341876,52.539744,210.203951395,196.747540519,4.83426,8.62215087628
 12/11  07:00:00,198.490518557,73.3384168948,0.0,0.0,43.513341876,53.238744,2979.23436231,2974.38010231,4.83426,0.02
 12/11  08:00:00,360.551713296,73.3384168948,0.0,0.0,220.879908,53.238744,2509.717528,2478.39115555,4.83426,26.4921124434
 12/11  09:00:00,448.011783305,73.3384168948,0.0,0.0,220.879908,145.652643033,2158.33619788,2077.55129011,36.25695,44.5279577617
 12/11  10:00:00,447.611208896,73.3384168948,0.0,0.0,220.879908,145.652643033,2010.13682592,1926.66495588,36.25695,47.2149200441
 12/11  11:00:00,453.557382549,73.3384168948,0.0,0.0,220.879908,151.653867033,1949.03520638,1848.51176748,48.3426,52.1808388927
 12/11  12:00:00,454.52098682,73.3384168948,0.0,0.0,220.879908,151.653867033,1801.51645233,1689.57680583,48.3426,63.5970464995
 12/11  13:00:00,453.402192422,73.3384168948,0.0,0.0,220.879908,151.653867033,1650.6939016,1538.50244308,48.3426,63.8488585201
 12/11  14:00:00,447.309766229,73.3384168948,0.0,0.0,220.879908,145.652643033,1529.7438936,1441.58215721,24.1713,63.9904363905
 12/11  15:00:00,447.330264144,73.3384168948,0.0,0.0,220.879908,145.652643033,1528.47419534,1450.1109158,24.1713,54.1919795367
 12/11  16:00:00,448.441362019,73.3384168948,0.0,0.0,220.879908,137.835547516,1515.66133909,1456.51540589,4.83426,54.3116731969
 12/11  17:00:00,452.426392734,73.3384168948,0.0,0.0,220.879908,133.019064,1428.42816977,1378.75844988,4.83426,44.8354598923
 12/11  18:00:00,372.700708302,73.3384168948,0.0,0.0,220.879908,53.238744,1514.46295568,1464.80230322,4.83426,44.8263924609
 12/11  19:00:00,372.709694536,73.3384168948,0.0,0.0,220.879908,53.238744,1516.29853165,1457.42296239,4.83426,54.0413092589
 12/11  20:00:00,373.119182133,73.3384168948,0.0,0.0,220.879908,53.238744,1513.16955239,1499.62313824,4.83426,8.71215415228
 12/11  21:00:00,373.097385386,73.3384168948,0.0,0.0,220.879908,53.238744,1569.35488237,1547.14342043,4.83426,17.3772019456
 12/11  22:00:00,119.058259721,1.46522194164,0.0,0.0,43.513341876,52.539744,15.1513375486,1.61801767024,4.83426,8.69905987831
 12/11  23:00:00,118.806897387,1.39544946822,0.0,0.0,43.513341876,52.539744,15.3642576516,1.87614679458,4.83426,8.65385085697
 12/11  24:00:00,120.266280808,1.74431183528,0.0,0.0,43.513341876,52.539744,8.08978667294,3.23552667294,4.83426,0.02
 12/12  01:00:00,121.695680702,4.22467669392,0.0,0.0,43.513341876,52.539744,17.7786160168,4.3209130207,4.83426,8.62344299606
 12/12  02:00:00,121.838179361,4.36282198557,0.0,0.0,43.513341876,52.539744,11.7772785791,6.92301857909,4.83426,0.02
 12/12  03:00:00,122.139018734,4.66858715609,0.0,0.0,43.513341876,52.539744,12.7601161747,7.90585617467,4.83426,0.02
 12/12  04:00:00,121.842527462,4.36282198557,0.0,0.0,43.513341876,52.539744,25.5270716071,12.0708944389,4.83426,8.62191716823
 12/12  05:00:00,124.272981268,4.66858715609,0.0,0.0,43.513341876,52.539744,19.2309446357,14.3766846357,4.83426,0.02
 12/12  06:00:00,128.747644116,9.47293149246,0.0,0.0,43.513341876,52.539744,26.6493174725,21.7950574725,4.83426,0.02
 12/12  07:00:00,198.328063178,73.3384168948,0.0,0.0,43.513341876,53.238744,2442.55142044,2429.09370094,4.83426,8.62345950343
 12/12  08:00:00,358.533201625,73.3384168948,0.0,0.0,220.879908,53.238744,1992.34588592,1961.01646014,4.83426,26.4951657843
 12/12  09:00:00,447.371012814,73.3384168948,0.0,0.0,220.879908,145.652643033,1699.77120981,1625.94277098,36.25695,37.5714888269
 12/12  10:00:00,447.317386976,73.3384168948,0.0,0.0,220.879908,145.652643033,1574.36984206,1485.88756152,36.25695,52.2253305339
 12/12  11:00:00,452.580855425,73.3384168948,0.0,0.0,220.879908,151.653867033,1458.44497456,1355.82638507,48.3426,54.2759894826
 12/12  12:00:00,452.971683944,73.3384168948,0.0,0.0,220.879908,151.653867033,1342.5787768,1230.62310775,48.3426,63.613069045
 12/12  13:00:00,451.747448222,73.3384168948,0.0,0.0,220.879908,151.653867033,1307.82891501,1195.62727456,48.3426,63.8590404568
 12/12  14:00:00,445.979754396,73.3384168948,0.0,0.0,220.879908,145.652643033,1327.21015133,1239.03680942,24.1713,64.0020419087
 12/12  15:00:00,446.991861257,73.3384168948,0.0,0.0,220.879908,145.652643033,1436.22332873,1357.85884234,24.1713,54.1931863943
 12/12  16:00:00,448.421013706,73.3384168948,0.0,0.0,220.879908,137.835547516,1445.3751684,1386.22182434,4.83426,54.3190840559
 12/12  17:00:00,452.373201499,73.3384168948,0.0,0.0,220.879908,133.019064,1433.95481174,1384.28121472,4.83426,44.8393370252
 12/12  18:00:00,372.669340908,73.3384168948,0.0,0.0,220.879908,53.238744,1654.44591452,1604.77720432,4.83426,44.8344502015
 12/12  19:00:00,372.716868124,73.3384168948,0.0,0.0,220.879908,53.238744,1787.66328854,1728.78408818,4.83426,54.0449403595
 12/12  20:00:00,372.741723771,73.3384168948,0.0,0.0,220.879908,53.238744,1894.64883138,1881.10260293,4.83426,8.71196845198
 12/12  21:00:00,372.79749898,73.3384168948,0.0,0.0,220.879908,53.238744,2053.46774489,2031.25662759,4.83426,17.3768573014
 12/12  22:00:00,118.804427409,1.53499441505,0.0,0.0,43.513341876,52.539744,16.8490126815,3.31722269362,4.83426,8.69752998783
 12/12  23:00:00,121.344514295,3.92517752608,0.0,0.0,43.513341876,52.539744,19.5462649286,6.05744181673,4.83426,8.65456311191
 12/12  24:00:00,128.379134936,9.78688506291,0.0,0.0,43.513341876,52.539744,23.3451938795,18.4909338795,4.83426,0.02
 12/13  01:00:00,127.707948817,10.1460910268,0.0,0.0,43.513341876,52.539744,46.0937437093,32.6359758572,4.83426,8.62350785208
 12/13  02:00:00,140.436484939,22.7961674115,0.0,0.0,43.513341876,52.539744,70.819403954,65.965143954,4.83426,0.02
 12/13  03:00:00,151.408600111,33.7641879771,0.0,0.0,43.513341876,52.539744,91.6173982264,86.7631382264,4.83426,0.02
 12/13  04:00:00,159.866391634,42.1417960181,0.0,0.0,43.513341876,52.539744,139.642447075,126.184666042,4.83426,8.62352103308
 12/13  05:00:00,157.849182122,39.6886920908,0.0,0.0,43.513341876,52.539744,146.747840132,141.893580132,4.83426,0.02
 12/13  06:00:00,166.044435294,47.8125443188,0.0,0.0,43.513341876,52.539744,197.002914589,192.148654589,4.83426,0.02
 12/13  07:00:00,198.659699895,73.3384168948,0.0,0.0,43.513341876,53.238744,3828.38444806,3814.92831143,4.83426,8.62187662448
 12/13  08:00:00,360.917745585,73.3384168948,0.0,0.0,220.879908,53.238744,3425.33845518,3394.0081307,4.83426,26.4960644779
 12/13  09:00:00,448.245981607,73.3384168948,0.0,0.0,220.879908,145.652643033,3078.36363889,3006.47291554,36.25695,35.6337733489
 12/13  10:00:00,447.909549159,73.3384168948,0.0,0.0,220.879908,145.652643033,2959.98865467,2869.53311475,36.25695,54.1985899206
 12/13  11:00:00,453.71846955,73.3384168948,0.0,0.0,220.879908,151.653867033,2797.5634191,2694.93875629,48.3426,54.2820628185
 12/13  12:00:00,454.673029733,73.3384168948,0.0,0.0,220.879908,151.653867033,2639.08577998,2527.12228804,48.3426,63.620891946
 12/13  13:00:00,453.59893101,73.3384168948,0.0,0.0,220.879908,151.653867033,2561.88485437,2449.67355718,48.3426,63.8686971959
 12/13  14:00:00,447.599759228,73.3384168948,0.0,0.0,220.879908,145.652643033,2518.76899341,2430.59181117,24.1713,64.0058822414
 12/13  15:00:00,447.553713582,73.3384168948,0.0,0.0,220.879908,145.652643033,2484.81024466,2406.43748815,24.1713,54.2014565122
 12/13  16:00:00,448.680446308,73.3384168948,0.0,0.0,220.879908,137.835547516,2424.49460744,2365.33600121,4.83426,54.3243462283
 12/13  17:00:00,452.764255674,73.3384168948,0.0,0.0,220.879908,133.019064,2371.85415745,2322.17314786,4.83426,44.8467495918
 12/13  18:00:00,373.16196807,73.3384168948,0.0,0.0,220.879908,53.238744,2551.37609644,2501.70601436,4.83426,44.8358220752
 12/13  19:00:00,373.214176571,73.3384168948,0.0,0.0,220.879908,53.238744,2612.13353482,2553.24459748,4.83426,54.054677337
 12/13  20:00:00,373.660149016,73.3384168948,0.0,0.0,220.879908,53.238744,2621.24233525,2607.69508722,4.83426,8.71298802735
 12/13  21:00:00,373.671812848,73.3384168948,0.0,0.0,220.879908,53.238744,2679.36205156,2657.1508455,4.83426,17.3769460614
 12/13  22:00:00,121.213338248,3.56864950118,0.0,0.0,43.513341876,52.539744,34.1585094037,20.6247676481,4.83426,8.69948175556
 12/13  23:00:00,124.936676176,7.42069928977,0.0,0.0,43.513341876,52.539744,50.3653552753,36.8765679321,4.83426,8.65452734319
 12/13  24:00:00,137.531500049,18.7505799836,0.0,0.0,43.513341876,52.539744,85.240540582,80.386280582,4.83426,0.02
 12/14  01:00:00,152.191627052,34.4790362244,0.0,0.0,43.513341876,52.539744,115.715423408,102.257609182,4.83426,8.62355422647
 12/14  02:00:00,155.779889612,37.9825815156,0.0,0.0,43.513341876,52.539744,143.828073378,138.973813378,4.83426,0.02
 12/14  03:00:00,158.657623078,40.8911757164,0.0,0.0,43.513341876,52.539744,155.988864855,151.134604855,4.83426,0.02
 12/14  04:00:00,164.822071687,46.9774435809,0.0,0.0,43.513341876,52.539744,189.323121642,175.865280602,4.83426,8.62358104006
 12/14  05:00:00,157.299745532,39.0476358622,0.0,0.0,43.513341876,52.539744,189.569056322,184.714796322,4.83426,0.02
 12/14  06:00:00,167.986066331,49.6892525328,0.0,0.0,43.513341876,52.539744,215.718663168,202.260859447,4.83426,8.62354372073
 12/14  07:00:00,198.645514964,73.3384168948,0.0,0.0,43.513341876,53.238744,3482.08405039,3477.22979039,4.83426,0.02
 12/14  08:00:00,360.745478303,73.3384168948,0.0,0.0,220.879908,53.238744,3051.116955,3019.78643325,4.83426,26.4962617565
 12/14  09:00:00,448.117649235,73.3384168948,0.0,0.0,220.879908,145.652643033,2707.67269987,2626.87355414,36.25695,44.5421957248
 12/14  10:00:00,447.863089921,73.3384168948,0.0,0.0,220.879908,145.652643033,2572.2199427,2490.81496341,36.25695,45.1480292954
 12/14  11:00:00,453.746415456,73.3384168948,0.0,0.0,220.879908,151.653867033,2447.47487356,2342.7466393,48.3426,56.3856342666
 12/14  12:00:00,454.69883592,73.3384168948,0.0,0.0,220.879908,151.653867033,2289.87130636,2180.01020181,48.3426,61.5185045493
 12/14  13:00:00,453.600970286,73.3384168948,0.0,0.0,220.879908,151.653867033,2189.432048,2077.21369601,48.3426,63.8757519825
 12/14  14:00:00,447.587482325,73.3384168948,0.0,0.0,220.879908,145.652643033,2113.34479598,2025.1627022,24.1713,64.010793773
 12/14  15:00:00,447.544532104,73.3384168948,0.0,0.0,220.879908,145.652643033,2050.82912959,1972.43977248,24.1713,54.2180571184
 12/14  16:00:00,448.619055838,73.3384168948,0.0,0.0,220.879908,137.835547516,1954.8928667,1895.71913054,4.83426,54.3394761588
 12/14  17:00:00,452.63199308,73.3384168948,0.0,0.0,220.879908,133.019064,1879.72870372,1830.0482532,4.83426,44.8461905178
 12/14  18:00:00,372.957141302,73.3384168948,0.0,0.0,220.879908,53.238744,2002.40691693,1952.73428589,4.83426,44.8383710372
 12/14  19:00:00,372.946445083,73.3384168948,0.0,0.0,220.879908,53.238744,2013.00625866,1954.0998614,4.83426,54.0721372546
 12/14  20:00:00,373.327904254,73.3384168948,0.0,0.0,220.879908,53.238744,1973.94029061,1951.70077304,4.83426,17.4052575718
 12/14  21:00:00,373.290288512,73.3384168948,0.0,0.0,220.879908,53.238744,1974.58227153,1961.0482486,4.83426,8.69976292582
 12/14  22:00:00,119.205292702,1.60476688846,0.0,0.0,43.513341876,52.539744,19.7474266478,6.21377297983,4.83426,8.69939366801
 12/14  23:00:00,121.278727353,3.83985856061,0.0,0.0,43.513341876,52.539744,22.8995084581,9.41218963831,4.83426,8.65305881975
 12/14  24:00:00,123.637057125,5.01744952315,0.0,0.0,43.513341876,52.539744,34.4985819347,21.0229063879,4.83426,8.6414155468
 12/15  01:00:00,126.663693179,9.1240691254,0.0,0.0,43.513341876,52.539744,26.399033917,21.544773917,4.83426,0.02
 12/15  02:00:00,127.379405249,9.78688506291,0.0,0.0,43.513341876,52.539744,46.8667623147,42.0125023147,4.83426,0.02
 12/15  03:00:00,132.684535831,15.1221992813,0.0,0.0,43.513341876,52.539744,59.0725890379,45.6147419259,4.83426,8.62358711197
 12/15  04:00:00,132.81895952,15.1972108546,0.0,0.0,43.513341876,52.539744,75.4918723816,70.6376123816,4.83426,0.02
 12/15  05:00:00,152.488449789,32.7557488608,0.0,0.0,43.513341876,52.539744,87.0899154752,82.2356554752,4.83426,0.02
 12/15  06:00:00,154.71058205,35.2619386758,0.0,0.0,43.513341876,52.539744,121.564098215,108.106213409,4.83426,8.62362480613
 12/15  07:00:00,199.095568518,73.3384168948,0.0,0.0,43.513341876,53.238744,3111.71909779,3106.86483779,4.83426,0.02
 12/15  08:00:00,359.55667698,73.3384168948,0.0,0.0,220.879908,53.238744,2629.77661636,2589.6159876,4.83426,35.3263687603
 12/15  09:00:00,447.600912512,73.3384168948,0.0,0.0,220.879908,145.652643033,2291.64655179,2219.74736533,36.25695,35.642236465
 12/15  10:00:00,447.487754669,73.3384168948,0.0,0.0,220.879908,145.652643033,2152.76802693,2062.32565819,36.25695,54.1854187329
 12/15  11:00:00,453.44417926,73.3384168948,0.0,0.0,220.879908,151.653867033,2061.45092244,1958.83318102,48.3426,54.2751414214
 12/15  12:00:00,454.415561429,73.3384168948,0.0,0.0,220.879908,151.653867033,1908.75674677,1805.86393028,48.3426,54.550216495
 12/15  13:00:00,453.369495775,73.3384168948,0.0,0.0,220.879908,151.653867033,1871.02784923,1758.805787,48.3426,63.8794622273
 12/15  14:00:00,447.370348082,73.3384168948,0.0,0.0,220.879908,145.652643033,1851.01232688,1762.44474721,24.1713,64.3962796783
 12/15  15:00:00,447.336460516,73.3384168948,0.0,0.0,220.879908,145.652643033,1817.05007954,1739.00574916,24.1713,53.8730303801
 12/15  16:00:00,448.464923224,73.3384168948,0.0,0.0,220.879908,137.835547516,1806.36461986,1738.12501349,4.83426,63.4053463643
 12/15  17:00:00,452.481466052,73.3384168948,0.0,0.0,220.879908,133.019064,1771.89907964,1722.21808446,4.83426,44.8467351812
 12/15  18:00:00,372.79599871,73.3384168948,0.0,0.0,220.879908,53.238744,1948.91622667,1899.23671952,4.83426,44.8452471483
 12/15  19:00:00,372.847109855,73.3384168948,0.0,0.0,220.879908,53.238744,2047.14129283,1997.25031099,4.83426,45.0567218446
 12/15  20:00:00,372.857406284,73.3384168948,0.0,0.0,220.879908,53.238744,2108.14049658,2085.9000203,4.83426,17.4062162837
 12/15  21:00:00,372.898640506,73.3384168948,0.0,0.0,220.879908,53.238744,2191.58830135,2178.05422635,4.83426,8.69981500646
 12/15  22:00:00,118.896274659,1.60476688846,0.0,0.0,43.513341876,52.539744,29.0151587396,6.80286901017,4.83426,17.3780297294
 12/15  23:00:00,122.124289628,4.66858715609,0.0,0.0,43.513341876,52.539744,25.057150307,11.5680376166,4.83426,8.65485269041
 12/15  24:00:00,126.066854531,7.4288876897,0.0,0.0,43.513341876,52.539744,30.7683242095,25.9140642095,4.83426,0.02
 12/16  01:00:00,127.685130754,10.1193706301,0.0,0.0,43.513341876,52.539744,35.024348514,30.170088514,4.83426,0.02
 12/16  02:00:00,137.559582916,19.9529091087,0.0,0.0,43.513341876,52.539744,67.7711980365,54.3221780671,4.83426,8.61475996935
 12/16  03:00:00,148.943662421,31.3329982592,0.0,0.0,43.513341876,52.539744,70.9224363922,66.0681763922,4.83426,0.02
 12/16  04:00:00,145.329617684,27.6809933242,0.0,0.0,43.513341876,52.539744,98.5412301632,93.6869701632,4.83426,0.02
 12/16  05:00:00,153.99072127,35.9015978971,0.0,0.0,43.513341876,52.539744,110.615249534,105.760989534,4.83426,0.02
 12/16  06:00:00,159.691368022,41.614046387,0.0,0.0,43.513341876,52.539744,138.545016224,125.095999009,4.83426,8.61475721515
 12/16  07:00:00,153.055259099,34.9130763088,0.0,0.0,43.513341876,52.539744,147.392059067,142.537799067,4.83426,0.02
 12/16  08:00:00,123.807227673,20.7878438699,0.0,0.0,43.513341876,52.539744,123.959579137,119.105319137,4.83426,0.02
 12/16  09:00:00,114.769882288,14.7743904921,0.0,0.0,43.513341876,52.539744,92.6628985173,87.8086385173,4.83426,0.02
 12/16  10:00:00,112.764269401,12.7652554859,0.0,0.0,43.513341876,52.539744,89.7824566447,76.3245272072,4.83426,8.6236694375
 12/16  11:00:00,110.067858402,10.1054558916,0.0,0.0,43.513341876,52.539744,92.9905693918,70.6630322187,4.83426,17.4932771731
 12/16  12:00:00,112.156475587,11.2824731035,0.0,0.0,43.513341876,52.539744,76.095142495,62.5909031612,4.83426,8.6699793338
 12/16  13:00:00,109.936180386,10.1054558916,0.0,0.0,43.513341876,52.539744,57.9782142899,44.4741182286,4.83426,8.66983606133
 12/16  14:00:00,104.238338416,4.36282198557,0.0,0.0,43.513341876,52.539744,49.0667320631,35.5714953852,4.83426,8.66097667791
 12/16  15:00:00,111.957107059,12.0824990682,0.0,0.0,43.513341876,52.539744,34.1365505041,29.2822905041,4.83426,0.02
 12/16  16:00:00,122.615233143,13.7977134412,0.0,0.0,43.513341876,52.539744,50.0203489911,36.5262656489,4.83426,8.65982334225
 12/16  17:00:00,128.563321163,10.972473257,0.0,0.0,43.513341876,52.539744,58.0025141643,44.5545320324,4.83426,8.61372213193
 12/16  18:00:00,134.837094655,17.2275173717,0.0,0.0,43.513341876,52.539744,63.7517937037,58.8975337037,4.83426,0.02
 12/16  19:00:00,137.557230419,19.9180003121,0.0,0.0,43.513341876,52.539744,84.4823607857,79.6281007857,4.83426,0.02
 12/16  20:00:00,141.278474715,23.1989798872,0.0,0.0,43.513341876,52.539744,95.032891595,90.178631595,4.83426,0.02
 12/16  21:00:00,141.89958227,23.8255014969,0.0,0.0,43.513341876,52.539744,105.258114997,100.403854997,4.83426,0.02
 12/16  22:00:00,151.18272168,33.2580320783,0.0,0.0,43.513341876,52.539744,171.981118627,131.667378724,4.83426,35.4794799035
 12/16  23:00:00,154.347012656,36.736698635,0.0,0.0,43.513341876,52.539744,148.18525761,143.33099761,4.83426,0.02
 12/16  24:00:00,156.027906681,37.4393725807,0.0,0.0,43.513341876,52.539744,150.778802492,137.329785573,4.83426,8.61475691929
 12/17  01:00:00,157.933736752,40.3167766845,0.0,0.0,43.513341876,52.539744,151.886580738,147.032320738,4.83426,0.02
 12/17  02:00:00,151.46927565,33.872545363,0.0,0.0,43.513341876,52.539744,141.76989338,136.91563338,4.83426,0.02
 12/17  03:00:00,152.388780751,34.7729062903,0.0,0.0,43.513341876,52.539744,149.827637076,144.973377076,4.83426,0.02
 12/17  04:00:00,147.885677352,30.2924673134,0.0,0.0,43.513341876,52.539744,148.75470557,135.305675486,4.83426,8.61477008436
 12/17  05:00:00,154.272156464,36.2424378408,0.0,0.0,43.513341876,52.539744,143.439260921,138.585000921,4.83426,0.02
 12/17  06:00:00,152.209439539,34.2333028347,0.0,0.0,43.513341876,52.539744,131.919606742,127.065346742,4.83426,0.02
 12/17  07:00:00,152.40904362,34.3988979867,0.0,0.0,43.513341876,52.539744,132.398142888,127.543882888,4.83426,0.02
 12/17  08:00:00,117.810270964,11.9442354632,0.0,0.0,43.513341876,52.539744,98.6516382763,93.7973782763,4.83426,0.02
 12/17  09:00:00,117.846542978,17.9758751576,0.0,0.0,43.513341876,52.539744,97.4997218732,84.0417734093,4.83426,8.62368846394
 12/17  10:00:00,109.764812343,9.89877395137,0.0,0.0,43.513341876,52.539744,74.9203703108,70.0661103108,4.83426,0.02
 12/17  11:00:00,116.203368451,16.3409236572,0.0,0.0,43.513341876,52.539744,93.8435099234,71.5146196203,4.83426,17.4946303031
 12/17  12:00:00,105.146970985,4.36282198557,0.0,0.0,43.513341876,52.539744,72.4089309209,58.9046691996,4.83426,8.67000172131
 12/17  13:00:00,109.58491788,9.77869666298,0.0,0.0,43.513341876,52.539744,74.3650301088,60.8606750561,4.83426,8.67009505277
 12/17  14:00:00,104.232351217,4.36282198557,0.0,0.0,43.513341876,52.539744,64.165564204,50.6613223649,4.83426,8.66998183906
 12/17  15:00:00,104.557348185,4.66858715609,0.0,0.0,43.513341876,52.539744,54.3490426988,40.8539403456,4.83426,8.66084235328
 12/17  16:00:00,113.212568224,4.36282198557,0.0,0.0,43.513341876,52.539744,55.4725640547,41.9773341662,4.83426,8.66096988848
 12/17  17:00:00,122.313479259,4.66858715609,0.0,0.0,43.513341876,52.539744,49.6795178187,44.8252578187,4.83426,0.02
 12/17  18:00:00,122.03286074,4.36282198557,0.0,0.0,43.513341876,52.539744,56.245248328,42.7961880666,4.83426,8.61480026141
 12/17  19:00:00,122.352234915,4.66858715609,0.0,0.0,43.513341876,52.539744,49.1350921163,44.2808321163,4.83426,0.02
 12/17  20:00:00,122.472789876,4.36282198557,0.0,0.0,43.513341876,52.539744,43.7640020354,38.9097420354,4.83426,0.02
 12/17  21:00:00,122.760407115,4.66858715609,0.0,0.0,43.513341876,52.539744,41.7203820346,36.8661220346,4.83426,0.02
 12/17  22:00:00,122.278670285,4.36282198557,0.0,0.0,43.513341876,52.539744,76.8073430277,36.4923097744,4.83426,35.4807732533
 12/17  23:00:00,122.256677707,4.66858715609,0.0,0.0,43.513341876,52.539744,39.8808686205,35.0266086205,4.83426,0.02
 12/17  24:00:00,122.321311662,3.83952843499,0.0,0.0,43.513341876,52.539744,31.1383830588,26.2841230588,4.83426,0.02
 12/18  01:00:00,120.966122265,3.35933208094,0.0,0.0,43.513341876,52.539744,33.564010735,20.1060112743,4.83426,8.62373946063
 12/18  02:00:00,121.639963348,4.01395961852,0.0,0.0,43.513341876,52.539744,26.5974741241,21.7432141241,4.83426,0.02
 12/18  03:00:00,121.250897104,3.66509725146,0.0,0.0,43.513341876,52.539744,36.4221398975,22.9642182827,4.83426,8.62366161483
 12/18  04:00:00,121.436237931,3.89767216283,0.0,0.0,43.513341876,52.539744,33.9412634984,29.0870034984,4.83426,0.02
 12/18  05:00:00,122.83646826,4.90116206746,0.0,0.0,43.513341876,52.539744,43.8349007006,38.9806407006,4.83426,0.02
 12/18  06:00:00,121.875217941,4.01395961852,0.0,0.0,43.513341876,52.539744,51.3024806671,37.8444415971,4.83426,8.62377907003
 12/18  07:00:00,195.998237265,73.3384168948,0.00237758409398,0.0,43.513341876,53.238744,2502.7490467,2497.8947867,4.83426,0.02
 12/18  08:00:00,360.758249091,73.3384168948,0.0,0.0,220.879908,53.238744,1809.50501566,1778.16889652,4.83426,26.5018591363
 12/18  09:00:00,446.319771257,73.3384168948,0.0,0.0,220.879908,145.652643033,1580.41746272,1499.60680158,36.25695,44.5537111446
 12/18  10:00:00,446.342081271,73.3384168948,0.00181383648697,0.0,220.879908,145.652643033,1531.62523482,1441.17205535,36.25695,54.1962294721
 12/18  11:00:00,453.352235837,73.3384168948,0.0,0.0,220.879908,151.653867033,1703.49843802,1600.86852341,48.3426,54.287314601
 12/18  12:00:00,454.484423154,73.3384168948,0.0,0.0,220.879908,151.653867033,1725.04653916,1622.13871497,48.3426,54.5652241833
 12/18  13:00:00,453.425723076,73.3384168948,0.0,0.0,220.879908,151.653867033,1741.73872831,1629.4853077,48.3426,63.9108206052
 12/18  14:00:00,447.424778342,73.3384168948,0.0,0.0,220.879908,145.652643033,1793.35150426,1703.99574575,24.1713,65.1844585146
 12/18  15:00:00,447.357387914,73.3384168948,0.0,0.0,220.879908,145.652643033,1808.30460671,1730.98721698,24.1713,53.1460897267
 12/18  16:00:00,448.493474645,73.3384168948,0.0,0.0,220.879908,137.835547516,1823.77291731,1755.52463309,4.83426,63.4140242216
 12/18  17:00:00,452.519451904,73.3384168948,0.0,0.0,220.879908,133.019064,1790.67217196,1740.97471411,4.83426,44.8631978521
 12/18  18:00:00,372.827008942,73.3384168948,0.0,0.0,220.879908,53.238744,1918.3441058,1868.64770047,4.83426,44.8621453364
 12/18  19:00:00,372.860932437,73.3384168948,0.0,0.0,220.879908,53.238744,1982.59416456,1923.68130478,4.83426,54.0785997717
 12/18  20:00:00,373.29176166,73.3384168948,0.0,0.0,220.879908,53.238744,2018.573112,2005.02555631,4.83426,8.71329569172
 12/18  21:00:00,373.257581131,73.3384168948,0.0,0.0,220.879908,53.238744,2027.06400291,2004.85030263,4.83426,17.3794402809
 12/18  22:00:00,119.110246419,1.53499441505,0.0,0.0,43.513341876,52.539744,17.1607729398,3.62601664488,4.83426,8.70049629489
 12/18  23:00:00,120.603312094,3.19567519655,0.0,0.0,43.513341876,52.539744,18.9584566671,5.4691527746,4.83426,8.65504389252
 12/18  24:00:00,123.581293449,5.01744952315,0.0,0.0,43.513341876,52.539744,17.78302202,12.92876202,4.83426,0.02
 12/19  01:00:00,125.948556562,8.44272119115,0.0,0.0,43.513341876,52.539744,30.1061348886,16.6498724709,4.83426,8.62200241767
 12/19  02:00:00,127.689817022,10.12755903,0.0,0.0,43.513341876,52.539744,40.1230155515,35.2687555515,4.83426,0.02
 12/19  03:00:00,130.830533022,13.2987429317,0.0,0.0,43.513341876,52.539744,45.1286725879,40.2744125879,4.83426,0.02
 12/19  04:00:00,136.084277005,18.4769066427,0.0,0.0,43.513341876,52.539744,82.6796587368,69.2232021406,4.83426,8.6221965962
 12/19  05:00:00,153.320814686,33.6373100706,0.0,0.0,43.513341876,52.539744,68.2269116923,63.3726516923,4.83426,0.02
 12/19  06:00:00,147.667838969,28.2153683712,0.0,0.0,43.513341876,52.539744,117.725124338,112.870864338,4.83426,0.02
 12/19  07:00:00,199.090459784,73.3384168948,0.0,0.0,43.513341876,53.238744,3151.08426957,3137.62775762,4.83426,8.62225194651
 12/19  08:00:00,362.540065261,73.3384168948,0.0,0.0,220.879908,53.238744,2645.21925426,2613.8809217,4.83426,26.5040725586
 12/19  09:00:00,447.573878513,73.3384168948,0.0,0.0,220.879908,145.652643033,2327.02978806,2246.21194383,36.25695,44.560894232
 12/19  10:00:00,447.487546861,73.3384168948,0.0,0.0,220.879908,145.652643033,2236.24571545,2145.78941588,36.25695,54.1993495663
 12/19  11:00:00,453.426581187,73.3384168948,0.0,0.0,220.879908,151.653867033,2187.90828954,2085.27503482,48.3426,54.2906547187
 12/19  12:00:00,454.418334994,73.3384168948,0.0,0.0,220.879908,151.653867033,2073.98248121,1971.07048835,48.3426,54.569392855
 12/19  13:00:00,453.358944302,73.3384168948,0.0,0.0,220.879908,151.653867033,2033.79266116,1921.53239907,48.3426,63.9176620936
 12/19  14:00:00,447.366372036,73.3384168948,0.0,0.0,220.879908,145.652643033,1982.58877206,1894.35327882,24.1713,64.0641932391
 12/19  15:00:00,447.333493271,73.3384168948,0.0,0.0,220.879908,145.652643033,1892.20582719,1813.76602318,24.1713,54.2685040031
 12/19  16:00:00,448.455543629,73.3384168948,0.0,0.0,220.879908,137.835547516,1852.08236396,1783.8272807,4.83426,63.4208232548
 12/19  17:00:00,452.464720897,73.3384168948,0.0,0.0,220.879908,133.019064,1814.33183538,1764.63129747,4.83426,44.8662779112
 12/19  18:00:00,372.758566685,73.3384168948,0.0,0.0,220.879908,53.238744,1949.95278201,1900.25589513,4.83426,44.8626268728
 12/19  19:00:00,372.78442536,73.3384168948,0.0,0.0,220.879908,53.238744,1984.64812153,1925.72776926,4.83426,54.0860922709
 12/19  20:00:00,372.769921753,73.3384168948,0.0,0.0,220.879908,53.238744,1956.06497117,1942.51680164,4.83426,8.71390952482
 12/19  21:00:00,372.77732085,73.3384168948,0.0,0.0,220.879908,53.238744,1981.19070309,1958.97582467,4.83426,17.3806184126
 12/19  22:00:00,118.889581216,1.60476688846,0.0,0.0,43.513341876,52.539744,17.7316035497,4.19665989579,4.83426,8.7006836539
 12/19  23:00:00,120.558908549,3.13737684986,0.0,0.0,43.513341876,52.539744,18.8374944521,5.34812996207,4.83426,8.65510449002
 12/19  24:00:00,122.948437889,4.36282198557,0.0,0.0,43.513341876,52.539744,16.8371840743,11.9829240743,4.83426,0.02
 12/20  01:00:00,123.557723726,6.03128302459,0.0,0.0,43.513341876,52.539744,29.1137129966,15.6558964876,4.83426,8.62355650899
 12/20  02:00:00,127.714972542,10.1542794267,0.0,0.0,43.513341876,52.539744,32.2897782397,27.4355182397,4.83426,0.02
 12/20  03:00:00,127.658088243,10.1193706301,0.0,0.0,43.513341876,52.539744,40.8013066628,27.3432165485,4.83426,8.62383011421
 12/20  04:00:00,136.357621066,18.7773003803,0.0,0.0,43.513341876,52.539744,53.267503524,48.413243524,4.83426,0.02
 12/20  05:00:00,136.509114608,18.5219701071,0.0,0.0,43.513341876,52.539744,53.2626190419,48.4083590419,4.83426,0.02
 12/20  06:00:00,147.911580734,29.8985414819,0.0,0.0,43.513341876,52.539744,92.7283332415,79.2702223801,4.83426,8.62385086142
 12/20  07:00:00,198.296062982,73.3384168948,0.0,0.0,43.513341876,53.238744,2996.42504569,2991.57078569,4.83426,0.02
 12/20  08:00:00,362.234710244,73.3384168948,0.0,0.0,220.879908,53.238744,2495.22464417,2463.88311891,4.83426,26.5072652572
 12/20  09:00:00,447.548663649,73.3384168948,0.0,0.0,220.879908,145.652643033,2211.36540469,2130.54620961,36.25695,44.5622450719
 12/20  10:00:00,447.609675914,73.3384168948,0.0,0.0,220.879908,145.652643033,2169.95589812,2079.49032616,36.25695,54.2086219642
 12/20  11:00:00,453.577368308,73.3384168948,0.0,0.0,220.879908,151.653867033,2127.81872982,2025.17495447,48.3426,54.3011753512
 12/20  12:00:00,454.503142664,73.3384168948,0.0,0.0,220.879908,151.653867033,2024.7145443,1921.78989828,48.3426,54.5820460184
 12/20  13:00:00,453.443486706,73.3384168948,0.0,0.0,220.879908,151.653867033,1964.18351438,1851.91751148,48.3426,63.923402894
 12/20  14:00:00,447.449564785,73.3384168948,0.0,0.0,220.879908,145.652643033,1896.59442605,1799.20309437,24.1713,73.2200316789
 12/20  15:00:00,447.43066213,73.3384168948,0.0,0.0,220.879908,145.652643033,1877.62988707,1799.22478572,24.1713,54.2338013556
 12/20  16:00:00,448.525034688,73.3384168948,0.0,0.0,220.879908,137.835547516,1850.17463775,1790.97911502,4.83426,54.3612627271
 12/20  17:00:00,452.550409996,73.3384168948,0.0,0.0,220.879908,133.019064,1820.86608081,1771.1568441,4.83426,44.874976709
 12/20  18:00:00,372.868024415,73.3384168948,0.0,0.0,220.879908,53.238744,1978.60562037,1928.90415524,4.83426,44.8672051288
 12/20  19:00:00,372.889106322,73.3384168948,0.0,0.0,220.879908,53.238744,2023.94737213,1965.01354528,4.83426,54.0995668501
 12/20  20:00:00,373.297173682,73.3384168948,0.0,0.0,220.879908,53.238744,2005.77018911,1992.22219937,4.83426,8.71372974321
 12/20  21:00:00,373.270520705,73.3384168948,0.0,0.0,220.879908,53.238744,2033.44331718,2011.22844572,4.83426,17.3806114544
 12/20  22:00:00,119.198486767,1.60476688846,0.0,0.0,43.513341876,52.539744,18.7306205478,5.19540498708,4.83426,8.70095556074
 12/20  23:00:00,121.351396271,3.92517752608,0.0,0.0,43.513341876,52.539744,20.797346935,7.30767684978,4.83426,8.6554100852
 12/20  24:00:00,123.613710956,5.01744952315,0.0,0.0,43.513341876,52.539744,29.7652149682,16.2890924817,4.83426,8.64186248655
 12/21  01:00:00,125.29895689,7.7613732569,0.0,0.0,43.513341876,52.539744,25.754846338,20.900586338,4.83426,0.02
 12/21  02:00:00,130.443432412,12.852950767,0.0,0.0,43.513341876,52.539744,47.4596672884,42.6054072884,4.83426,0.02
 12/21  03:00:00,132.99625067,15.4293729353,0.0,0.0,43.513341876,52.539744,58.5380997125,45.0799415997,4.83426,8.62389811279
 12/21  04:00:00,133.633803886,16.005602672,0.0,0.0,43.513341876,52.539744,80.4666831167,75.6124231167,4.83426,0.02
 12/21  05:00:00,152.911035291,34.8729620559,0.0,0.0,43.513341876,52.539744,85.7634567578,80.9091967578,4.83426,0.02
 12/21  06:00:00,151.951962198,33.886116672,0.0,0.0,43.513341876,52.539744,126.409594999,112.951571392,4.83426,8.62376360662
 12/21  07:00:00,198.438352682,73.3384168948,0.0,0.0,43.513341876,53.238744,3178.02572532,3173.17146532,4.83426,0.02
 12/21  08:00:00,362.568492466,73.3384168948,0.0,0.0,220.879908,53.238744,2659.04510054,2618.87296496,4.83426,35.3378755816
 12/21  09:00:00,447.584222052,73.3384168948,0.0,0.0,220.879908,145.652643033,2300.72451929,2228.80785006,36.25695,35.6597192373
 12/21  10:00:00,447.480778768,73.3384168948,0.0,0.0,220.879908,145.652643033,2183.60942029,2093.12811805,36.25695,54.2243522342
 12/21  11:00:00,453.410378454,73.3384168948,0.0,0.0,220.879908,151.653867033,2077.98474939,1975.32338223,48.3426,54.318767164
 12/21  12:00:00,454.403386469,73.3384168948,0.0,0.0,220.879908,151.653867033,1950.63716629,1838.6014562,48.3426,63.6931100893
 12/21  13:00:00,453.337745844,73.3384168948,0.0,0.0,220.879908,151.653867033,1891.57636782,1779.29886001,48.3426,63.9349078092
 12/21  14:00:00,447.357991098,73.3384168948,0.0,0.0,220.879908,145.652643033,1884.07499259,1795.8252745,24.1713,64.07841809
 12/21  15:00:00,447.332048885,73.3384168948,0.0,0.0,220.879908,145.652643033,1862.63199854,1784.20808219,24.1713,54.2526163434
 12/21  16:00:00,448.450724316,73.3384168948,0.0,0.0,220.879908,137.835547516,1837.12386153,1777.90952257,4.83426,54.3800789621
 12/21  17:00:00,452.46348288,73.3384168948,0.0,0.0,220.879908,133.019064,1811.30783171,1761.59622335,4.83426,44.877348355
 12/21  18:00:00,372.773112031,73.3384168948,0.0,0.0,220.879908,53.238744,1989.67597459,1939.97124209,4.83426,44.8704724945
 12/21  19:00:00,372.806603502,73.3384168948,0.0,0.0,220.879908,53.238744,2056.8713762,1997.91590539,4.83426,54.1212108144
 12/21  20:00:00,373.219691127,73.3384168948,0.0,0.0,220.879908,53.238744,2036.35623275,2014.11422328,4.83426,17.407749465
 12/21  21:00:00,373.20449801,73.3384168948,0.0,0.0,220.879908,53.238744,2047.17577569,2033.64106583,4.83426,8.70044985822
 12/21  22:00:00,119.198764452,1.60476688846,0.0,0.0,43.513341876,52.539744,26.9009937345,4.68541857057,4.83426,17.3813151639
 12/21  23:00:00,120.609947372,3.18523102303,0.0,0.0,43.513341876,52.539744,11.2505669205,6.39630692055,4.83426,0.02
 12/21  24:00:00,123.62874165,5.01744952315,0.0,0.0,43.513341876,52.539744,31.3924551504,17.9162350413,4.83426,8.6419601091
 12/22  01:00:00,126.662839614,9.1240691254,0.0,0.0,43.513341876,52.539744,24.513891648,19.659631648,4.83426,0.02
 12/22  02:00:00,134.258573992,16.6534502931,0.0,0.0,43.513341876,52.539744,57.5039236047,44.0460997791,4.83426,8.62356382556
 12/22  03:00:00,135.552251782,17.9875950601,0.0,0.0,43.513341876,52.539744,48.6959694448,43.8417094448,4.83426,0.02
 12/22  04:00:00,150.688915433,33.0244729902,0.0,0.0,43.513341876,52.539744,91.1669930233,86.3127330233,4.83426,0.02
 12/22  05:00:00,156.210203075,36.4759969289,0.0,0.0,43.513341876,52.539744,90.2240040677,76.7658003827,4.83426,8.62394368499
 12/22  06:00:00,165.122296905,45.5949961611,0.0,0.0,43.513341876,52.539744,148.927914603,144.073654603,4.83426,0.02
 12/22  07:00:00,199.209100125,73.3384168948,0.0,0.0,43.513341876,53.238744,3382.17457637,3377.32031637,4.83426,0.02
 12/22  08:00:00,362.867521171,73.3384168948,0.0,0.0,220.879908,53.238744,2932.23569777,2892.05997575,4.83426,35.3414620159
 12/22  09:00:00,447.741725345,73.3384168948,0.0,0.0,220.879908,145.652643033,2613.52739056,2541.61262408,36.25695,35.6578164833
 12/22  10:00:00,447.590788319,73.3384168948,0.0,0.0,220.879908,145.652643033,2502.91032571,2412.4053404,36.25695,54.2480353122
 12/22  11:00:00,453.49546096,73.3384168948,0.0,0.0,220.879908,151.653867033,2379.56549346,2276.88362114,48.3426,54.3392723219
 12/22  12:00:00,454.464693449,73.3387896643,0.0,0.0,220.879908,151.653867033,2211.93572915,2099.90462471,48.3426,63.6885044389
 12/22  13:00:00,453.40592613,73.3666075126,0.0,0.0,220.879908,151.653867033,2080.19995848,1967.91687994,48.3426,63.9404785368
 12/22  14:00:00,447.403087898,73.3653023226,0.0,0.0,220.879908,145.652643033,2019.54070652,1931.28228877,24.1713,64.0871177501
 12/22  15:00:00,447.359398111,73.3620294497,0.0,0.0,220.879908,145.652643033,1920.37984718,1841.92871718,24.1713,54.2798300052
 12/22  16:00:00,448.446291731,73.3386245024,0.0,0.0,220.879908,137.835547516,1843.8117176,1775.51867508,4.83426,63.4587825167
 12/22  17:00:00,452.475865081,73.3384168948,0.0,0.0,220.879908,133.019064,1882.7845942,1833.0708042,4.83426,44.8795300016
 12/22  18:00:00,372.797499575,73.3384168948,0.0,0.0,220.879908,53.238744,2093.76072911,2044.04262449,4.83426,44.8838446217
 12/22  19:00:00,372.825286971,73.3384168948,0.0,0.0,220.879908,53.238744,2131.31800149,2072.38035112,4.83426,54.1033903706
 12/22  20:00:00,372.813636514,73.3384168948,0.0,0.0,220.879908,53.238744,2101.55473469,2088.00571808,4.83426,8.7147566068
 12/22  21:00:00,372.84810032,73.3384168948,0.0,0.0,220.879908,53.238744,2173.80437415,2151.58785489,4.83426,17.3822592638
 12/22  22:00:00,118.891639373,1.60476688846,0.0,0.0,43.513341876,52.539744,19.625728049,6.09006724929,4.83426,8.7014007997
 12/22  23:00:00,121.448489252,4.01395961852,0.0,0.0,43.513341876,52.539744,23.1418244517,9.65303956263,4.83426,8.65452488904
 12/22  24:00:00,127.058264418,8.4241891944,0.0,0.0,43.513341876,52.539744,39.0588562989,25.5831649681,4.83426,8.64143133079
 12/23  01:00:00,127.011630395,9.46474309253,0.0,0.0,43.513341876,52.539744,29.2512416421,24.3969816421,4.83426,0.02
 12/23  02:00:00,137.370802289,19.772601885,0.0,0.0,43.513341876,52.539744,52.9150603961,48.0608003961,4.83426,0.02
 12/23  03:00:00,137.169121212,19.5906299331,0.0,0.0,43.513341876,52.539744,55.8149710864,50.9607110864,4.83426,0.02
 12/23  04:00:00,149.684422187,32.0359514019,0.0,0.0,43.513341876,52.539744,92.6448569545,87.7905969545,4.83426,0.02
 12/23  05:00:00,150.83417397,32.7756663888,0.0,0.0,43.513341876,52.539744,103.372558422,89.9233700974,4.83426,8.61492832466
 12/23  06:00:00,157.523933355,39.4366124822,0.0,0.0,43.513341876,52.539744,130.311594101,125.457334101,4.83426,0.02
 12/23  07:00:00,157.780435157,39.6820666749,0.0,0.0,43.513341876,52.539744,130.88174855,126.02748855,4.83426,0.02
 12/23  08:00:00,136.557423769,30.5531690195,0.0,0.0,43.513341876,52.539744,123.782017793,118.927757793,4.83426,0.02
 12/23  09:00:00,118.333722631,18.361437387,0.0,0.0,43.513341876,52.539744,99.1910193015,85.7418013741,4.83426,8.6149579274
 12/23  10:00:00,113.922695585,13.9141438177,0.0,0.0,43.513341876,52.539744,87.7198524962,82.8655924962,4.83426,0.02
 12/23  11:00:00,111.381505781,11.4278715306,0.0,0.0,43.513341876,52.539744,90.7353679512,68.4019579052,4.83426,17.499150046
 12/23  12:00:00,113.327193703,12.4313614352,0.0,0.0,43.513341876,52.539744,86.9251162171,73.4198857084,4.83426,8.67097050877
 12/23  13:00:00,111.291081666,11.4278715306,0.0,0.0,43.513341876,52.539744,73.877657333,60.373017897,4.83426,8.67037943598
 12/23  14:00:00,111.868872225,11.9371006411,0.0,0.0,43.513341876,52.539744,74.8419674076,61.3458803024,4.83426,8.66182710519
 12/23  15:00:00,115.095308239,15.175285169,0.0,0.0,43.513341876,52.539744,65.9689750728,52.4744655222,4.83426,8.66024955056
 12/23  16:00:00,139.649565737,30.7400901829,0.0,0.0,43.513341876,52.539744,97.646497191,84.1503902577,4.83426,8.66184693325
 12/23  17:00:00,142.091078454,24.3997345521,0.0,0.0,43.513341876,52.539744,100.006992872,95.1527328723,4.83426,0.02
 12/23  18:00:00,152.567775061,34.807886599,0.0,0.0,43.513341876,52.539744,142.61440724,137.76014724,4.83426,0.02
 12/23  19:00:00,156.103016549,38.3327876149,0.0,0.0,43.513341876,52.539744,152.005835192,147.151575192,4.83426,0.02
 12/23  20:00:00,157.821452268,39.5568649727,0.0,0.0,43.513341876,52.539744,194.981414337,181.532201776,4.83426,8.61495256117
 12/23  21:00:00,159.786310899,41.5388573609,0.0,0.0,43.513341876,52.539744,188.877845541,184.023585541,4.83426,0.02
 12/23  22:00:00,163.880108694,45.5949961611,0.0,0.0,43.513341876,52.539744,326.192476124,285.860143749,4.83426,35.4980723751
 12/23  23:00:00,168.859088104,50.9033107858,0.0,0.0,43.513341876,52.539744,282.516679041,277.662419041,4.83426,0.02
 12/23  24:00:00,164.63523625,45.5949961611,0.0,0.0,43.513341876,52.539744,308.790644954,303.936384954,4.83426,0.02
 12/24  01:00:00,168.972097772,50.9033107858,0.0,0.0,43.513341876,52.539744,314.668746944,309.814486944,4.83426,0.02
 12/24  02:00:00,167.679688586,49.5251274292,0.0,0.0,43.513341876,52.539744,382.88858577,369.439343792,4.83426,8.6149819778
 12/24  03:00:00,172.397412839,54.2719947299,0.0,0.0,43.513341876,52.539744,358.024333199,353.170073199,4.83426,0.02
 12/24  04:00:00,167.452015183,49.2444037672,0.0,0.0,43.513341876,52.539744,380.505689003,375.651429003,4.83426,0.02
 12/24  05:00:00,172.663202029,54.0614519834,0.0,0.0,43.513341876,52.539744,367.59731116,362.74305116,4.83426,0.02
 12/24  06:00:00,168.18589144,49.5251274292,0.0,0.0,43.513341876,52.539744,404.403378826,390.954133766,4.83426,8.61498505995
 12/24  07:00:00,173.411198635,54.7632611384,0.0,0.0,43.513341876,52.539744,385.663297039,380.809037039,4.83426,0.02
 12/24  08:00:00,152.005301033,45.5949961611,0.0,0.0,43.513341876,52.539744,275.420261214,270.566001214,4.83426,0.02
 12/24  09:00:00,143.409969374,43.1418922339,0.0,0.0,43.513341876,52.539744,205.250595473,200.396335473,4.83426,0.02
 12/24  10:00:00,141.776612856,41.5069085556,0.0,0.0,43.513341876,52.539744,195.249613076,181.791356412,4.83426,8.62399666309
 12/24  11:00:00,137.120049051,36.9766202713,0.0,0.0,43.513341876,52.539744,171.303243134,148.969297437,4.83426,17.4996856974
 12/24  12:00:00,125.949091941,24.8816321156,0.0,0.0,43.513341876,52.539744,154.983391099,141.479413726,4.83426,8.66971737307
 12/24  13:00:00,124.267198863,24.2990676361,0.0,0.0,43.513341876,52.539744,124.685888913,111.182335271,4.83426,8.66929364275
 12/24  14:00:00,134.56715552,34.5271729005,0.0,0.0,43.513341876,52.539744,128.294438418,114.789037962,4.83426,8.67114045608
 12/24  15:00:00,133.091624202,33.0627565382,0.0,0.0,43.513341876,52.539744,128.265951465,114.770750326,4.83426,8.66094113891
 12/24  16:00:00,145.115462927,39.0626041786,0.0,0.0,43.513341876,52.539744,165.186119266,151.689834383,4.83426,8.6620248831
 12/24  17:00:00,153.3122776,35.5007261725,0.0,0.0,43.513341876,52.539744,172.450905382,167.596645382,4.83426,0.02
 12/24  18:00:00,157.437091305,39.5568649727,0.0,0.0,43.513341876,52.539744,203.557743469,198.703483469,4.83426,0.02
 12/24  19:00:00,153.273696583,35.3804736819,0.0,0.0,43.513341876,52.539744,213.45928685,208.60502685,4.83426,0.02
 12/24  20:00:00,162.175599221,43.747039363,0.0,0.0,43.513341876,52.539744,261.198144023,247.748890622,4.83426,8.61499340053
