Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/24  21:00:00,169.366510485,50.9562629202,0.0,0.0,43.513341876,52.539744,298.710420626,293.856160626,4.83426,0.02
 12/24  22:00:00,168.203159384,49.7356701757,0.0,0.0,43.513341876,52.539744,423.036636756,382.702829031,4.83426,35.4995477252
 12/24  23:00:00,174.064666833,55.9563367019,0.0,0.0,43.513341876,52.539744,375.638700219,370.784440219,4.83426,0.02
 12/24  24:00:00,169.822451224,50.6480220772,0.0,0.0,43.513341876,52.539744,390.821918953,385.967658953,4.83426,0.02
 12/25  01:00:00,172.708511454,54.5527183919,0.0,0.0,43.513341876,52.539744,366.769489389,361.915229389,4.83426,0.02
 12/25  02:00:00,167.702453689,49.4549465137,0.0,0.0,43.513341876,52.539744,402.656944315,389.20768417,4.83426,8.61500014481
 12/25  03:00:00,174.147121903,55.9563367019,0.0,0.0,43.513341876,52.539744,388.932409332,384.078149332,4.83426,0.02
 12/25  04:00:00,169.198692924,50.9287457392,0.0,0.0,43.513341876,52.539744,411.313739246,406.459479246,4.83426,0.02
 12/25  05:00:00,174.802515014,56.1668794484,0.0,0.0,43.513341876,52.539744,391.664947157,386.810687157,4.83426,0.02
 12/25  06:00:00,168.212631614,49.5251274292,0.0,0.0,43.513341876,52.539744,405.391731517,391.942469923,4.83426,8.61500159384
 12/25  07:00:00,173.188113024,54.5527183919,0.0,0.0,43.513341876,52.539744,370.470712265,365.616452265,4.83426,0.02
 12/25  08:00:00,151.608380198,45.174191955,0.0,0.0,43.513341876,52.539744,317.81658985,312.96232985,4.83426,0.02
 12/25  09:00:00,153.636860628,53.2662089178,0.0,0.0,43.513341876,52.539744,313.487125214,308.632865214,4.83426,0.02
 12/25  10:00:00,136.703273334,36.3552121707,0.0,0.0,43.513341876,52.539744,249.077233384,235.618901108,4.83426,8.62407227652
 12/25  11:00:00,143.354450191,43.1418922339,0.0,0.0,43.513341876,52.539744,213.864154456,209.009894456,4.83426,0.02
 12/25  12:00:00,142.291910425,41.1598998457,0.0,0.0,43.513341876,52.539744,196.839420183,191.985160183,4.83426,0.02
 12/25  13:00:00,138.12600227,38.1122001617,0.0,0.0,43.513341876,52.539744,165.760184211,152.301853043,4.83426,8.62407116779
 12/25  14:00:00,136.134983195,36.0434555961,0.0,0.0,43.513341876,52.539744,153.355873355,148.501613355,4.83426,0.02
 12/25  15:00:00,141.285797768,41.2191883073,0.0,0.0,43.513341876,52.539744,164.238290514,159.384030514,4.83426,0.02
 12/25  16:00:00,148.976203188,42.8583623869,0.0,0.0,43.513341876,52.539744,233.993353827,220.544913671,4.83426,8.61418015589
 12/25  17:00:00,163.801265492,45.8743817255,0.0,0.0,43.513341876,52.539744,267.898596711,263.044336711,4.83426,0.02
 12/25  18:00:00,162.288646545,44.2619806969,0.0,0.0,43.513341876,52.539744,302.32999004,297.47573004,4.83426,0.02
 12/25  19:00:00,159.817714426,41.7947562005,0.0,0.0,43.513341876,52.539744,289.893605244,285.039345244,4.83426,0.02
 12/25  20:00:00,167.764897666,49.2444037672,0.0,0.0,43.513341876,52.539744,317.841902836,312.987642836,4.83426,0.02
 12/25  21:00:00,167.203973889,48.7281243356,0.0,0.0,43.513341876,52.539744,319.443445555,305.995289287,4.83426,8.61389626823
 12/25  22:00:00,168.70597943,50.1567556687,0.0,0.0,43.513341876,52.539744,422.726891118,417.872631118,4.83426,0.02
 12/25  23:00:00,175.103835121,56.8686886034,0.0,0.0,43.513341876,52.539744,431.374770107,426.520510107,4.83426,0.02
 12/25  24:00:00,168.411447437,49.1040419362,0.0,0.0,43.513341876,52.539744,404.629727807,399.775467807,4.83426,0.02
 12/26  01:00:00,175.126472556,56.8686886034,0.0,0.0,43.513341876,52.539744,430.069951298,416.611586228,4.83426,8.62410506964
 12/26  02:00:00,167.47493941,49.1040419362,0.0,0.0,43.513341876,52.539744,411.67137142,406.81711142,4.83426,0.02
 12/26  03:00:00,175.525499217,57.2195931809,0.0,0.0,43.513341876,52.539744,433.844977884,428.990717884,4.83426,0.02
 12/26  04:00:00,167.863591427,49.4549465137,0.0,0.0,43.513341876,52.539744,430.078445344,416.620105523,4.83426,8.62407982156
 12/26  05:00:00,177.68217481,57.2195931809,0.0,0.0,43.513341876,52.539744,437.685704608,432.831444608,4.83426,0.02
 12/26  06:00:00,169.65814163,49.4549465137,0.0,0.0,43.513341876,52.539744,423.35002819,418.49576819,4.83426,0.02
 12/26  07:00:00,199.513995014,73.3384168948,0.0,0.0,43.513341876,53.238744,3734.96802087,3721.5096267,4.83426,8.62413416666
 12/26  08:00:00,364.330938753,73.3384168948,0.0,0.0,220.879908,53.238744,3376.5121649,3345.16264473,4.83426,26.5152601744
 12/26  09:00:00,449.810441243,73.3384168948,0.0,0.0,220.879908,145.652643033,3162.51607075,3081.67720292,36.25695,44.5819178312
 12/26  10:00:00,449.05960706,73.3384168948,0.0,0.0,220.879908,145.652643033,3045.00607547,2954.50448022,36.25695,54.2446452424
 12/26  11:00:00,454.327016211,73.3384168948,0.0,0.0,220.879908,151.653867033,2907.64109389,2804.95675605,48.3426,54.3417378416
 12/26  12:00:00,455.084781796,73.3384168948,0.0,0.0,220.879908,151.653867033,2798.44651736,2686.36879845,48.3426,63.7351189122
 12/26  13:00:00,453.954053164,73.3384168948,0.0,0.0,220.879908,151.653867033,2730.5912185,2618.27577659,48.3426,63.9728419057
 12/26  14:00:00,447.811606357,73.3384168948,0.0,0.0,220.879908,145.652643033,2635.16821416,2546.87980518,24.1713,64.1171089801
 12/26  15:00:00,447.799196132,73.3384168948,0.0,0.0,220.879908,145.652643033,2617.68860037,2539.23019078,24.1713,54.2871095853
 12/26  16:00:00,445.882092249,73.3384168948,0.0,0.0,220.879908,137.835547516,2503.53036622,2444.27706909,4.83426,54.4190371236
 12/26  17:00:00,453.017082673,73.3384168948,0.0,0.0,220.879908,133.019064,2456.94967499,2398.24889829,4.83426,53.8665166943
 12/26  18:00:00,373.44694379,73.3384168948,0.0,0.0,220.879908,53.238744,2606.97882611,2557.24770122,4.83426,44.8968648884
 12/26  19:00:00,373.442679712,73.3384168948,0.0,0.0,220.879908,53.238744,2619.52332494,2560.56859497,4.83426,54.1204699712
 12/26  20:00:00,373.357074286,73.3384168948,0.0,0.0,220.879908,53.238744,2530.48524378,2516.93617039,4.83426,8.71481339496
 12/26  21:00:00,373.316789001,73.3384168948,0.0,0.0,220.879908,53.238744,2510.46893374,2488.25226853,4.83426,17.3824052102
 12/26  22:00:00,120.888692991,3.56864950118,0.0,0.0,43.513341876,52.539744,34.3807066727,20.8444879174,4.83426,8.70195875528
 12/26  23:00:00,124.924490402,7.42069928977,0.0,0.0,43.513341876,52.539744,50.2502573743,36.7603963243,4.83426,8.65560105007
 12/26  24:00:00,136.668244845,17.9156452223,0.0,0.0,43.513341876,52.539744,83.976054539,79.121794539,4.83426,0.02
 12/27  01:00:00,146.732626994,29.0554183207,0.0,0.0,43.513341876,52.539744,112.733812657,99.275406886,4.83426,8.6241457709
 12/27  02:00:00,149.208543232,31.4413556451,0.0,0.0,43.513341876,52.539744,142.068010497,137.213750497,4.83426,0.02
 12/27  03:00:00,159.124221405,41.3898534545,0.0,0.0,43.513341876,52.539744,148.761059529,143.906799529,4.83426,0.02
 12/27  04:00:00,154.060838172,36.2504602641,0.0,0.0,43.513341876,52.539744,184.853343153,171.394909484,4.83426,8.62417366926
 12/27  05:00:00,158.262313378,40.0361574505,0.0,0.0,43.513341876,52.539744,184.637315781,179.783055781,4.83426,0.02
 12/27  06:00:00,163.871049213,45.6149136891,0.0,0.0,43.513341876,52.539744,210.021556744,196.564656725,4.83426,8.62264001838
 12/27  07:00:00,198.595778036,73.3384168948,0.0,0.0,43.513341876,53.238744,3345.65377891,3340.79951891,4.83426,0.02
 12/27  08:00:00,363.647637996,73.3384168948,0.0,0.0,220.879908,53.238744,2907.94451291,2876.59288552,4.83426,26.5173673931
 12/27  09:00:00,448.069077291,73.3384168948,0.0,0.0,220.879908,145.652643033,2610.49165461,2529.64604041,36.25695,44.5886641928
 12/27  10:00:00,447.834153098,73.3384168948,0.0,0.0,220.879908,145.652643033,2527.33915112,2436.82708322,36.25695,54.2551178955
 12/27  11:00:00,453.724451656,73.3384168948,0.0,0.0,220.879908,151.653867033,2419.23585083,2316.53979345,48.3426,54.353457376
 12/27  12:00:00,454.673307128,73.3384168948,0.0,0.0,220.879908,151.653867033,2312.65426892,2200.57453469,48.3426,63.7371342229
 12/27  13:00:00,453.598818727,73.3384168948,0.0,0.0,220.879908,151.653867033,2248.6543376,2136.32799024,48.3426,63.9837473574
 12/27  14:00:00,447.608883006,73.3384168948,0.0,0.0,220.879908,145.652643033,2218.77614919,2130.4748365,24.1713,64.1300126962
 12/27  15:00:00,447.59204471,73.3384168948,0.0,0.0,220.879908,145.652643033,2233.59464084,2155.12209548,24.1713,54.3012453591
 12/27  16:00:00,445.689966411,73.3384168948,0.0,0.0,220.879908,137.835547516,2175.64733855,2110.98878403,4.83426,59.8242945221
 12/27  17:00:00,452.735354511,73.3384168948,0.0,0.0,220.879908,133.019064,2106.85220224,2053.48067147,4.83426,48.5372707702
 12/27  18:00:00,373.073624282,73.3384168948,0.0,0.0,220.879908,53.238744,2232.33703458,2182.60226242,4.83426,44.9005121646
 12/27  19:00:00,373.057998846,73.3384168948,0.0,0.0,220.879908,53.238744,2207.82189481,2148.85341236,4.83426,54.1342224566
 12/27  20:00:00,373.434372507,73.3384168948,0.0,0.0,220.879908,53.238744,2130.06431641,2116.51530069,4.83426,8.71475571375
 12/27  21:00:00,373.399685984,73.3384168948,0.0,0.0,220.879908,53.238744,2144.18372428,2121.96687979,4.83426,17.3825844826
 12/27  22:00:00,119.21387833,1.60476688846,0.0,0.0,43.513341876,52.539744,23.3036818417,9.76732591076,4.83426,8.70209593097
 12/27  23:00:00,122.120066764,4.66858715609,0.0,0.0,43.513341876,52.539744,26.8162959253,13.3258314548,4.83426,8.65620447052
 12/27  24:00:00,125.389902538,6.74753975545,0.0,0.0,43.513341876,52.539744,43.1068661405,29.6302311263,4.83426,8.64237501417
 12/28  01:00:00,128.708152355,11.1413925315,0.0,0.0,43.513341876,52.539744,38.1799119297,33.3256519297,4.83426,0.02
 12/28  02:00:00,126.727731019,9.13225752533,0.0,0.0,43.513341876,52.539744,55.4268547836,50.5725947836,4.83426,0.02
 12/28  03:00:00,137.837120235,20.2586742792,0.0,0.0,43.513341876,52.539744,67.3638033031,53.9053751445,4.83426,8.62416815856
 12/28  04:00:00,135.362181667,17.7552784789,0.0,0.0,43.513341876,52.539744,78.5462766277,73.6920166277,4.83426,0.02
 12/28  05:00:00,149.96042639,31.927594016,0.0,0.0,43.513341876,52.539744,86.6178077396,81.7635477396,4.83426,0.02
 12/28  06:00:00,146.596111264,28.5691799499,0.0,0.0,43.513341876,52.539744,113.705044416,100.24657914,4.83426,8.62420527611
 12/28  07:00:00,198.345970708,73.3384168948,0.0,0.0,43.513341876,53.238744,2935.36531141,2930.51105141,4.83426,0.02
 12/28  08:00:00,362.311408331,73.3384168948,0.0,0.0,220.879908,53.238744,2375.13887768,2334.94987291,4.83426,35.3547447793
 12/28  09:00:00,447.534398383,73.3384168948,0.0,0.0,220.879908,145.652643033,2056.31057484,1984.37975643,36.25695,35.6738684052
 12/28  10:00:00,447.538659721,73.3384168948,0.0,0.0,220.879908,145.652643033,1992.87716775,1902.34830302,36.25695,54.2719147351
 12/28  11:00:00,453.512417751,73.3384168948,0.0,0.0,220.879908,151.653867033,1944.34364492,1841.6329929,48.3426,54.3680520174
 12/28  12:00:00,454.475163211,73.3384168948,0.0,0.0,220.879908,151.653867033,1841.45703099,1729.37867474,48.3426,63.7357562496
 12/28  13:00:00,453.372897001,73.3384168948,0.0,0.0,220.879908,151.653867033,1757.07970144,1644.74821102,48.3426,63.9888904197
 12/28  14:00:00,447.403734197,73.3384168948,0.0,0.0,220.879908,145.652643033,1718.17094499,1629.86419133,24.1713,64.1354536685
 12/28  15:00:00,447.382402157,73.3384168948,0.0,0.0,220.879908,145.652643033,1684.37024669,1596.84222237,24.1713,63.3567243181
 12/28  16:00:00,445.481317046,73.3384168948,0.0,0.0,220.879908,137.835547516,1594.16136644,1534.9189105,4.83426,54.4081959395
 12/28  17:00:00,452.459172661,73.3384168948,0.0,0.0,220.879908,133.019064,1553.39148301,1503.64552568,4.83426,44.9116973249
 12/28  18:00:00,372.756020665,73.3384168948,0.0,0.0,220.879908,53.238744,1713.08941084,1663.35504642,4.83426,44.9001044233
 12/28  19:00:00,372.770996806,73.3384168948,0.0,0.0,220.879908,53.238744,1739.46246923,1680.47319446,4.83426,54.1550147702
 12/28  20:00:00,373.158654595,73.3384168948,0.0,0.0,220.879908,53.238744,1669.715029,1647.46880905,4.83426,17.4119599443
 12/28  21:00:00,373.119037551,73.3384168948,0.0,0.0,220.879908,53.238744,1634.6587082,1621.12216894,4.83426,8.70227926256
 12/28  22:00:00,119.134596212,1.53499441505,0.0,0.0,43.513341876,52.539744,24.4258058672,2.20726363779,4.83426,17.3842822294
 12/28  23:00:00,118.820460183,1.39544946822,0.0,0.0,43.513341876,52.539744,7.50540057929,2.65114057929,4.83426,0.02
 12/28  24:00:00,121.440266588,2.88861985689,0.0,0.0,43.513341876,52.539744,18.6586139564,5.18191884181,4.83426,8.64243511461
 12/29  01:00:00,121.395881126,3.90298200297,0.0,0.0,43.513341876,52.539744,9.98105238431,5.12679238431,4.83426,0.02
 12/29  02:00:00,122.519433848,5.01744952315,0.0,0.0,43.513341876,52.539744,22.4160630005,8.95785447602,4.83426,8.62394852453
 12/29  03:00:00,121.501103827,4.01395961852,0.0,0.0,43.513341876,52.539744,13.2359278375,8.38166783753,4.83426,0.02
 12/29  04:00:00,122.524402077,5.01744952315,0.0,0.0,43.513341876,52.539744,20.2705783142,15.4163183142,4.83426,0.02
 12/29  05:00:00,128.312179989,8.6982266665,0.0,0.0,43.513341876,52.539744,28.8016258533,15.3433675121,4.83426,8.62399834118
 12/29  06:00:00,129.430245386,10.12755903,0.0,0.0,43.513341876,52.539744,31.7194525574,26.8651925574,4.83426,0.02
 12/29  07:00:00,198.264764759,73.3384168948,0.0,0.0,43.513341876,53.238744,2459.23296537,2445.77465976,4.83426,8.62404560967
 12/29  08:00:00,361.478690348,73.3384168948,0.0,0.0,220.879908,53.238744,1986.52114035,1955.16464584,4.83426,26.5222345039
 12/29  09:00:00,447.359385889,73.3384168948,0.0,0.0,220.879908,145.652643033,1690.14625964,1616.3167595,36.25695,37.5725501387
 12/29  10:00:00,447.370331986,73.3384168948,0.0,0.0,220.879908,145.652643033,1614.62654717,1519.24077252,36.25695,59.1288246424
 12/29  11:00:00,453.361076027,73.3384168948,0.0,0.0,220.879908,151.653867033,1593.48595538,1488.5214566,48.3426,56.6218987828
 12/29  12:00:00,454.380486692,73.3384168948,0.0,0.0,220.879908,151.653867033,1536.53696408,1433.55352162,48.3426,54.6408424633
 12/29  13:00:00,453.338298006,73.3384168948,0.0,0.0,220.879908,151.653867033,1536.97799843,1415.48998272,48.3426,73.1454157172
 12/29  14:00:00,447.359479544,73.3384168948,0.0,0.0,220.879908,145.652643033,1520.04810744,1431.73053246,24.1713,64.1462749775
 12/29  15:00:00,447.323264315,73.3384168948,0.0,0.0,220.879908,145.652643033,1487.6340071,1409.16153197,24.1713,54.3011751232
 12/29  16:00:00,445.441134223,73.3384168948,0.0,0.0,220.879908,137.835547516,1418.45105651,1359.18126921,4.83426,54.4355273027
 12/29  17:00:00,452.377115088,73.3384168948,0.0,0.0,220.879908,133.019064,1334.1639583,1275.44808061,4.83426,53.8816176883
 12/29  18:00:00,372.640952549,73.3384168948,0.0,0.0,220.879908,53.238744,1443.55913314,1393.81415371,4.83426,44.9107194272
 12/29  19:00:00,372.654510337,73.3384168948,0.0,0.0,220.879908,53.238744,1469.46833969,1410.494546,4.83426,54.1395336832
 12/29  20:00:00,372.62982061,73.3384168948,0.0,0.0,220.879908,53.238744,1430.92805004,1417.37762532,4.83426,8.71616472279
 12/29  21:00:00,372.623898222,73.3384168948,0.0,0.0,220.879908,53.238744,1448.56090137,1426.34163596,4.83426,17.3850054089
 12/29  22:00:00,118.688710897,1.39544946822,0.0,0.0,43.513341876,52.539744,14.4246161229,0.888160839367,4.83426,8.70219528348
 12/29  23:00:00,119.173318986,1.74431183528,0.0,0.0,43.513341876,52.539744,14.9115912428,1.42090075611,4.83426,8.6564304867
 12/29  24:00:00,119.9329382,1.39544946822,0.0,0.0,43.513341876,52.539744,15.1155700779,1.63873806328,4.83426,8.64257201464
 12/30  01:00:00,119.230286846,1.74431183528,0.0,0.0,43.513341876,52.539744,7.03166998542,2.17740998542,4.83426,0.02
 12/30  02:00:00,122.048984883,4.5606482801,0.0,0.0,43.513341876,52.539744,9.18206628927,4.32780628927,4.83426,0.02
 12/30  03:00:00,121.849070485,4.36282198557,0.0,0.0,43.513341876,52.539744,10.9595387537,6.10527875375,4.83426,0.02
 12/30  04:00:00,127.280542846,9.77869666298,0.0,0.0,43.513341876,52.539744,17.981960552,13.127700552,4.83426,0.02
 12/30  05:00:00,126.378640185,8.45090959108,0.0,0.0,43.513341876,52.539744,29.9547154048,16.5053350443,4.83426,8.61512036052
 12/30  06:00:00,130.428352406,12.5040884,0.0,0.0,43.513341876,52.539744,34.1705424223,29.3162824223,4.83426,0.02
 12/30  07:00:00,132.145709797,14.2019093499,0.0,0.0,43.513341876,52.539744,37.4569516889,32.6026916889,4.83426,0.02
 12/30  08:00:00,120.159249179,14.2940444364,0.0,0.0,43.513341876,52.539744,39.6016126052,34.7473526052,4.83426,0.02
 12/30  09:00:00,108.9149437,9.04708903355,0.0,0.0,43.513341876,52.539744,44.213046769,30.7636885268,4.83426,8.61509824215
 12/30  10:00:00,104.562582792,4.66858715609,0.0,0.0,43.513341876,52.539744,34.5376194831,29.6833594831,4.83426,0.02
 12/30  11:00:00,104.222315048,4.36282198557,0.0,0.0,43.513341876,52.539744,42.579844816,20.2440338849,4.83426,17.5015509311
 12/30  12:00:00,105.461139331,4.66858715609,0.0,0.0,43.513341876,52.539744,33.020449208,19.514232367,4.83426,8.67195684094
 12/30  13:00:00,104.145102342,4.36282198557,0.0,0.0,43.513341876,52.539744,30.0547038601,16.5486163458,4.83426,8.67182751426
 12/30  14:00:00,104.516726228,4.66858715609,0.0,0.0,43.513341876,52.539744,31.3350491708,17.8381140785,4.83426,8.66267509226
 12/30  15:00:00,104.218699233,4.36282198557,0.0,0.0,43.513341876,52.539744,27.032232365,13.5353330955,4.83426,8.66263926944
 12/30  16:00:00,110.257550477,4.4503779769,0.0,0.0,43.513341876,52.539744,30.1609764235,16.6641217136,4.83426,8.66259470992
 12/30  17:00:00,125.330900515,7.76956165683,0.0,0.0,43.513341876,52.539744,28.1286898071,23.2744298071,4.83426,0.02
 12/30  18:00:00,127.933687969,10.3546472643,0.0,0.0,43.513341876,52.539744,41.170885591,36.316625591,4.83426,0.02
 12/30  19:00:00,132.417935587,14.8413818928,0.0,0.0,43.513341876,52.539744,51.9698146853,38.5204172005,4.83426,8.61513748474
 12/30  20:00:00,133.242101877,15.2155653985,0.0,0.0,43.513341876,52.539744,59.6733605643,54.8191005643,4.83426,0.02
 12/30  21:00:00,129.442507829,11.449974669,0.0,0.0,43.513341876,52.539744,59.7501216848,54.8958616848,4.83426,0.02
 12/30  22:00:00,138.297692669,20.4122611062,0.0,0.0,43.513341876,52.539744,152.467914904,112.118314678,4.83426,35.5153402262
 12/30  23:00:00,154.224473784,36.7046068054,0.0,0.0,43.513341876,52.539744,103.418031594,98.5637715936,4.83426,0.02
 12/30  24:00:00,155.817816731,37.2309594291,0.0,0.0,43.513341876,52.539744,150.469226756,145.614966756,4.83426,0.02
 12/31  01:00:00,146.844700583,29.3039457251,0.0,0.0,43.513341876,52.539744,122.930353809,109.480937019,4.83426,8.6151567902
 12/31  02:00:00,154.355575023,36.736698635,0.0,0.0,43.513341876,52.539744,161.219283697,156.365023697,4.83426,0.02
 12/31  03:00:00,150.598882963,33.0487773727,0.0,0.0,43.513341876,52.539744,121.34352417,116.48926417,4.83426,0.02
 12/31  04:00:00,155.234043451,37.6049677327,0.0,0.0,43.513341876,52.539744,163.649116692,158.794856692,4.83426,0.02
 12/31  05:00:00,151.360387209,33.3782845688,0.0,0.0,43.513341876,52.539744,129.342915467,115.89526996,4.83426,8.61338550711
 12/31  06:00:00,153.045186593,35.0134112714,0.0,0.0,43.513341876,52.539744,163.15691564,158.30265564,4.83426,0.02
 12/31  07:00:00,147.282460943,29.3039457251,0.0,0.0,43.513341876,52.539744,115.915371722,111.061111722,4.83426,0.02
 12/31  08:00:00,123.942909479,18.0442934929,0.0,0.0,43.513341876,52.539744,115.437056017,110.582796017,4.83426,0.02
 12/31  09:00:00,107.624915161,7.76956165683,0.0,0.0,43.513341876,52.539744,74.7978570101,61.3392606619,4.83426,8.62433634817
 12/31  10:00:00,111.973453151,12.0824990682,0.0,0.0,43.513341876,52.539744,73.9710632153,69.1168032153,4.83426,0.02
 12/31  11:00:00,104.182774093,4.36282198557,0.0,0.0,43.513341876,52.539744,59.7834249431,37.4468598424,4.83426,17.5023051006
 12/31  12:00:00,105.425850318,4.66858715609,0.0,0.0,43.513341876,52.539744,49.3107629527,35.8046747911,4.83426,8.6718281616
 12/31  13:00:00,104.113546842,4.36282198557,0.0,0.0,43.513341876,52.539744,46.7082673077,33.2020896912,4.83426,8.6719176165
 12/31  14:00:00,104.498819298,4.66858715609,0.0,0.0,43.513341876,52.539744,54.8720208666,41.366116106,4.83426,8.67164476055
 12/31  15:00:00,104.186407975,4.36282198557,0.0,0.0,43.513341876,52.539744,39.6635252781,26.1680929959,4.83426,8.66117228217
 12/31  16:00:00,110.448608284,4.66858715609,0.0,0.0,43.513341876,52.539744,45.0634566104,31.5677825649,4.83426,8.66141404552
 12/31  17:00:00,121.900151812,4.36282198557,0.0,0.0,43.513341876,52.539744,43.0396425618,38.1853825618,4.83426,0.02
 12/31  18:00:00,128.953318703,11.3983157159,0.0,0.0,43.513341876,52.539744,67.0551908843,53.6058047527,4.83426,8.61512613161
 12/31  19:00:00,127.70538227,10.1571148448,0.0,0.0,43.513341876,52.539744,55.6995350049,50.8452750049,4.83426,0.02
 12/31  20:00:00,126.070720201,8.07532682735,0.0,0.0,43.513341876,52.539744,68.3746982842,63.5204382842,4.83426,0.02
 12/31  21:00:00,133.856184412,15.8983218163,0.0,0.0,43.513341876,52.539744,66.5314590333,61.6771990333,4.83426,0.02
 12/31  22:00:00,135.017612784,17.1926085751,0.0,0.0,43.513341876,52.539744,143.983300232,103.632089919,4.83426,35.5169503137
 12/31  23:00:00,133.335001902,15.8651534565,0.0,0.0,43.513341876,52.539744,99.3301822575,94.4759222575,4.83426,0.02
 12/31  24:00:00,146.699990028,28.1937631628,0.0,0.0,43.513341876,52.539744,133.012182525,119.562836368,4.83426,8.61508615702
